Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,369.5,46.5,0.95,11.25,104.0,273.35,221.91
2018,1,11,16,30,337.0,36.0,1.0,10.8,73.0,225.02,176.16
2018,1,11,16,45,229.0,24.5,1.05,10.35,44.5,141.37,81.31
2018,1,11,17,0,121.0,13.0,1.1,9.9,16.0,54.18,0.0
2018,1,11,17,15,60.5,6.5,1.15,9.75,8.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,12,7,15,16.5,4.0,1.45,6.85,4.5,0.0,0.0
2018,1,12,7,30,33.0,8.0,1.5,7.2,9.0,18.19,0.0
2018,1,12,7,45,161.5,21.0,1.55,7.6,36.5,104.06,42.34
2018,1,12,8,0,290.0,34.0,1.6,8.0,64.0,197.03,154.39
2018,1,12,8,15,458.5,37.5,1.65,8.35,111.0,304.4,250.28
2018,1,12,8,30,627.0,41.0,1.7,8.7,158.0,423.86,352.97
2018,1,12,8,45,690.0,43.5,1.75,9.05,201.0,498.11,416.43
2018,1,12,9,0,753.0,46.0,1.8,9.4,244.0,576.5,480.92
2018,1,12,9,15,784.5,49.0,1.85,9.95,283.5,637.11,527.11
2018,1,12,9,30,816.0,52.0,1.9,10.5,323.0,691.24,566.57
2018,1,12,9,45,837.0,54.5,2.0,11.0,358.0,742.95,603.62
2018,1,12,10,0,858.0,57.0,2.1,11.5,393.0,793.67,639.15
2018,1,12,10,15,874.0,58.5,2.05,11.8,422.5,837.38,668.09
2018,1,12,10,30,890.0,60.0,2.0,12.1,452.0,879.11,695.09
2018,1,12,10,45,869.0,68.5,1.95,12.45,467.0,894.32,702.86
2018,1,12,11,0,848.0,77.0,1.9,12.8,482.0,915.21,714.89
2018,1,12,11,15,867.5,74.5,1.9,12.95,500.5,935.83,727.77
2018,1,12,11,30,887.0,72.0,1.9,13.1,519.0,963.82,745.76
2018,1,12,11,45,911.0,68.0,1.9,13.3,533.5,991.16,763.06
2018,1,12,12,0,935.0,64.0,1.9,13.5,548.0,1015.24,778.15
2018,1,12,12,15,933.0,65.0,1.9,13.55,548.0,1016.97,778.75
2018,1,12,12,30,931.0,66.0,1.9,13.6,548.0,1014.96,777.3
2018,1,12,12,45,902.0,71.5,1.9,13.7,533.5,988.86,759.64
2018,1,12,13,0,873.0,77.0,1.9,13.8,519.0,959.49,740.09
2018,1,12,13,15,836.5,80.5,1.9,13.75,494.5,928.03,719.53
2018,1,12,13,30,800.0,84.0,1.9,13.7,470.0,883.33,689.66
2018,1,12,13,45,773.5,84.5,1.95,13.65,444.0,842.15,662.63
2018,1,12,14,0,747.0,85.0,2.0,13.6,418.0,799.11,633.83
2018,1,12,14,15,716.0,84.5,1.95,13.45,387.5,754.83,603.07
2018,1,12,14,30,685.0,84.0,1.9,13.3,357.0,704.73,567.61
2018,1,12,14,45,683.5,76.0,1.9,13.15,328.5,668.16,542.09
2018,1,12,15,0,682.0,68.0,1.9,13.0,300.0,629.47,514.32
2018,1,12,15,15,663.0,63.0,1.9,13.0,266.5,580.28,477.51
2018,1,12,15,30,644.0,58.0,1.9,13.0,233.0,530.88,438.61
2018,1,12,15,45,574.5,54.0,1.7,12.05,191.0,451.31,374.1
2018,1,12,16,0,505.0,50.0,1.5,11.1,149.0,376.95,311.72
2018,1,12,16,15,431.0,42.5,1.5,10.55,112.5,301.99,246.86
2018,1,12,16,30,357.0,35.0,1.5,10.0,76.0,234.1,185.06
2018,1,12,16,45,235.5,24.0,1.5,9.5,46.0,145.18,89.56
2018,1,12,17,0,114.0,13.0,1.5,9.0,16.0,51.83,0.0
2018,1,12,17,15,57.0,6.5,1.55,8.8,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,13,7,15,18.5,4.5,2.65,6.25,5.0,0.0,0.0
2018,1,13,7,30,37.0,9.0,2.7,6.5,10.0,20.37,0.0
2018,1,13,7,45,86.5,23.5,2.75,6.8,31.0,70.62,28.78
2018,1,13,8,0,136.0,38.0,2.8,7.1,52.0,120.93,94.14
2018,1,13,8,15,186.5,52.5,2.8,7.5,81.5,169.76,140.02
2018,1,13,8,30,237.0,67.0,2.8,7.9,111.0,224.06,189.13
2018,1,13,8,45,278.5,80.0,2.75,8.3,144.5,289.05,246.01
2018,1,13,9,0,320.0,93.0,2.7,8.7,178.0,345.7,294.67
2018,1,13,9,15,368.5,102.0,2.65,9.3,214.0,405.68,344.69
2018,1,13,9,30,417.0,111.0,2.6,9.9,250.0,469.03,395.93
2018,1,13,9,45,451.0,118.0,2.55,10.5,283.0,521.39,436.79
2018,1,13,10,0,485.0,125.0,2.5,11.1,316.0,574.96,477.52
2018,1,13,10,15,590.5,114.0,2.4,11.6,363.5,677.04,554.27
2018,1,13,10,30,696.0,103.0,2.3,12.1,411.0,776.61,625.11
2018,1,13,10,45,805.5,83.5,2.15,12.6,457.0,865.38,685.01
2018,1,13,11,0,915.0,64.0,2.0,13.1,503.0,950.33,739.9
2018,1,13,11,15,922.0,64.5,1.9,13.5,519.0,974.45,752.3
2018,1,13,11,30,929.0,65.0,1.8,13.9,535.0,995.24,762.99
2018,1,13,11,45,932.5,65.5,1.75,14.3,543.5,1009.15,769.74
2018,1,13,12,0,936.0,66.0,1.7,14.7,552.0,1019.43,774.22
2018,1,13,12,15,935.5,66.0,1.65,15.0,552.5,1021.36,773.62
2018,1,13,12,30,935.0,66.0,1.6,15.3,553.0,1019.55,770.81
2018,1,13,12,45,928.0,66.5,1.55,15.55,544.5,1008.32,762.13
2018,1,13,13,0,921.0,67.0,1.5,15.8,536.0,993.49,751.37
2018,1,13,13,15,870.0,77.0,1.5,15.85,510.0,956.33,727.21
2018,1,13,13,30,819.0,87.0,1.5,15.9,484.0,905.76,694.09
2018,1,13,13,45,811.0,84.5,1.45,15.95,463.0,877.48,675.43
2018,1,13,14,0,803.0,82.0,1.4,16.0,442.0,846.45,654.58
2018,1,13,14,15,810.0,75.0,1.35,15.85,419.0,820.29,637.55
2018,1,13,14,30,817.0,68.0,1.3,15.7,396.0,790.73,617.96
2018,1,13,14,45,820.0,62.0,1.25,15.55,367.0,755.93,594.47
2018,1,13,15,0,823.0,56.0,1.2,15.4,338.0,718.22,568.54
2018,1,13,15,15,781.5,54.0,1.2,15.4,297.0,651.04,520.61
2018,1,13,15,30,740.0,52.0,1.2,15.4,256.0,585.05,472.15
2018,1,13,15,45,672.5,49.0,1.1,14.05,211.5,503.18,409.11
2018,1,13,16,0,605.0,46.0,1.0,12.7,167.0,425.76,346.78
2018,1,13,16,15,516.5,41.0,1.0,12.2,126.5,345.66,278.93
2018,1,13,16,30,428.0,36.0,1.0,11.7,86.0,268.99,210.93
2018,1,13,16,45,284.0,25.0,1.05,11.15,52.0,167.62,108.06
2018,1,13,17,0,140.0,14.0,1.1,10.6,18.0,62.14,0.0
2018,1,13,17,15,70.0,7.0,1.15,10.5,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,14,7,15,9.5,4.0,2.05,8.15,4.0,0.0,0.0
2018,1,14,7,30,19.0,8.0,2.0,8.4,8.0,13.31,0.0
2018,1,14,7,45,26.0,21.5,2.0,8.6,23.0,37.29,13.4
2018,1,14,8,0,33.0,35.0,2.0,8.8,38.0,52.28,37.62
2018,1,14,8,15,183.0,48.5,1.9,9.15,81.5,161.42,132.25
2018,1,14,8,30,333.0,62.0,1.8,9.5,125.0,283.01,237.05
2018,1,14,8,45,527.0,57.0,1.7,9.85,184.0,417.46,350.49
2018,1,14,9,0,721.0,52.0,1.6,10.2,243.0,561.43,467.02
2018,1,14,9,15,712.0,61.0,1.5,10.7,274.0,599.64,494.78
2018,1,14,9,30,703.0,70.0,1.4,11.2,305.0,639.73,522.8
2018,1,14,9,45,592.0,98.0,1.25,11.65,310.5,615.24,501.01
2018,1,14,10,0,481.0,126.0,1.1,12.1,316.0,572.51,465.26
2018,1,14,10,15,632.0,104.5,1.0,12.55,373.5,701.54,559.62
2018,1,14,10,30,783.0,83.0,0.9,13.0,431.0,823.09,640.98
2018,1,14,10,45,702.5,105.5,0.8,13.45,429.5,804.54,622.73
2018,1,14,11,0,622.0,128.0,0.7,13.9,428.0,772.66,597.4
2018,1,14,11,15,458.0,171.5,0.7,14.15,396.0,671.46,524.11
2018,1,14,11,30,294.0,215.0,0.7,14.4,364.0,551.83,434.11
2018,1,14,11,45,184.0,217.5,0.7,14.65,311.5,428.87,340.87
2018,1,14,12,0,74.0,220.0,0.7,14.9,259.0,303.67,242.12
2018,1,14,12,15,84.0,223.0,0.7,14.95,267.0,317.37,253.93
2018,1,14,12,30,94.0,226.0,0.7,15.0,275.0,331.07,264.75
2018,1,14,12,45,110.5,228.5,0.7,15.05,285.5,350.43,280.15
2018,1,14,13,0,127.0,231.0,0.7,15.1,296.0,390.02,310.68
2018,1,14,13,15,225.5,212.5,0.65,15.1,324.0,459.55,366.18
2018,1,14,13,30,324.0,194.0,0.6,15.1,352.0,546.04,431.96
2018,1,14,13,45,287.0,187.5,0.55,15.1,323.0,497.25,394.21
2018,1,14,14,0,250.0,181.0,0.5,15.1,294.0,449.21,358.08
2018,1,14,14,15,182.0,162.0,0.5,15.0,241.5,341.24,275.54
2018,1,14,14,30,114.0,143.0,0.5,14.9,189.0,256.11,208.21
2018,1,14,14,45,125.5,143.0,0.45,14.8,189.5,263.17,214.82
2018,1,14,15,0,137.0,143.0,0.4,14.7,190.0,269.81,220.3
2018,1,14,15,15,131.5,123.0,0.4,14.7,164.0,236.79,193.85
2018,1,14,15,30,126.0,103.0,0.4,14.7,138.0,204.02,167.31
2018,1,14,15,45,105.0,89.0,0.7,13.7,115.0,169.95,139.62
2018,1,14,16,0,84.0,75.0,1.0,12.7,92.0,137.98,112.55
2018,1,14,16,15,42.0,55.0,1.0,12.3,63.5,79.39,62.0
2018,1,14,16,30,0.0,35.0,1.0,11.9,35.0,31.09,20.31
2018,1,14,16,45,13.0,22.5,1.0,11.55,23.0,27.32,14.17
2018,1,14,17,0,26.0,10.0,1.0,11.2,11.0,17.89,0.0
2018,1,14,17,15,13.0,5.0,0.95,11.15,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,15,7,15,10.5,3.5,1.25,8.6,3.5,0.0,0.0
2018,1,15,7,30,21.0,7.0,1.2,9.0,7.0,13.11,0.0
2018,1,15,7,45,10.5,16.0,1.2,9.4,16.0,18.22,4.09
2018,1,15,8,0,0.0,25.0,1.2,9.8,25.0,20.65,11.47
2018,1,15,8,15,0.0,37.0,1.2,10.15,37.0,31.21,21.06
2018,1,15,8,30,0.0,49.0,1.2,10.5,49.0,42.05,30.72
2018,1,15,8,45,33.0,72.0,1.25,10.8,81.0,91.91,74.44
2018,1,15,9,0,66.0,95.0,1.3,11.1,113.0,140.93,117.01
2018,1,15,9,15,100.0,117.0,1.25,11.5,148.5,205.5,171.71
2018,1,15,9,30,134.0,139.0,1.2,11.9,184.0,261.08,217.68
2018,1,15,9,45,139.0,145.5,1.15,12.3,196.5,275.92,229.12
2018,1,15,10,0,144.0,152.0,1.1,12.7,209.0,291.24,240.91
2018,1,15,10,15,263.0,158.5,1.15,13.1,272.0,422.46,347.03
2018,1,15,10,30,382.0,165.0,1.2,13.5,335.0,562.87,454.66
2018,1,15,10,45,416.0,166.5,1.25,13.9,360.5,606.7,485.79
2018,1,15,11,0,450.0,168.0,1.3,14.3,386.0,650.48,517.35
2018,1,15,11,15,484.5,168.5,1.3,14.3,410.0,693.09,548.01
2018,1,15,11,30,519.0,169.0,1.3,14.3,434.0,734.82,577.68
2018,1,15,11,45,438.5,192.0,1.3,14.25,418.5,689.2,542.18
2018,1,15,12,0,358.0,215.0,1.3,14.2,403.0,619.68,490.28
2018,1,15,12,15,331.0,220.5,1.25,14.05,394.5,600.9,476.25
2018,1,15,12,30,304.0,226.0,1.2,13.9,386.0,580.8,460.74
2018,1,15,12,45,296.0,224.5,1.1,13.8,378.5,569.5,451.95
2018,1,15,13,0,288.0,223.0,1.0,13.7,371.0,557.18,442.37
2018,1,15,13,15,271.0,219.0,0.95,13.55,355.5,532.16,423.71
2018,1,15,13,30,254.0,215.0,0.9,13.4,340.0,506.68,404.75
2018,1,15,13,45,198.5,208.0,0.85,13.25,303.0,422.14,340.14
2018,1,15,14,0,143.0,201.0,0.8,13.1,266.0,359.89,291.48
2018,1,15,14,15,125.0,187.5,0.75,13.0,242.0,324.43,264.05
2018,1,15,14,30,107.0,174.0,0.7,12.9,218.0,289.9,236.78
2018,1,15,14,45,204.0,152.0,0.65,12.8,226.5,337.45,277.9
2018,1,15,15,0,301.0,130.0,0.6,12.7,235.0,392.95,323.24
2018,1,15,15,15,346.5,111.0,0.6,12.7,218.5,406.14,333.55
2018,1,15,15,30,392.0,92.0,0.6,12.7,202.0,398.04,327.28
2018,1,15,15,45,359.5,80.5,0.7,12.2,169.0,344.84,284.67
2018,1,15,16,0,327.0,69.0,0.8,11.7,136.0,294.12,242.61
2018,1,15,16,15,258.0,56.5,0.8,11.6,101.5,225.8,183.89
2018,1,15,16,30,189.0,44.0,0.8,11.5,67.0,164.83,130.05
2018,1,15,16,45,130.0,29.0,0.75,11.4,42.0,109.86,74.85
2018,1,15,17,0,71.0,14.0,0.7,11.3,17.0,37.57,0.0
2018,1,15,17,15,35.5,7.0,0.75,11.15,8.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,16,7,15,7.5,3.0,0.5,11.1,3.0,0.0,0.0
2018,1,16,7,30,15.0,6.0,0.5,11.2,6.0,10.19,0.0
2018,1,16,7,45,7.5,15.0,0.5,11.35,15.0,15.71,3.08
2018,1,16,8,0,0.0,24.0,0.5,11.5,24.0,19.82,10.74
2018,1,16,8,15,0.0,35.0,0.45,11.65,35.0,28.95,19.06
2018,1,16,8,30,0.0,46.0,0.4,11.8,46.0,38.75,27.78
2018,1,16,8,45,17.0,67.5,0.4,11.95,72.0,76.27,60.47
2018,1,16,9,0,34.0,89.0,0.4,12.1,98.0,111.81,91.07
2018,1,16,9,15,74.0,108.5,0.4,12.5,132.5,162.69,134.43
2018,1,16,9,30,114.0,128.0,0.4,12.9,167.0,231.16,190.96
2018,1,16,9,45,105.5,144.0,0.4,13.3,183.0,247.21,202.67
2018,1,16,10,0,97.0,160.0,0.4,13.7,199.0,262.49,213.85
2018,1,16,10,15,103.0,161.5,0.35,14.0,205.5,270.89,219.95
2018,1,16,10,30,109.0,163.0,0.3,14.3,212.0,279.79,226.41
2018,1,16,10,45,116.5,186.0,0.25,14.55,240.5,317.33,254.86
2018,1,16,11,0,124.0,209.0,0.2,14.8,269.0,355.25,282.75
2018,1,16,11,15,77.0,192.0,0.25,14.9,229.5,270.53,215.82
2018,1,16,11,30,30.0,175.0,0.3,15.0,190.0,204.78,162.95
2018,1,16,11,45,46.0,191.5,0.3,15.05,215.5,240.04,191.71
2018,1,16,12,0,62.0,208.0,0.3,15.1,241.0,275.98,219.95
2018,1,16,12,15,42.5,196.0,0.35,15.15,218.5,241.96,192.49
2018,1,16,12,30,23.0,184.0,0.4,15.2,196.0,191.04,151.83
2018,1,16,12,45,48.0,198.5,0.5,15.2,223.5,250.49,200.45
2018,1,16,13,0,73.0,213.0,0.6,15.2,251.0,293.0,234.58
2018,1,16,13,15,42.5,183.5,0.65,15.15,205.5,227.1,181.8
2018,1,16,13,30,12.0,154.0,0.7,15.1,160.0,149.53,118.9
2018,1,16,13,45,14.5,148.5,0.75,15.0,155.5,146.55,117.13
2018,1,16,14,0,17.0,143.0,0.8,14.9,151.0,143.56,115.04
2018,1,16,14,15,21.5,123.0,0.8,14.7,132.5,137.8,110.82
2018,1,16,14,30,26.0,103.0,0.8,14.5,114.0,119.43,96.12
2018,1,16,14,45,147.0,113.0,0.8,14.35,166.0,242.41,201.2
2018,1,16,15,0,268.0,123.0,0.8,14.2,218.0,358.75,295.95
2018,1,16,15,15,196.5,106.5,0.8,14.2,172.0,276.06,227.89
2018,1,16,15,30,125.0,90.0,0.8,14.2,126.0,185.8,153.39
2018,1,16,15,45,62.5,64.5,0.85,13.4,82.5,110.55,89.88
2018,1,16,16,0,0.0,39.0,0.9,12.6,39.0,32.23,22.09
2018,1,16,16,15,19.0,35.5,0.95,12.15,38.0,41.71,30.25
2018,1,16,16,30,38.0,32.0,1.0,11.7,37.0,55.24,40.83
2018,1,16,16,45,30.0,22.0,1.05,11.3,25.0,39.43,24.39
2018,1,16,17,0,22.0,12.0,1.1,10.9,13.0,18.21,0.0
2018,1,16,17,15,11.0,6.0,1.1,10.7,6.5,5.12,0.0
2018,1,16,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.0,1.05,9.0,4.5,0.0,0.0
2018,1,17,7,30,24.0,8.0,1.0,9.4,9.0,14.91,0.0
2018,1,17,7,45,13.5,22.5,1.0,9.8,23.0,28.41,10.89
2018,1,17,8,0,3.0,37.0,1.0,10.2,37.0,36.59,24.71
2018,1,17,8,15,14.5,53.5,1.0,10.55,56.0,64.07,49.08
2018,1,17,8,30,26.0,70.0,1.0,10.9,75.0,88.11,70.38
2018,1,17,8,45,44.0,88.0,1.0,11.2,99.0,119.32,97.66
2018,1,17,9,0,62.0,106.0,1.0,11.5,123.0,152.26,126.02
2018,1,17,9,15,57.5,118.5,0.95,11.85,136.0,163.74,135.39
2018,1,17,9,30,53.0,131.0,0.9,12.2,149.0,175.08,144.39
2018,1,17,9,45,45.0,136.5,0.9,12.55,153.0,174.61,143.38
2018,1,17,10,0,37.0,142.0,0.9,12.9,157.0,173.95,142.17
2018,1,17,10,15,29.0,151.5,0.85,13.15,163.5,177.88,144.67
2018,1,17,10,30,21.0,161.0,0.8,13.4,170.0,166.62,134.71
2018,1,17,10,45,52.5,186.0,0.75,13.65,211.0,239.91,194.8
2018,1,17,11,0,84.0,211.0,0.7,13.9,252.0,300.54,242.85
2018,1,17,11,15,106.5,218.5,0.75,14.1,272.5,331.65,267.21
2018,1,17,11,30,129.0,226.0,0.8,14.3,293.0,383.91,307.6
2018,1,17,11,45,128.0,230.0,0.8,14.45,297.0,388.93,310.58
2018,1,17,12,0,127.0,234.0,0.8,14.6,301.0,393.62,313.75
2018,1,17,12,15,282.0,216.0,0.85,14.7,365.5,546.41,433.07
2018,1,17,12,30,437.0,198.0,0.9,14.8,430.0,699.13,545.49
2018,1,17,12,45,493.0,182.0,0.95,14.9,441.0,733.1,569.59
2018,1,17,13,0,549.0,166.0,1.0,15.0,452.0,763.73,592.33
2018,1,17,13,15,476.0,178.5,1.0,14.95,421.5,700.69,546.78
2018,1,17,13,30,403.0,191.0,1.0,14.9,391.0,637.25,500.82
2018,1,17,13,45,380.5,186.5,1.0,14.9,369.0,582.3,462.03
2018,1,17,14,0,358.0,182.0,1.0,14.9,347.0,547.39,436.87
2018,1,17,14,15,343.0,172.0,0.95,14.7,322.5,512.07,411.13
2018,1,17,14,30,328.0,162.0,0.9,14.5,298.0,476.6,384.91
2018,1,17,14,45,315.5,149.0,0.85,14.35,271.0,439.38,356.99
2018,1,17,15,0,303.0,136.0,0.8,14.2,244.0,402.23,328.64
2018,1,17,15,15,330.5,118.0,0.8,14.2,223.5,387.82,318.33
2018,1,17,15,30,358.0,100.0,0.8,14.2,203.0,385.26,316.19
2018,1,17,15,45,318.0,87.5,0.75,13.25,168.5,327.66,269.85
2018,1,17,16,0,278.0,75.0,0.7,12.3,134.0,273.35,225.02
2018,1,17,16,15,238.0,60.5,0.8,11.95,103.0,220.31,179.62
2018,1,17,16,30,198.0,46.0,0.9,11.6,72.0,171.39,136.12
2018,1,17,16,45,135.5,31.0,0.95,11.2,45.5,116.79,83.56
2018,1,17,17,0,73.0,16.0,1.0,10.8,19.0,40.16,0.0
2018,1,17,17,15,36.5,8.0,1.0,10.75,9.5,18.1,0.0
2018,1,17,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,7,15,3.5,2.0,1.45,9.15,2.0,0.0,0.0
2018,1,18,7,30,7.0,4.0,1.5,9.6,4.0,5.76,0.0
2018,1,18,7,45,3.5,11.0,1.6,10.05,11.0,10.65,0.8
2018,1,18,8,0,0.0,18.0,1.7,10.5,18.0,14.83,6.68
2018,1,18,8,15,0.0,25.5,1.7,10.7,25.5,21.03,12.35
2018,1,18,8,30,0.0,33.0,1.7,10.9,33.0,27.24,17.93
2018,1,18,8,45,0.0,47.5,1.75,11.15,47.5,39.3,28.48
2018,1,18,9,0,0.0,62.0,1.8,11.4,62.0,52.15,39.61
2018,1,18,9,15,6.5,91.0,1.8,11.65,93.0,85.26,68.17
2018,1,18,9,30,13.0,120.0,1.8,11.9,124.0,120.02,97.7
2018,1,18,9,45,10.0,127.5,1.8,12.1,131.0,124.19,100.81
2018,1,18,10,0,7.0,135.0,1.8,12.3,138.0,128.39,103.94
2018,1,18,10,15,4.0,128.5,1.85,12.5,130.0,117.74,94.63
2018,1,18,10,30,1.0,122.0,1.9,12.7,122.0,107.65,85.82
2018,1,18,10,45,25.0,160.0,1.95,12.85,172.0,182.77,149.04
2018,1,18,11,0,49.0,198.0,2.0,13.0,222.0,250.83,204.91
2018,1,18,11,15,51.0,201.5,2.05,13.05,227.5,256.73,209.3
2018,1,18,11,30,53.0,205.0,2.1,13.1,233.0,262.8,214.07
2018,1,18,11,45,56.0,206.0,2.15,13.1,235.5,266.87,217.37
2018,1,18,12,0,59.0,207.0,2.2,13.1,238.0,271.04,220.8
2018,1,18,12,15,43.5,198.0,2.2,13.1,221.0,244.71,198.93
2018,1,18,12,30,28.0,189.0,2.2,13.1,204.0,218.55,177.19
2018,1,18,12,45,16.0,172.5,2.2,13.1,181.0,171.6,138.49
2018,1,18,13,0,4.0,156.0,2.2,13.1,158.0,142.88,114.47
2018,1,18,13,15,5.5,143.0,2.2,13.05,146.0,131.37,105.2
2018,1,18,13,30,7.0,130.0,2.2,13.0,134.0,120.04,96.01
2018,1,18,13,45,6.0,137.5,2.25,12.9,140.5,127.0,101.95
2018,1,18,14,0,5.0,145.0,2.3,12.8,147.0,134.48,108.32
2018,1,18,14,15,21.0,133.5,2.3,12.6,142.0,137.26,111.61
2018,1,18,14,30,37.0,122.0,2.3,12.4,137.0,149.69,122.93
2018,1,18,14,45,51.0,116.0,2.35,12.25,135.0,154.11,127.39
2018,1,18,15,0,65.0,110.0,2.4,12.1,133.0,157.59,130.97
2018,1,18,15,15,32.5,78.0,2.4,12.1,89.5,96.36,78.23
2018,1,18,15,30,0.0,46.0,2.4,12.1,46.0,38.03,27.29
2018,1,18,15,45,0.0,44.5,2.25,11.55,44.5,36.79,26.29
2018,1,18,16,0,0.0,43.0,2.1,11.0,43.0,35.56,25.18
2018,1,18,16,15,0.0,32.5,2.05,10.8,32.5,26.83,17.47
2018,1,18,16,30,0.0,22.0,2.0,10.6,22.0,18.13,9.72
2018,1,18,16,45,1.0,14.5,2.0,10.35,14.5,12.36,4.15
2018,1,18,17,0,2.0,7.0,2.0,10.1,7.0,6.48,0.0
2018,1,18,17,15,1.0,3.5,2.05,10.0,3.5,3.3,0.0
2018,1,18,17,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,7,15,4.0,3.5,1.65,6.4,3.5,0.0,0.0
2018,1,19,7,30,8.0,7.0,1.6,6.9,7.0,8.65,0.0
2018,1,19,7,45,8.0,20.5,1.55,7.4,21.0,22.87,8.87
2018,1,19,8,0,8.0,34.0,1.5,7.9,35.0,34.27,23.13
2018,1,19,8,15,238.5,45.0,1.55,8.2,91.5,193.8,160.23
2018,1,19,8,30,469.0,56.0,1.6,8.5,148.0,352.31,295.35
2018,1,19,8,45,587.5,57.0,1.65,8.75,200.0,451.2,378.81
2018,1,19,9,0,706.0,58.0,1.7,9.0,252.0,555.49,464.28
2018,1,19,9,15,742.0,61.5,1.7,9.15,292.5,618.72,513.59
2018,1,19,9,30,778.0,65.0,1.7,9.3,333.0,682.92,561.11
2018,1,19,9,45,789.0,68.5,1.7,9.45,364.5,728.06,593.05
2018,1,19,10,0,800.0,72.0,1.7,9.6,396.0,771.49,623.21
2018,1,19,10,15,693.5,98.5,1.7,9.65,394.0,745.94,602.63
2018,1,19,10,30,587.0,125.0,1.7,9.7,392.0,704.65,571.12
2018,1,19,10,45,544.5,142.5,1.7,9.8,400.0,694.58,562.91
2018,1,19,11,0,502.0,160.0,1.7,9.9,408.0,689.17,557.62
2018,1,19,11,15,346.0,165.0,1.75,9.95,338.5,556.39,454.3
2018,1,19,11,30,190.0,170.0,1.8,10.0,269.0,393.25,324.45
2018,1,19,11,45,476.5,141.0,1.85,10.0,395.0,664.89,542.02
2018,1,19,12,0,763.0,112.0,1.9,10.0,521.0,928.02,730.71
2018,1,19,12,15,835.0,95.0,1.95,10.0,543.5,974.37,760.25
2018,1,19,12,30,907.0,78.0,2.0,10.0,566.0,1011.88,786.21
2018,1,19,12,45,906.0,77.5,2.05,10.0,560.0,1005.78,782.45
2018,1,19,13,0,905.0,77.0,2.1,10.0,554.0,996.05,776.89
2018,1,19,13,15,880.5,81.0,2.15,9.9,535.0,976.71,765.1
2018,1,19,13,30,856.0,85.0,2.2,9.8,516.0,943.41,743.65
2018,1,19,13,45,836.0,85.5,2.3,9.7,492.0,907.23,720.63
2018,1,19,14,0,816.0,86.0,2.4,9.6,468.0,868.63,695.52
2018,1,19,14,15,817.5,80.0,2.45,9.5,443.5,838.86,676.08
2018,1,19,14,30,819.0,74.0,2.5,9.4,419.0,805.99,654.03
2018,1,19,14,45,807.5,70.0,2.5,9.25,387.0,762.16,623.24
2018,1,19,15,0,796.0,66.0,2.5,9.1,355.0,716.49,590.56
2018,1,19,15,15,690.5,71.0,2.5,9.1,302.0,616.14,514.35
2018,1,19,15,30,585.0,76.0,2.5,9.1,249.0,518.14,436.22
2018,1,19,15,45,488.0,71.0,2.4,8.55,200.5,421.24,356.64
2018,1,19,16,0,391.0,66.0,2.3,8.0,152.0,328.26,277.9
2018,1,19,16,15,429.5,53.0,2.3,7.6,128.0,316.14,264.75
2018,1,19,16,30,468.0,40.0,2.3,7.2,104.0,295.47,241.43
2018,1,19,16,45,332.5,30.5,2.25,6.8,67.5,200.17,152.05
2018,1,19,17,0,197.0,21.0,2.2,6.4,31.0,107.67,0.0
2018,1,19,17,15,98.5,10.5,2.25,6.35,15.5,39.53,0.0
2018,1,19,17,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.4,3.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.3,3.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,1,20,7,15,9.0,4.5,2.3,4.3,4.5,0.0,0.0
2018,1,20,7,30,18.0,9.0,2.3,4.9,9.0,13.67,0.0
2018,1,20,7,45,99.5,25.0,2.35,5.55,35.0,76.93,44.41
2018,1,20,8,0,181.0,41.0,2.4,6.2,61.0,151.62,120.86
2018,1,20,8,15,372.0,45.5,2.5,6.55,111.0,264.62,220.71
2018,1,20,8,30,563.0,50.0,2.6,6.9,161.0,397.38,335.87
2018,1,20,8,45,660.5,50.5,2.65,7.25,210.5,482.95,409.79
2018,1,20,9,0,758.0,51.0,2.7,7.6,260.0,580.85,491.21
2018,1,20,9,15,792.5,53.0,2.75,7.9,301.0,643.25,540.35
2018,1,20,9,30,827.0,55.0,2.8,8.2,342.0,699.51,582.6
2018,1,20,9,45,851.0,56.5,2.8,8.45,378.5,753.42,621.86
2018,1,20,10,0,875.0,58.0,2.8,8.7,415.0,806.56,659.64
2018,1,20,10,15,889.5,60.0,2.8,8.9,445.5,851.08,690.44
2018,1,20,10,30,904.0,62.0,2.8,9.1,476.0,893.48,719.3
2018,1,20,10,45,913.5,63.5,2.8,9.25,500.0,928.22,742.46
2018,1,20,11,0,923.0,65.0,2.8,9.4,524.0,960.07,763.45
2018,1,20,11,15,929.0,65.5,2.8,9.5,540.5,984.11,779.01
2018,1,20,11,30,935.0,66.0,2.8,9.6,557.0,1004.76,792.29
2018,1,20,11,45,937.0,67.0,2.85,9.7,566.0,1018.62,801.45
2018,1,20,12,0,939.0,68.0,2.9,9.8,575.0,1028.76,808.24
2018,1,20,12,15,936.0,69.5,2.9,9.85,575.5,1030.84,809.28
2018,1,20,12,30,933.0,71.0,2.9,9.9,576.0,1029.12,807.94
2018,1,20,12,45,909.5,77.0,2.9,9.95,564.5,1009.31,794.19
2018,1,20,13,0,886.0,83.0,2.9,10.0,553.0,997.12,786.1
2018,1,20,13,15,841.0,91.5,2.9,10.0,528.5,952.73,755.4
2018,1,20,13,30,796.0,100.0,2.9,10.0,504.0,905.53,722.75
2018,1,20,13,45,779.0,98.5,2.9,10.0,480.0,870.76,698.88
2018,1,20,14,0,762.0,97.0,2.9,10.0,456.0,839.8,677.57
2018,1,20,14,15,811.5,81.5,2.9,9.9,444.0,836.37,676.72
2018,1,20,14,30,861.0,66.0,2.9,9.8,432.0,832.1,675.1
2018,1,20,14,45,842.5,63.5,2.85,9.7,397.5,783.11,639.83
2018,1,20,15,0,824.0,61.0,2.8,9.6,363.0,732.69,603.27
2018,1,20,15,15,793.5,58.5,2.8,9.6,323.5,672.4,558.36
2018,1,20,15,30,763.0,56.0,2.8,9.6,284.0,612.3,512.46
2018,1,20,15,45,720.0,52.0,2.5,8.9,241.5,543.03,455.96
2018,1,20,16,0,677.0,48.0,2.2,8.2,199.0,475.94,398.99
2018,1,20,16,15,517.5,46.5,2.15,7.65,147.0,356.65,297.59
2018,1,20,16,30,358.0,45.0,2.1,7.1,95.0,247.89,202.9
2018,1,20,16,45,300.0,32.5,2.05,6.55,64.0,188.43,144.72
2018,1,20,17,0,242.0,20.0,2.0,6.0,33.0,124.87,19.38
2018,1,20,17,15,121.0,10.0,1.95,5.85,16.5,46.17,0.0
2018,1,20,17,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,7,15,28.5,5.5,0.9,5.65,6.5,0.0,0.0
2018,1,21,7,30,57.0,11.0,0.8,6.0,13.0,28.28,0.0
2018,1,21,7,45,192.0,24.5,0.7,6.35,44.5,120.05,73.88
2018,1,21,8,0,327.0,38.0,0.6,6.7,76.0,213.01,169.34
2018,1,21,8,15,464.5,43.0,0.6,7.05,122.0,307.85,252.67
2018,1,21,8,30,602.0,48.0,0.6,7.4,168.0,415.99,343.97
2018,1,21,8,45,620.0,56.5,0.55,7.8,205.5,469.11,388.07
2018,1,21,9,0,638.0,65.0,0.5,8.2,243.0,522.67,430.58
2018,1,21,9,15,714.5,63.0,0.6,8.6,290.0,600.31,491.32
2018,1,21,9,30,791.0,61.0,0.7,9.0,337.0,686.93,554.58
2018,1,21,9,45,816.0,63.0,0.75,9.4,373.5,741.77,592.12
2018,1,21,10,0,841.0,65.0,0.8,9.8,410.0,795.88,628.68
2018,1,21,10,15,856.0,66.5,0.85,10.0,440.0,831.01,651.72
2018,1,21,10,30,871.0,68.0,0.9,10.2,470.0,872.24,679.03
2018,1,21,10,45,842.5,79.0,1.0,10.4,483.5,893.6,693.27
2018,1,21,11,0,814.0,90.0,1.1,10.6,497.0,900.65,698.02
2018,1,21,11,15,850.0,84.0,1.15,10.65,521.5,943.75,727.23
2018,1,21,11,30,886.0,78.0,1.2,10.7,546.0,973.42,746.72
2018,1,21,11,45,811.0,100.5,1.25,10.75,534.0,949.28,730.21
2018,1,21,12,0,736.0,123.0,1.3,10.8,522.0,915.83,708.1
2018,1,21,12,15,528.0,174.0,1.35,10.75,460.5,762.27,601.55
2018,1,21,12,30,320.0,225.0,1.4,10.7,399.0,594.44,476.07
2018,1,21,12,45,361.5,217.0,1.4,10.65,411.5,623.96,501.05
2018,1,21,13,0,403.0,209.0,1.4,10.6,424.0,651.46,522.55
2018,1,21,13,15,350.0,212.5,1.4,10.55,396.0,599.49,482.76
2018,1,21,13,30,297.0,216.0,1.4,10.5,368.0,547.78,443.38
2018,1,21,13,45,293.0,208.0,1.4,10.45,352.5,528.13,429.45
2018,1,21,14,0,289.0,200.0,1.4,10.4,337.0,507.65,414.51
2018,1,21,14,15,294.0,186.5,1.35,10.3,319.0,487.41,399.82
2018,1,21,14,30,299.0,173.0,1.3,10.2,301.0,465.96,384.03
2018,1,21,14,45,243.5,163.5,1.2,10.1,262.5,399.39,330.84
2018,1,21,15,0,188.0,154.0,1.1,10.0,224.0,320.84,267.52
2018,1,21,15,15,133.0,138.0,1.1,10.0,185.0,255.02,213.26
2018,1,21,15,30,78.0,122.0,1.1,10.0,146.0,181.19,151.07
2018,1,21,15,45,112.0,101.5,1.0,9.5,130.0,188.38,157.99
2018,1,21,16,0,146.0,81.0,0.9,9.0,114.0,190.72,159.71
2018,1,21,16,15,111.5,64.5,0.95,8.9,86.5,135.37,111.37
2018,1,21,16,30,77.0,48.0,1.0,8.8,59.0,94.76,75.16
2018,1,21,16,45,50.0,31.0,1.05,8.75,37.0,59.82,43.15
2018,1,21,17,0,23.0,14.0,1.1,8.7,15.0,24.06,2.59
2018,1,21,17,15,11.5,7.0,1.05,8.65,7.5,9.56,0.0
2018,1,21,17,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
