Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.5,1.9,9.25,1.5,0.0,0.0
2018,1,22,7,30,0.0,3.0,1.9,9.5,3.0,2.56,0.0
2018,1,22,7,45,0.0,8.0,1.9,9.7,8.0,6.57,0.0
2018,1,22,8,0,0.0,13.0,1.9,9.9,13.0,10.69,3.32
2018,1,22,8,15,22.5,21.5,1.85,10.1,26.0,33.52,23.35
2018,1,22,8,30,45.0,30.0,1.8,10.3,39.0,56.09,43.61
2018,1,22,8,45,34.0,32.0,1.8,10.45,39.5,53.44,41.56
2018,1,22,9,0,23.0,34.0,1.8,10.6,40.0,43.85,33.18
2018,1,22,9,15,11.5,57.0,1.8,10.8,60.0,58.77,45.78
2018,1,22,9,30,0.0,80.0,1.8,11.0,80.0,67.77,53.01
2018,1,22,9,45,0.0,85.0,1.75,11.15,85.0,71.92,56.42
2018,1,22,10,0,0.0,90.0,1.7,11.3,90.0,76.17,59.87
2018,1,22,10,15,0.5,104.0,1.75,11.5,104.0,89.59,71.1
2018,1,22,10,30,1.0,118.0,1.8,11.7,118.0,103.23,82.4
2018,1,22,10,45,13.5,152.5,1.8,11.85,159.0,149.02,120.99
2018,1,22,11,0,26.0,187.0,1.8,12.0,200.0,196.92,160.61
2018,1,22,11,15,45.5,199.5,1.85,12.1,223.5,247.35,202.07
2018,1,22,11,30,65.0,212.0,1.9,12.2,247.0,281.4,229.87
2018,1,22,11,45,197.5,212.5,1.9,12.25,320.0,433.19,354.29
2018,1,22,12,0,330.0,213.0,1.9,12.3,393.0,588.37,475.23
2018,1,22,12,15,301.0,224.5,1.9,12.25,389.0,574.96,462.84
2018,1,22,12,30,272.0,236.0,1.9,12.2,385.0,560.28,450.89
2018,1,22,12,45,328.5,219.5,1.9,12.2,397.5,594.33,478.65
2018,1,22,13,0,385.0,203.0,1.9,12.2,410.0,626.33,504.31
2018,1,22,13,15,307.0,213.0,1.9,12.1,375.5,558.42,451.27
2018,1,22,13,30,229.0,223.0,1.9,12.0,341.0,471.15,383.46
2018,1,22,13,45,421.5,176.5,1.9,11.9,382.5,629.66,510.51
2018,1,22,14,0,614.0,130.0,1.9,11.8,424.0,746.61,599.44
2018,1,22,14,15,578.5,129.5,1.85,11.6,393.5,695.77,561.73
2018,1,22,14,30,543.0,129.0,1.8,11.4,363.0,637.7,519.7
2018,1,22,14,45,650.0,101.5,1.75,11.2,360.0,680.21,553.4
2018,1,22,15,0,757.0,74.0,1.7,11.0,357.0,698.69,567.95
2018,1,22,15,15,737.5,69.0,1.7,11.0,320.5,645.87,528.95
2018,1,22,15,30,718.0,64.0,1.7,11.0,284.0,592.48,488.97
2018,1,22,15,45,672.5,59.5,1.55,10.2,241.5,527.11,436.93
2018,1,22,16,0,627.0,55.0,1.4,9.4,199.0,460.29,381.89
2018,1,22,16,15,519.0,50.0,1.4,8.9,152.0,362.38,299.77
2018,1,22,16,30,411.0,45.0,1.4,8.4,105.0,274.39,223.39
2018,1,22,16,45,332.0,34.5,1.45,7.9,72.0,204.46,158.44
2018,1,22,17,0,253.0,24.0,1.5,7.4,39.0,134.28,53.43
2018,1,22,17,15,126.5,12.0,1.5,7.25,19.5,49.74,0.0
2018,1,22,17,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,23,7,15,13.0,5.5,1.0,5.7,6.0,0.0,0.0
2018,1,23,7,30,26.0,11.0,1.0,5.9,12.0,17.94,0.0
2018,1,23,7,45,87.0,26.5,0.95,6.05,36.0,74.05,46.77
2018,1,23,8,0,148.0,42.0,0.9,6.2,60.0,126.56,100.6
2018,1,23,8,15,207.0,56.5,0.9,6.45,92.5,180.02,149.2
2018,1,23,8,30,266.0,71.0,0.9,6.7,125.0,251.99,212.25
2018,1,23,8,45,411.5,74.5,0.9,6.9,180.5,357.7,302.45
2018,1,23,9,0,557.0,78.0,0.9,7.1,236.0,483.56,405.3
2018,1,23,9,15,671.5,73.0,0.9,7.45,291.0,585.74,485.34
2018,1,23,9,30,786.0,68.0,0.9,7.8,346.0,691.05,562.63
2018,1,23,9,45,816.0,68.5,0.9,8.2,383.5,748.18,601.23
2018,1,23,10,0,846.0,69.0,0.9,8.6,421.0,804.81,639.01
2018,1,23,10,15,863.0,71.0,0.85,9.0,452.5,851.42,667.96
2018,1,23,10,30,880.0,73.0,0.8,9.4,484.0,896.07,694.95
2018,1,23,10,45,892.0,74.0,0.8,9.8,508.5,922.84,710.29
2018,1,23,11,0,904.0,75.0,0.8,10.2,533.0,956.14,730.19
2018,1,23,11,15,911.5,75.5,0.75,10.5,550.0,981.54,743.74
2018,1,23,11,30,919.0,76.0,0.7,10.8,567.0,1003.65,755.16
2018,1,23,11,45,923.5,76.0,0.65,11.1,576.5,1018.71,762.01
2018,1,23,12,0,928.0,76.0,0.6,11.4,586.0,1030.14,766.7
2018,1,23,12,15,929.0,76.0,0.55,11.55,587.5,1034.37,767.37
2018,1,23,12,30,930.0,76.0,0.5,11.7,589.0,1034.82,765.92
2018,1,23,12,45,929.0,75.5,0.45,11.85,583.0,1028.85,760.63
2018,1,23,13,0,928.0,75.0,0.4,12.0,577.0,1019.14,753.27
2018,1,23,13,15,922.5,74.0,0.45,12.05,562.5,1000.7,743.32
2018,1,23,13,30,917.0,73.0,0.5,12.1,548.0,978.79,731.3
2018,1,23,13,45,908.0,72.0,0.55,12.15,526.5,950.25,714.99
2018,1,23,14,0,899.0,71.0,0.6,12.2,505.0,918.68,696.62
2018,1,23,14,15,885.5,69.5,0.6,12.15,476.5,879.67,672.27
2018,1,23,14,30,872.0,68.0,0.6,12.1,448.0,838.31,646.13
2018,1,23,14,45,852.5,65.5,0.65,12.05,413.0,796.57,620.23
2018,1,23,15,0,833.0,63.0,0.7,12.0,378.0,744.9,586.61
2018,1,23,15,15,804.5,60.0,0.7,12.0,338.0,684.91,545.27
2018,1,23,15,30,776.0,57.0,0.7,12.0,298.0,624.94,502.76
2018,1,23,15,45,735.0,53.5,0.75,11.5,255.0,556.73,452.08
2018,1,23,16,0,694.0,50.0,0.8,11.0,212.0,490.42,399.93
2018,1,23,16,15,629.0,44.5,0.8,10.7,168.0,411.33,334.4
2018,1,23,16,30,564.0,39.0,0.8,10.4,124.0,337.44,270.27
2018,1,23,16,45,449.5,31.5,0.85,10.15,84.5,252.28,193.73
2018,1,23,17,0,335.0,24.0,0.9,9.9,45.0,166.12,79.24
2018,1,23,17,15,179.5,13.5,0.9,9.75,23.5,67.66,0.0
2018,1,23,17,30,24.0,3.0,0.9,9.6,2.0,0.0,0.0
2018,1,23,17,45,12.0,1.5,0.9,9.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.0,1.85,6.25,3.5,0.0,0.0
2018,1,24,7,30,17.0,6.0,1.8,6.7,7.0,10.69,0.0
2018,1,24,7,45,8.5,13.5,1.75,7.15,14.0,14.68,5.06
2018,1,24,8,0,0.0,21.0,1.7,7.6,21.0,17.31,9.06
2018,1,24,8,15,0.0,29.0,1.8,8.0,29.0,23.93,15.12
2018,1,24,8,30,0.0,37.0,1.9,8.4,37.0,30.56,21.08
2018,1,24,8,45,2.5,61.5,1.95,8.8,62.0,53.97,41.62
2018,1,24,9,0,5.0,86.0,2.0,9.2,87.0,79.66,63.93
2018,1,24,9,15,17.0,107.5,2.05,9.45,113.0,109.39,89.72
2018,1,24,9,30,29.0,129.0,2.1,9.7,139.0,151.8,125.94
2018,1,24,9,45,188.5,143.5,2.15,9.9,221.5,308.24,260.65
2018,1,24,10,0,348.0,158.0,2.2,10.1,304.0,479.98,401.22
2018,1,24,10,15,383.0,166.0,2.35,10.4,337.0,549.84,454.66
2018,1,24,10,30,418.0,174.0,2.5,10.7,370.0,603.18,495.44
2018,1,24,10,45,381.0,192.0,2.6,11.0,377.5,583.29,478.35
2018,1,24,11,0,344.0,210.0,2.7,11.3,385.0,579.67,473.79
2018,1,24,11,15,284.5,227.5,2.85,11.45,375.5,551.04,449.71
2018,1,24,11,30,225.0,245.0,3.0,11.6,366.0,498.23,407.15
2018,1,24,11,45,183.5,247.0,3.15,11.8,346.5,461.95,377.6
2018,1,24,12,0,142.0,249.0,3.3,12.0,327.0,424.32,346.61
2018,1,24,12,15,84.0,233.0,3.35,11.9,279.0,325.38,266.4
2018,1,24,12,30,26.0,217.0,3.4,11.8,231.0,227.64,185.36
2018,1,24,12,45,38.5,222.5,3.5,11.75,243.5,267.18,218.44
2018,1,24,13,0,51.0,228.0,3.6,11.7,256.0,286.46,234.68
2018,1,24,13,15,33.0,201.5,3.6,11.55,219.5,236.67,193.71
2018,1,24,13,30,15.0,175.0,3.6,11.4,183.0,172.74,140.67
2018,1,24,13,45,8.5,151.5,3.6,11.3,156.0,142.63,115.64
2018,1,24,14,0,2.0,128.0,3.6,11.2,129.0,113.41,91.07
2018,1,24,14,15,2.0,130.5,3.55,11.0,131.5,116.52,93.95
2018,1,24,14,30,2.0,133.0,3.5,10.8,134.0,119.95,97.11
2018,1,24,14,45,3.0,126.0,3.4,10.65,127.5,114.63,92.89
2018,1,24,15,0,4.0,119.0,3.3,10.5,121.0,109.41,88.74
2018,1,24,15,15,5.0,108.5,3.3,10.5,110.5,100.57,81.39
2018,1,24,15,30,6.0,98.0,3.3,10.5,100.0,91.78,74.01
2018,1,24,15,45,3.0,82.5,3.1,10.2,83.5,75.06,59.63
2018,1,24,16,0,0.0,67.0,2.9,9.9,67.0,58.68,45.39
2018,1,24,16,15,0.0,53.0,2.9,9.8,53.0,45.87,34.1
2018,1,24,16,30,0.0,39.0,2.9,9.7,39.0,33.03,22.67
2018,1,24,16,45,6.0,27.5,2.9,9.55,28.0,25.37,15.48
2018,1,24,17,0,12.0,16.0,2.9,9.4,17.0,18.27,5.31
2018,1,24,17,15,12.0,9.0,2.85,9.15,9.5,11.44,0.0
2018,1,24,17,30,12.0,2.0,2.8,8.9,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,2.75,8.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,25,7,15,6.5,5.0,1.8,6.05,5.0,0.0,0.0
2018,1,25,7,30,13.0,10.0,1.8,6.4,10.0,12.78,0.0
2018,1,25,7,45,137.5,28.0,1.8,6.75,44.0,104.17,70.68
2018,1,25,8,0,262.0,46.0,1.8,7.1,78.0,191.03,153.52
2018,1,25,8,15,386.0,55.0,1.8,7.3,124.0,278.35,231.25
2018,1,25,8,30,510.0,64.0,1.8,7.5,170.0,380.16,319.51
2018,1,25,8,45,403.5,81.5,1.85,7.65,177.5,360.44,305.4
2018,1,25,9,0,297.0,99.0,1.9,7.8,185.0,317.62,270.63
2018,1,25,9,15,490.5,91.0,1.95,8.0,257.0,478.74,405.54
2018,1,25,9,30,684.0,83.0,2.0,8.2,329.0,637.13,531.09
2018,1,25,9,45,587.5,107.5,2.05,8.35,334.0,619.12,514.69
2018,1,25,10,0,491.0,132.0,2.1,8.5,339.0,584.47,485.89
2018,1,25,10,15,307.5,136.5,2.15,8.7,269.5,429.64,360.62
2018,1,25,10,30,124.0,141.0,2.2,8.9,200.0,263.62,221.26
2018,1,25,10,45,176.5,174.0,2.25,9.05,262.0,354.0,296.68
2018,1,25,11,0,229.0,207.0,2.3,9.2,324.0,467.63,387.17
2018,1,25,11,15,188.5,204.5,2.35,9.3,303.0,409.15,339.06
2018,1,25,11,30,148.0,202.0,2.4,9.4,282.0,369.11,305.86
2018,1,25,11,45,127.0,167.0,2.4,9.5,236.5,307.83,256.21
2018,1,25,12,0,106.0,132.0,2.4,9.6,191.0,247.2,206.45
2018,1,25,12,15,200.0,179.5,2.45,9.65,291.0,417.97,347.08
2018,1,25,12,30,294.0,227.0,2.5,9.7,391.0,570.29,466.82
2018,1,25,12,45,284.0,196.5,2.55,9.75,353.5,521.3,428.66
2018,1,25,13,0,274.0,166.0,2.6,9.8,316.0,471.42,390.69
2018,1,25,13,15,138.5,129.0,2.6,9.8,205.0,290.92,242.96
2018,1,25,13,30,3.0,92.0,2.6,9.8,94.0,79.66,62.55
2018,1,25,13,45,135.0,130.5,2.6,9.8,197.0,266.61,224.78
2018,1,25,14,0,267.0,169.0,2.6,9.8,300.0,448.58,374.79
2018,1,25,14,15,512.5,130.5,2.6,9.7,364.0,631.67,523.13
2018,1,25,14,30,758.0,92.0,2.6,9.6,428.0,786.4,640.56
2018,1,25,14,45,772.5,83.0,2.6,9.5,402.5,754.47,616.78
2018,1,25,15,0,787.0,74.0,2.6,9.4,377.0,724.36,595.77
2018,1,25,15,15,710.5,75.0,2.6,9.4,327.0,639.85,532.16
2018,1,25,15,30,634.0,76.0,2.6,9.4,277.0,555.42,465.99
2018,1,25,15,45,408.0,75.0,2.3,8.85,197.5,370.56,314.23
2018,1,25,16,0,182.0,74.0,2.0,8.3,118.0,201.43,170.25
2018,1,25,16,15,156.5,60.0,1.95,7.95,92.5,162.11,135.66
2018,1,25,16,30,131.0,46.0,1.9,7.6,67.0,125.27,102.18
2018,1,25,16,45,142.5,35.5,1.8,7.2,51.5,122.69,96.29
2018,1,25,17,0,154.0,25.0,1.7,6.8,36.0,101.99,59.9
2018,1,25,17,15,81.0,13.5,1.7,6.8,19.0,36.94,0.0
2018,1,25,17,30,8.0,2.0,1.7,6.8,2.0,0.0,0.0
2018,1,25,17,45,4.0,1.0,1.7,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,7,15,85.5,9.0,1.15,6.0,12.0,0.0,0.0
2018,1,26,7,30,171.0,18.0,1.1,6.4,24.0,71.02,0.0
2018,1,26,7,45,304.5,28.0,1.05,6.8,58.5,169.15,118.35
2018,1,26,8,0,438.0,38.0,1.0,7.2,93.0,260.14,208.15
2018,1,26,8,15,544.5,42.5,1.05,7.55,139.0,344.31,283.23
2018,1,26,8,30,651.0,47.0,1.1,7.9,185.0,434.97,361.28
2018,1,26,8,45,703.5,50.5,1.15,8.25,229.5,505.98,420.96
2018,1,26,9,0,756.0,54.0,1.2,8.6,274.0,580.35,480.93
2018,1,26,9,15,789.5,56.5,1.2,8.75,315.5,643.14,528.68
2018,1,26,9,30,823.0,59.0,1.2,8.9,357.0,706.64,574.39
2018,1,26,9,45,846.0,60.5,1.2,9.05,394.0,753.43,606.54
2018,1,26,10,0,869.0,62.0,1.2,9.2,431.0,806.15,642.44
2018,1,26,10,15,884.5,64.0,1.2,9.4,462.5,851.91,672.46
2018,1,26,10,30,900.0,66.0,1.2,9.6,494.0,895.61,700.63
2018,1,26,10,45,875.5,75.0,1.2,9.75,508.5,909.48,708.05
2018,1,26,11,0,851.0,84.0,1.2,9.9,523.0,928.93,719.79
2018,1,26,11,15,881.5,79.0,1.2,10.05,546.5,958.28,738.23
2018,1,26,11,30,912.0,74.0,1.2,10.2,570.0,995.46,761.71
2018,1,26,11,45,875.5,84.5,1.25,10.3,567.5,995.03,760.97
2018,1,26,12,0,839.0,95.0,1.3,10.4,565.0,979.04,750.51
2018,1,26,12,15,888.5,82.0,1.3,10.45,581.0,1003.57,766.89
2018,1,26,12,30,938.0,69.0,1.3,10.5,597.0,1035.66,787.77
2018,1,26,12,45,825.0,100.5,1.35,10.55,561.0,970.83,744.91
2018,1,26,13,0,712.0,132.0,1.4,10.6,525.0,897.32,696.59
2018,1,26,13,15,644.5,145.0,1.4,10.55,494.0,836.97,656.05
2018,1,26,13,30,577.0,158.0,1.4,10.5,463.0,766.56,607.43
2018,1,26,13,45,627.0,138.5,1.45,10.45,458.0,787.06,624.44
2018,1,26,14,0,677.0,119.0,1.5,10.4,453.0,793.73,630.61
2018,1,26,14,15,473.0,146.5,1.5,10.25,373.5,616.54,500.41
2018,1,26,14,30,269.0,174.0,1.5,10.1,294.0,441.02,363.45
2018,1,26,14,45,356.0,148.5,1.5,9.95,294.5,471.4,391.6
2018,1,26,15,0,443.0,123.0,1.5,9.8,295.0,512.62,425.76
2018,1,26,15,15,323.5,118.5,1.5,9.8,237.5,400.06,334.61
2018,1,26,15,30,204.0,114.0,1.5,9.8,180.0,281.78,237.13
2018,1,26,15,45,138.0,92.5,1.45,9.05,134.5,191.41,161.51
2018,1,26,16,0,72.0,71.0,1.4,8.3,89.0,120.93,100.53
2018,1,26,16,15,60.0,56.0,1.45,7.8,69.0,94.41,77.12
2018,1,26,16,30,48.0,41.0,1.5,7.3,49.0,68.98,54.22
2018,1,26,16,45,58.5,33.0,1.55,6.8,39.5,63.81,48.13
2018,1,26,17,0,69.0,25.0,1.6,6.3,30.0,62.96,37.85
2018,1,26,17,15,34.5,13.0,1.65,6.1,15.5,21.94,0.0
2018,1,26,17,30,0.0,1.0,1.7,5.9,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.7,5.75,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,27,7,15,37.0,7.0,1.4,4.7,8.5,0.0,0.0
2018,1,27,7,30,74.0,14.0,1.4,5.3,17.0,35.96,0.0
2018,1,27,7,45,132.0,29.0,1.4,5.9,42.5,103.79,73.23
2018,1,27,8,0,190.0,44.0,1.4,6.5,68.0,155.4,125.04
2018,1,27,8,15,290.0,55.5,1.45,6.95,109.0,228.85,190.53
2018,1,27,8,30,390.0,67.0,1.5,7.4,150.0,313.32,264.24
2018,1,27,8,45,413.0,76.5,1.5,7.9,182.0,359.0,303.82
2018,1,27,9,0,436.0,86.0,1.5,8.4,214.0,406.28,343.33
2018,1,27,9,15,469.5,97.0,1.6,8.8,253.0,464.01,390.35
2018,1,27,9,30,503.0,108.0,1.7,9.2,292.0,523.58,437.44
2018,1,27,9,45,585.5,104.0,1.75,9.65,339.0,613.39,506.92
2018,1,27,10,0,668.0,100.0,1.8,10.1,386.0,700.58,570.61
2018,1,27,10,15,725.5,95.0,1.9,10.4,425.5,768.03,618.7
2018,1,27,10,30,783.0,90.0,2.0,10.7,465.0,831.28,663.03
2018,1,27,10,45,768.0,98.5,2.05,10.95,481.5,849.86,674.44
2018,1,27,11,0,753.0,107.0,2.1,11.2,498.0,871.16,688.33
2018,1,27,11,15,693.5,128.0,2.15,11.4,497.0,855.5,676.09
2018,1,27,11,30,634.0,149.0,2.2,11.6,496.0,833.4,659.76
2018,1,27,11,45,652.0,146.5,2.25,11.8,508.5,856.72,676.14
2018,1,27,12,0,670.0,144.0,2.3,12.0,521.0,877.39,690.23
2018,1,27,12,15,745.5,121.5,2.3,12.1,542.5,928.6,725.69
2018,1,27,12,30,821.0,99.0,2.3,12.2,564.0,969.44,753.29
2018,1,27,12,45,825.0,96.5,2.35,12.3,559.5,966.57,751.31
2018,1,27,13,0,829.0,94.0,2.4,12.4,555.0,960.15,747.52
2018,1,27,13,15,797.0,100.0,2.35,12.45,534.5,925.54,723.35
2018,1,27,13,30,765.0,106.0,2.3,12.5,514.0,894.49,701.97
2018,1,27,13,45,788.0,94.5,2.3,12.5,500.5,879.85,692.8
2018,1,27,14,0,811.0,83.0,2.3,12.5,487.0,866.94,684.78
2018,1,27,14,15,780.0,86.0,2.25,12.45,457.0,819.78,651.89
2018,1,27,14,30,749.0,89.0,2.2,12.4,427.0,771.21,617.94
2018,1,27,14,45,786.5,75.0,2.2,12.3,406.0,757.91,610.12
2018,1,27,15,0,824.0,61.0,2.2,12.2,385.0,738.46,597.36
2018,1,27,15,15,741.0,66.0,2.2,12.2,335.0,648.56,531.02
2018,1,27,15,30,658.0,71.0,2.2,12.2,285.0,566.92,468.9
2018,1,27,15,45,560.5,71.0,1.95,11.45,235.5,471.53,392.59
2018,1,27,16,0,463.0,71.0,1.7,10.7,186.0,383.27,319.82
2018,1,27,16,15,399.5,62.0,1.7,10.1,147.0,308.6,256.84
2018,1,27,16,30,336.0,53.0,1.7,9.5,108.0,245.39,201.26
2018,1,27,16,45,282.0,40.0,1.75,8.95,76.0,188.14,148.95
2018,1,27,17,0,228.0,27.0,1.8,8.4,44.0,134.22,88.56
2018,1,27,17,15,129.0,15.5,1.85,8.25,23.5,53.81,0.0
2018,1,27,17,30,30.0,4.0,1.9,8.1,3.0,0.0,0.0
2018,1,27,17,45,15.0,2.0,1.95,8.0,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,28,7,15,63.5,8.5,2.15,5.9,11.0,7.26,0.0
2018,1,28,7,30,127.0,17.0,2.2,6.3,22.0,55.58,0.0
2018,1,28,7,45,251.5,28.5,2.25,6.65,55.5,150.24,108.6
2018,1,28,8,0,376.0,40.0,2.3,7.0,89.0,233.85,189.14
2018,1,28,8,15,477.0,47.5,2.25,7.5,134.5,315.35,262.39
2018,1,28,8,30,578.0,55.0,2.2,8.0,180.0,407.02,342.06
2018,1,28,8,45,657.0,57.0,2.2,8.5,228.5,488.35,410.94
2018,1,28,9,0,736.0,59.0,2.2,9.0,277.0,572.47,479.58
2018,1,28,9,15,791.0,58.5,2.15,9.65,323.5,646.07,535.88
2018,1,28,9,30,846.0,58.0,2.1,10.3,370.0,715.16,585.29
2018,1,28,9,45,871.5,59.0,2.0,10.95,408.0,771.16,622.91
2018,1,28,10,0,897.0,60.0,1.9,11.6,446.0,826.43,658.82
2018,1,28,10,15,911.5,61.0,1.85,12.1,477.5,871.15,687.02
2018,1,28,10,30,926.0,62.0,1.8,12.6,509.0,913.67,713.17
2018,1,28,10,45,936.0,63.0,1.75,13.15,534.0,949.56,734.14
2018,1,28,11,0,946.0,64.0,1.7,13.7,559.0,982.48,752.82
2018,1,28,11,15,953.0,65.0,1.65,14.05,577.0,1009.32,767.78
2018,1,28,11,30,960.0,66.0,1.6,14.4,595.0,1032.67,780.4
2018,1,28,11,45,964.0,66.0,1.6,14.75,605.0,1048.08,788.65
2018,1,28,12,0,968.0,66.0,1.6,15.1,615.0,1059.67,794.63
2018,1,28,12,15,968.5,66.5,1.6,15.3,617.0,1064.52,796.86
2018,1,28,12,30,969.0,67.0,1.6,15.5,619.0,1065.39,796.79
2018,1,28,12,45,967.0,66.5,1.6,15.65,612.5,1058.48,792.03
2018,1,28,13,0,965.0,66.0,1.6,15.8,606.0,1047.65,785.01
2018,1,28,13,15,959.5,65.5,1.6,15.85,591.5,1029.55,773.72
2018,1,28,13,30,954.0,65.0,1.6,15.9,577.0,1007.78,760.22
2018,1,28,13,45,946.0,64.0,1.6,15.9,555.5,979.47,742.61
2018,1,28,14,0,938.0,63.0,1.6,15.9,534.0,947.89,722.85
2018,1,28,14,15,925.5,62.5,1.55,15.75,505.5,909.94,698.39
2018,1,28,14,30,913.0,62.0,1.5,15.6,477.0,869.4,672.04
2018,1,28,14,45,894.0,60.5,1.5,15.45,441.5,819.9,639.73
2018,1,28,15,0,875.0,59.0,1.5,15.3,406.0,768.85,605.78
2018,1,28,15,15,847.5,56.5,1.5,15.3,365.0,709.0,564.31
2018,1,28,15,30,820.0,54.0,1.5,15.3,324.0,655.06,526.18
2018,1,28,15,45,748.5,52.5,1.35,14.1,273.0,567.4,460.84
2018,1,28,16,0,677.0,51.0,1.2,12.9,222.0,484.46,395.83
2018,1,28,16,15,602.5,46.0,1.2,12.3,176.0,401.31,327.88
2018,1,28,16,30,528.0,41.0,1.2,11.7,130.0,328.69,265.52
2018,1,28,16,45,423.5,34.5,1.2,11.1,91.5,245.25,192.35
2018,1,28,17,0,319.0,28.0,1.2,10.5,53.0,170.38,115.72
2018,1,28,17,15,187.0,17.0,1.25,10.3,29.0,73.39,0.0
2018,1,28,17,30,55.0,6.0,1.3,10.1,5.0,0.0,0.0
2018,1,28,17,45,27.5,3.0,1.3,9.9,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,29,7,15,12.5,7.0,2.4,6.75,7.5,9.31,0.0
2018,1,29,7,30,25.0,14.0,2.4,7.0,15.0,20.01,0.0
2018,1,29,7,45,16.5,30.0,2.4,7.25,31.0,37.95,24.34
2018,1,29,8,0,8.0,46.0,2.4,7.5,47.0,46.64,34.2
2018,1,29,8,15,19.0,64.0,2.3,7.9,68.0,75.64,60.01
2018,1,29,8,30,30.0,82.0,2.2,8.3,89.0,101.05,82.6
2018,1,29,8,45,57.5,100.5,2.15,8.65,116.5,138.2,115.3
2018,1,29,9,0,85.0,119.0,2.1,9.0,144.0,178.16,149.95
2018,1,29,9,15,56.5,131.0,1.95,9.6,148.5,173.3,144.73
2018,1,29,9,30,28.0,143.0,1.8,10.2,153.0,166.09,137.3
2018,1,29,9,45,42.0,161.5,1.65,10.75,178.5,198.11,163.84
2018,1,29,10,0,56.0,180.0,1.5,11.3,204.0,231.4,190.8
2018,1,29,10,15,120.5,198.0,1.4,11.95,255.0,325.79,267.85
2018,1,29,10,30,185.0,216.0,1.3,12.6,306.0,408.01,332.4
2018,1,29,10,45,127.5,220.0,1.25,13.2,283.5,364.08,294.56
2018,1,29,11,0,70.0,224.0,1.2,13.8,261.0,297.32,239.54
2018,1,29,11,15,53.5,222.5,1.1,14.2,251.5,279.73,224.63
2018,1,29,11,30,37.0,221.0,1.0,14.6,242.0,261.72,209.16
2018,1,29,11,45,70.0,235.0,0.95,15.05,275.0,311.17,248.61
2018,1,29,12,0,103.0,249.0,0.9,15.5,308.0,361.4,287.44
2018,1,29,12,15,79.5,234.5,0.9,15.6,280.0,320.21,254.55
2018,1,29,12,30,56.0,220.0,0.9,15.7,252.0,279.22,222.11
2018,1,29,12,45,44.5,216.5,0.85,15.8,242.0,263.54,209.49
2018,1,29,13,0,33.0,213.0,0.8,15.9,232.0,248.02,196.86
2018,1,29,13,15,97.5,219.0,0.8,15.5,272.5,318.33,254.84
2018,1,29,13,30,162.0,225.0,0.8,15.1,313.0,406.99,324.88
2018,1,29,13,45,196.5,224.5,0.8,14.75,327.0,436.19,347.98
2018,1,29,14,0,231.0,224.0,0.8,14.4,341.0,463.37,369.95
2018,1,29,14,15,284.0,202.5,0.85,14.2,338.5,496.98,397.41
2018,1,29,14,30,337.0,181.0,0.9,14.0,336.0,507.11,407.43
2018,1,29,14,45,304.5,170.5,0.95,13.85,302.5,456.18,369.2
2018,1,29,15,0,272.0,160.0,1.0,13.7,269.0,406.82,331.83
2018,1,29,15,15,222.0,139.0,1.0,13.7,222.0,333.41,274.01
2018,1,29,15,30,172.0,118.0,1.0,13.7,175.0,249.97,206.81
2018,1,29,15,45,205.0,107.0,1.0,13.0,166.0,264.6,219.79
2018,1,29,16,0,238.0,96.0,1.0,12.3,157.0,262.07,217.63
2018,1,29,16,15,197.5,80.0,1.0,11.8,124.0,209.5,172.81
2018,1,29,16,30,157.0,64.0,1.0,11.3,91.0,161.12,130.71
2018,1,29,16,45,118.0,47.0,1.05,10.85,64.0,116.42,90.97
2018,1,29,17,0,79.0,30.0,1.1,10.4,37.0,74.96,50.7
2018,1,29,17,15,53.5,17.0,1.15,10.15,20.5,31.37,0.0
2018,1,29,17,30,28.0,4.0,1.2,9.9,4.0,0.0,0.0
2018,1,29,17,45,14.0,2.0,1.25,9.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,30,7,15,34.5,8.5,1.45,7.9,10.0,16.41,0.0
2018,1,30,7,30,69.0,17.0,1.5,8.4,20.0,45.52,0.0
2018,1,30,7,45,138.0,32.5,1.55,8.9,48.0,110.49,80.45
2018,1,30,8,0,207.0,48.0,1.6,9.4,76.0,166.23,133.17
2018,1,30,8,15,401.5,51.0,1.55,9.8,131.5,280.78,231.76
2018,1,30,8,30,596.0,54.0,1.5,10.2,187.0,414.84,344.35
2018,1,30,8,45,690.0,53.0,1.5,10.55,238.0,499.16,414.15
2018,1,30,9,0,784.0,52.0,1.5,10.9,289.0,594.72,490.17
2018,1,30,9,15,815.5,54.0,1.45,11.4,331.0,656.97,535.75
2018,1,30,9,30,847.0,56.0,1.4,11.9,373.0,712.86,574.19
2018,1,30,9,45,870.0,57.5,1.35,12.45,411.5,767.78,610.57
2018,1,30,10,0,893.0,59.0,1.3,13.0,450.0,821.8,645.18
2018,1,30,10,15,908.0,60.0,1.3,13.45,481.5,867.0,673.62
2018,1,30,10,30,923.0,61.0,1.3,13.9,513.0,910.02,700.16
2018,1,30,10,45,933.5,61.5,1.25,14.35,538.0,945.8,720.61
2018,1,30,11,0,944.0,62.0,1.2,14.8,563.0,978.62,738.85
2018,1,30,11,15,950.5,63.0,1.15,15.15,581.0,1005.09,752.98
2018,1,30,11,30,957.0,64.0,1.1,15.5,599.0,1028.06,764.81
2018,1,30,11,45,960.5,64.5,1.1,15.85,609.0,1043.73,773.0
2018,1,30,12,0,964.0,65.0,1.1,16.2,619.0,1055.58,778.96
2018,1,30,12,15,964.5,65.0,1.05,16.5,620.5,1059.85,779.38
2018,1,30,12,30,965.0,65.0,1.0,16.8,622.0,1060.15,777.56
2018,1,30,12,45,963.0,64.5,1.0,17.1,616.0,1053.32,772.55
2018,1,30,13,0,961.0,64.0,1.0,17.4,610.0,1042.58,765.36
2018,1,30,13,15,957.0,64.0,0.95,17.45,596.5,1026.69,754.77
2018,1,30,13,30,953.0,64.0,0.9,17.5,583.0,1007.09,742.02
2018,1,30,13,45,945.0,63.0,0.9,17.55,561.5,978.8,724.9
2018,1,30,14,0,937.0,62.0,0.9,17.6,540.0,947.24,705.74
2018,1,30,14,15,925.5,61.0,1.0,17.55,511.5,909.5,684.51
2018,1,30,14,30,914.0,60.0,1.1,17.5,483.0,869.09,661.01
2018,1,30,14,45,896.5,58.5,1.2,17.4,448.0,820.7,631.51
2018,1,30,15,0,879.0,57.0,1.3,17.3,413.0,770.64,600.0
2018,1,30,15,15,854.5,54.5,1.3,17.3,372.5,712.71,560.59
2018,1,30,15,30,830.0,52.0,1.3,17.3,332.0,654.39,519.9
2018,1,30,15,45,793.0,49.5,1.4,15.6,288.0,593.38,478.52
2018,1,30,16,0,756.0,47.0,1.5,13.9,244.0,527.69,429.65
2018,1,30,16,15,698.5,43.0,1.5,13.1,198.0,450.88,367.2
2018,1,30,16,30,641.0,39.0,1.5,12.3,152.0,378.53,305.36
2018,1,30,16,45,495.5,34.5,1.55,11.55,106.0,272.08,214.26
2018,1,30,17,0,350.0,30.0,1.6,10.8,60.0,186.39,132.94
2018,1,30,17,15,189.0,17.0,1.55,10.55,32.0,74.12,0.0
2018,1,30,17,30,28.0,4.0,1.5,10.3,4.0,3.41,0.0
2018,1,30,17,45,14.0,2.0,1.45,10.1,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,31,7,15,139.5,10.5,1.45,7.55,17.0,45.82,0.0
2018,1,31,7,30,279.0,21.0,1.4,8.2,34.0,122.56,0.0
2018,1,31,7,45,420.0,27.5,1.4,8.8,73.0,207.7,153.67
2018,1,31,8,0,561.0,34.0,1.4,9.4,112.0,303.35,242.34
2018,1,31,8,15,623.5,40.0,1.3,9.85,156.5,374.41,306.15
2018,1,31,8,30,686.0,46.0,1.2,10.3,201.0,451.06,371.58
2018,1,31,8,45,714.0,52.0,1.1,10.7,243.0,512.12,421.68
2018,1,31,9,0,742.0,58.0,1.0,11.1,285.0,574.33,470.03
2018,1,31,9,15,683.5,76.5,0.95,11.6,308.0,595.63,484.45
2018,1,31,9,30,625.0,95.0,0.9,12.1,331.0,605.8,489.86
2018,1,31,9,45,660.0,98.5,0.85,12.6,369.5,665.03,531.16
2018,1,31,10,0,695.0,102.0,0.8,13.1,408.0,724.79,570.69
2018,1,31,10,15,758.5,94.5,0.85,13.45,450.0,795.56,618.49
2018,1,31,10,30,822.0,87.0,0.9,13.8,492.0,862.88,662.65
2018,1,31,10,45,884.5,75.5,0.95,14.15,531.0,919.39,698.7
2018,1,31,11,0,947.0,64.0,1.0,14.5,570.0,984.47,739.95
2018,1,31,11,15,952.5,65.0,1.05,14.7,587.5,1010.11,755.25
2018,1,31,11,30,958.0,66.0,1.1,14.9,605.0,1032.19,768.89
2018,1,31,11,45,961.0,66.5,1.2,15.05,615.0,1047.44,779.43
2018,1,31,12,0,964.0,67.0,1.3,15.2,625.0,1058.84,787.7
2018,1,31,12,15,961.5,68.0,1.3,15.35,626.0,1061.46,788.61
2018,1,31,12,30,959.0,69.0,1.3,15.5,627.0,1060.11,787.26
2018,1,31,12,45,953.0,70.5,1.35,15.6,620.0,1051.98,782.89
2018,1,31,13,0,947.0,72.0,1.4,15.7,613.0,1040.01,776.25
2018,1,31,13,15,938.5,71.5,1.45,15.75,597.5,1019.25,764.16
2018,1,31,13,30,930.0,71.0,1.5,15.8,582.0,994.97,749.88
2018,1,31,13,45,883.0,78.0,1.55,15.85,548.5,940.8,715.54
2018,1,31,14,0,836.0,85.0,1.6,15.9,515.0,894.96,686.66
2018,1,31,14,15,786.0,88.5,1.6,15.75,475.5,830.66,644.24
2018,1,31,14,30,736.0,92.0,1.6,15.6,436.0,770.96,604.4
2018,1,31,14,45,733.0,85.0,1.55,15.5,406.0,728.4,575.49
2018,1,31,15,0,730.0,78.0,1.5,15.4,376.0,688.45,547.91
2018,1,31,15,15,722.5,70.5,1.5,15.4,341.5,642.43,515.56
2018,1,31,15,30,715.0,63.0,1.5,15.4,307.0,594.84,481.33
2018,1,31,15,45,654.0,62.5,1.35,14.35,262.5,522.87,426.2
2018,1,31,16,0,593.0,62.0,1.2,13.3,218.0,451.91,369.98
2018,1,31,16,15,509.0,56.5,1.25,12.65,172.5,367.01,300.9
2018,1,31,16,30,425.0,51.0,1.3,12.0,127.0,289.81,235.52
2018,1,31,16,45,373.5,41.0,1.3,11.35,93.5,230.52,182.46
2018,1,31,17,0,322.0,31.0,1.3,10.7,60.0,176.91,128.21
2018,1,31,17,15,185.0,18.5,1.3,10.5,33.0,88.81,0.0
2018,1,31,17,30,48.0,6.0,1.3,10.3,6.0,17.57,0.0
2018,1,31,17,45,24.0,3.0,1.35,10.1,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,7,15,58.5,9.5,1.0,9.35,12.5,23.5,0.0
2018,2,1,7,30,117.0,19.0,1.0,9.8,25.0,68.78,0.0
2018,2,1,7,45,176.5,34.0,0.95,10.2,53.5,125.76,93.05
2018,2,1,8,0,236.0,49.0,0.9,10.6,82.0,179.02,142.91
2018,2,1,8,15,278.0,63.5,0.95,11.0,116.5,230.05,188.57
2018,2,1,8,30,320.0,78.0,1.0,11.4,151.0,285.57,236.73
2018,2,1,8,45,346.0,92.0,1.0,11.85,186.0,334.92,278.16
2018,2,1,9,0,372.0,106.0,1.0,12.3,221.0,386.28,319.75
2018,2,1,9,15,411.5,116.0,1.0,12.8,259.5,444.16,365.21
2018,2,1,9,30,451.0,126.0,1.0,13.3,298.0,504.62,411.15
