Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,498.5,130.0,1.0,13.8,337.5,566.46,456.97
2018,2,1,10,0,546.0,134.0,1.0,14.3,377.0,630.48,503.03
2018,2,1,10,15,565.0,140.0,1.05,14.8,406.5,674.03,532.85
2018,2,1,10,30,584.0,146.0,1.1,15.3,436.0,724.64,567.13
2018,2,1,10,45,558.5,161.0,1.1,15.75,449.5,728.46,567.31
2018,2,1,11,0,533.0,176.0,1.1,16.2,463.0,736.44,570.71
2018,2,1,11,15,583.5,166.0,1.15,16.45,489.0,784.82,604.18
2018,2,1,11,30,634.0,156.0,1.2,16.7,515.0,842.37,642.65
2018,2,1,11,45,632.5,160.0,1.3,16.95,523.5,853.86,650.03
2018,2,1,12,0,631.0,164.0,1.4,17.2,532.0,862.43,656.12
2018,2,1,12,15,672.0,151.0,1.45,17.25,544.0,892.0,676.44
2018,2,1,12,30,713.0,138.0,1.5,17.3,556.0,917.96,694.11
2018,2,1,12,45,794.5,111.5,1.55,17.4,572.5,957.0,720.49
2018,2,1,13,0,876.0,85.0,1.6,17.5,589.0,986.99,740.68
2018,2,1,13,15,838.5,93.0,1.6,17.5,566.5,960.61,723.35
2018,2,1,13,30,801.0,101.0,1.6,17.5,544.0,919.99,697.18
2018,2,1,13,45,793.5,98.0,1.6,17.45,523.0,892.35,679.94
2018,2,1,14,0,786.0,95.0,1.6,17.4,502.0,861.87,660.54
2018,2,1,14,15,735.0,101.0,1.6,17.2,465.5,806.14,623.84
2018,2,1,14,30,684.0,107.0,1.6,17.0,429.0,745.37,583.12
2018,2,1,14,45,680.0,99.0,1.55,16.8,399.5,707.05,557.42
2018,2,1,15,0,676.0,91.0,1.5,16.6,370.0,666.69,529.64
2018,2,1,15,15,588.0,96.5,1.5,16.6,322.0,577.99,464.7
2018,2,1,15,30,500.0,102.0,1.5,16.6,274.0,487.89,395.85
2018,2,1,15,45,522.0,84.5,1.35,15.5,243.5,463.04,377.77
2018,2,1,16,0,544.0,67.0,1.2,14.4,213.0,428.57,350.51
2018,2,1,16,15,510.0,58.0,1.2,13.75,174.5,369.37,301.67
2018,2,1,16,30,476.0,49.0,1.2,13.1,136.0,312.83,252.95
2018,2,1,16,45,386.0,40.0,1.25,12.5,97.5,235.03,185.47
2018,2,1,17,0,296.0,31.0,1.3,11.9,59.0,167.24,122.16
2018,2,1,17,15,188.5,19.5,1.3,11.7,33.5,91.58,0.0
2018,2,1,17,30,81.0,8.0,1.3,11.5,8.0,27.81,0.0
2018,2,1,17,45,40.5,4.0,1.3,11.35,4.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,7,15,77.0,10.0,1.0,9.1,14.0,28.71,0.0
2018,2,2,7,30,154.0,20.0,1.0,9.7,28.0,82.1,12.01
2018,2,2,7,45,197.0,34.5,1.05,10.3,56.0,133.5,99.58
2018,2,2,8,0,240.0,49.0,1.1,10.9,84.0,180.18,143.98
2018,2,2,8,15,440.5,50.0,1.15,11.35,141.5,297.93,244.12
2018,2,2,8,30,641.0,51.0,1.2,11.8,199.0,431.13,354.56
2018,2,2,8,45,694.5,52.5,1.2,12.25,243.5,500.35,410.94
2018,2,2,9,0,748.0,54.0,1.2,12.7,288.0,572.89,467.94
2018,2,2,9,15,627.5,85.5,1.25,13.2,300.0,566.57,461.3
2018,2,2,9,30,507.0,117.0,1.3,13.7,312.0,535.41,435.63
2018,2,2,9,45,513.5,129.0,1.35,14.25,343.0,576.81,466.32
2018,2,2,10,0,520.0,141.0,1.4,14.8,374.0,617.12,494.77
2018,2,2,10,15,493.0,159.5,1.45,15.15,392.5,634.89,505.77
2018,2,2,10,30,466.0,178.0,1.5,15.5,411.0,648.9,514.04
2018,2,2,10,45,452.0,192.0,1.55,15.85,427.0,666.26,525.03
2018,2,2,11,0,438.0,206.0,1.6,16.2,443.0,681.0,534.03
2018,2,2,11,15,476.0,201.5,1.6,16.45,466.5,722.6,563.53
2018,2,2,11,30,514.0,197.0,1.6,16.7,490.0,763.33,591.79
2018,2,2,11,45,545.0,190.5,1.65,16.95,506.0,793.46,612.8
2018,2,2,12,0,576.0,184.0,1.7,17.2,522.0,821.67,632.07
2018,2,2,12,15,545.5,195.0,1.7,17.3,516.0,806.47,620.44
2018,2,2,12,30,515.0,206.0,1.7,17.4,510.0,788.51,606.99
2018,2,2,12,45,529.0,199.0,1.7,17.55,508.5,792.02,609.87
2018,2,2,13,0,543.0,192.0,1.7,17.7,507.0,792.93,610.81
2018,2,2,13,15,613.0,164.5,1.7,17.65,512.5,830.71,638.06
2018,2,2,13,30,683.0,137.0,1.7,17.6,518.0,856.48,656.19
2018,2,2,13,45,735.0,116.5,1.7,17.55,512.5,866.14,663.49
2018,2,2,14,0,787.0,96.0,1.7,17.5,507.0,864.51,663.36
2018,2,2,14,15,810.0,84.5,1.65,17.25,488.0,848.24,653.33
2018,2,2,14,30,833.0,73.0,1.6,17.0,469.0,827.17,640.19
2018,2,2,14,45,822.5,69.0,1.55,16.75,436.5,783.45,611.1
2018,2,2,15,0,812.0,65.0,1.5,16.5,404.0,737.71,580.39
2018,2,2,15,15,750.5,67.5,1.5,16.5,357.0,660.45,525.99
2018,2,2,15,30,689.0,70.0,1.5,16.5,310.0,589.22,474.48
2018,2,2,15,45,598.5,72.0,1.35,15.55,261.0,498.9,405.39
2018,2,2,16,0,508.0,74.0,1.2,14.6,212.0,414.84,338.94
2018,2,2,16,15,458.5,64.5,1.2,14.15,172.0,348.34,284.54
2018,2,2,16,30,409.0,55.0,1.2,13.7,132.0,286.2,231.5
2018,2,2,16,45,331.5,44.0,1.2,13.2,95.0,215.28,169.89
2018,2,2,17,0,254.0,33.0,1.2,12.7,58.0,152.26,111.95
2018,2,2,17,15,159.0,21.0,1.2,12.5,33.5,84.23,8.09
2018,2,2,17,30,64.0,9.0,1.2,12.3,9.0,24.25,0.0
2018,2,2,17,45,32.0,4.5,1.2,12.15,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,7,15,147.0,11.5,1.3,9.5,19.5,48.16,0.0
2018,2,3,7,30,294.0,23.0,1.3,10.2,39.0,130.31,36.33
2018,2,3,7,45,428.5,30.0,1.3,10.9,79.5,217.22,163.01
2018,2,3,8,0,563.0,37.0,1.3,11.6,120.0,306.0,243.18
2018,2,3,8,15,633.5,42.5,1.25,12.1,166.5,380.9,309.09
2018,2,3,8,30,704.0,48.0,1.2,12.6,213.0,462.15,377.3
2018,2,3,8,45,747.5,51.5,1.15,13.1,259.0,530.77,432.66
2018,2,3,9,0,791.0,55.0,1.1,13.6,305.0,601.91,487.28
2018,2,3,9,15,821.5,57.5,1.1,14.25,348.0,664.82,532.44
2018,2,3,9,30,852.0,60.0,1.1,14.9,391.0,721.35,570.33
2018,2,3,9,45,873.0,61.0,1.1,15.5,428.5,774.62,604.91
2018,2,3,10,0,894.0,62.0,1.1,16.1,466.0,826.8,637.83
2018,2,3,10,15,907.5,63.5,1.05,16.55,498.0,871.74,664.64
2018,2,3,10,30,921.0,65.0,1.0,17.0,530.0,914.4,689.36
2018,2,3,10,45,930.0,66.5,1.0,17.5,555.0,950.36,709.98
2018,2,3,11,0,939.0,68.0,1.0,18.0,580.0,983.29,728.48
2018,2,3,11,15,944.5,68.5,0.95,18.3,597.5,1008.29,741.33
2018,2,3,11,30,950.0,69.0,0.9,18.6,615.0,1029.76,751.96
2018,2,3,11,45,952.5,70.0,0.9,18.95,625.0,1045.22,759.81
2018,2,3,12,0,955.0,71.0,0.9,19.3,635.0,1056.83,765.46
2018,2,3,12,15,955.0,71.0,0.85,19.5,636.5,1060.72,765.79
2018,2,3,12,30,955.0,71.0,0.8,19.7,638.0,1060.66,763.94
2018,2,3,12,45,952.0,71.0,0.75,19.85,631.5,1053.63,758.16
2018,2,3,13,0,949.0,71.0,0.7,20.0,625.0,1042.72,750.25
2018,2,3,13,15,944.5,70.0,0.7,20.05,611.0,1025.22,739.95
2018,2,3,13,30,940.0,69.0,0.7,20.1,597.0,1004.03,727.55
2018,2,3,13,45,931.5,68.5,0.7,20.15,575.5,976.16,711.05
2018,2,3,14,0,923.0,68.0,0.7,20.2,554.0,945.07,692.57
2018,2,3,14,15,911.0,66.5,0.75,20.1,525.0,906.52,670.57
2018,2,3,14,30,899.0,65.0,0.8,20.0,496.0,865.36,646.56
2018,2,3,14,45,882.0,63.5,0.85,19.9,461.0,817.74,617.72
2018,2,3,15,0,865.0,62.0,0.9,19.8,426.0,768.42,587.08
2018,2,3,15,15,840.5,59.5,0.9,19.8,385.5,710.85,548.96
2018,2,3,15,30,816.0,57.0,0.9,19.8,345.0,658.96,513.99
2018,2,3,15,45,780.5,54.5,0.9,18.6,301.0,593.04,468.55
2018,2,3,16,0,745.0,52.0,0.9,17.4,257.0,528.41,420.88
2018,2,3,16,15,690.5,47.0,1.0,16.8,210.5,452.19,361.47
2018,2,3,16,30,636.0,42.0,1.1,16.2,164.0,380.21,302.2
2018,2,3,16,45,544.0,36.0,1.15,15.6,120.0,295.51,230.14
2018,2,3,17,0,452.0,30.0,1.2,15.0,76.0,219.82,161.22
2018,2,3,17,15,282.0,20.0,1.2,14.8,43.5,123.44,31.44
2018,2,3,17,30,112.0,10.0,1.2,14.6,11.0,37.48,0.0
2018,2,3,17,45,56.0,5.0,1.2,14.4,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,7,15,8.0,9.5,1.0,10.25,10.0,10.19,0.0
2018,2,4,7,30,16.0,19.0,0.9,10.8,20.0,23.02,4.36
2018,2,4,7,45,31.5,37.0,0.8,11.4,41.0,50.58,35.53
2018,2,4,8,0,47.0,55.0,0.7,12.0,62.0,77.45,59.75
2018,2,4,8,15,66.0,74.5,0.7,12.4,88.0,117.94,94.98
2018,2,4,8,30,85.0,94.0,0.7,12.8,114.0,153.02,125.21
2018,2,4,8,45,200.0,105.5,0.7,13.2,166.0,249.15,206.18
2018,2,4,9,0,315.0,117.0,0.7,13.6,218.0,346.82,285.81
2018,2,4,9,15,389.5,122.5,0.75,14.1,264.0,435.19,354.9
2018,2,4,9,30,464.0,128.0,0.8,14.6,310.0,515.7,416.09
2018,2,4,9,45,473.0,138.0,0.85,15.1,339.0,554.98,443.97
2018,2,4,10,0,482.0,148.0,0.9,15.6,368.0,593.51,471.06
2018,2,4,10,15,340.0,181.0,1.0,16.1,341.5,508.7,404.64
2018,2,4,10,30,198.0,214.0,1.1,16.6,315.0,413.65,329.57
2018,2,4,10,45,206.5,226.5,1.15,17.1,336.0,441.33,350.48
2018,2,4,11,0,215.0,239.0,1.2,17.6,357.0,468.87,370.12
2018,2,4,11,15,272.5,244.0,1.25,17.85,398.5,555.28,434.33
2018,2,4,11,30,330.0,249.0,1.3,18.1,440.0,622.36,482.95
2018,2,4,11,45,345.5,249.0,1.3,18.35,452.0,641.94,495.93
2018,2,4,12,0,361.0,249.0,1.3,18.6,464.0,660.39,508.54
2018,2,4,12,15,364.0,250.5,1.3,18.65,468.0,666.75,512.69
2018,2,4,12,30,367.0,252.0,1.3,18.7,472.0,671.57,515.95
2018,2,4,12,45,430.5,230.0,1.3,18.8,485.5,728.68,557.27
2018,2,4,13,0,494.0,208.0,1.3,18.9,499.0,762.93,582.2
2018,2,4,13,15,566.0,181.0,1.3,18.8,507.0,795.53,606.6
2018,2,4,13,30,638.0,154.0,1.3,18.7,515.0,832.96,632.67
2018,2,4,13,45,666.5,139.0,1.25,18.6,504.0,828.84,629.78
2018,2,4,14,0,695.0,124.0,1.2,18.5,493.0,820.23,624.46
2018,2,4,14,15,761.0,103.0,1.2,18.25,487.5,832.95,634.94
2018,2,4,14,30,827.0,82.0,1.2,18.0,482.0,834.25,637.5
2018,2,4,14,45,843.0,74.0,1.2,17.8,456.5,807.57,620.96
2018,2,4,15,0,859.0,66.0,1.2,17.6,431.0,776.73,601.69
2018,2,4,15,15,834.5,63.5,1.2,17.6,390.5,718.64,562.36
2018,2,4,15,30,810.0,61.0,1.2,17.6,350.0,660.09,521.99
2018,2,4,15,45,776.5,57.5,1.1,16.55,306.0,594.35,474.77
2018,2,4,16,0,743.0,54.0,1.0,15.5,262.0,529.77,425.62
2018,2,4,16,15,691.5,49.0,1.1,14.95,215.5,455.15,366.87
2018,2,4,16,30,640.0,44.0,1.2,14.4,169.0,384.42,308.07
2018,2,4,16,45,550.5,38.0,1.25,13.85,124.5,300.32,235.96
2018,2,4,17,0,461.0,32.0,1.3,13.3,80.0,230.24,171.38
2018,2,4,17,15,288.5,21.0,1.3,13.1,46.0,127.22,46.71
2018,2,4,17,30,116.0,10.0,1.3,12.9,12.0,38.48,0.0
2018,2,4,17,45,58.0,5.0,1.35,12.65,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,5,7,15,148.0,11.5,0.65,10.95,20.5,48.13,0.0
2018,2,5,7,30,296.0,23.0,0.6,11.3,41.0,132.25,58.32
2018,2,5,7,45,430.0,30.5,0.55,11.65,83.0,217.37,163.54
2018,2,5,8,0,564.0,38.0,0.5,12.0,125.0,306.84,242.07
2018,2,5,8,15,632.0,43.5,0.6,12.4,171.5,380.6,306.3
2018,2,5,8,30,700.0,49.0,0.7,12.8,218.0,460.49,373.08
2018,2,5,8,45,742.5,52.5,0.75,13.15,263.5,528.42,427.86
2018,2,5,9,0,785.0,56.0,0.8,13.5,309.0,598.81,482.26
2018,2,5,9,15,815.5,58.0,0.9,13.9,352.0,660.96,528.02
2018,2,5,9,30,846.0,60.0,1.0,14.3,395.0,716.74,566.87
2018,2,5,9,45,867.5,62.0,1.1,14.7,433.5,771.62,604.3
2018,2,5,10,0,889.0,64.0,1.2,15.1,472.0,825.47,640.33
2018,2,5,10,15,903.0,65.0,1.3,15.4,504.0,870.16,669.75
2018,2,5,10,30,917.0,66.0,1.4,15.7,536.0,912.61,697.46
2018,2,5,10,45,926.5,67.5,1.45,16.05,561.5,949.06,720.07
2018,2,5,11,0,936.0,69.0,1.5,16.4,587.0,982.49,740.6
2018,2,5,11,15,942.5,69.5,1.55,16.65,605.0,1008.51,756.51
2018,2,5,11,30,949.0,70.0,1.6,16.9,623.0,1031.03,770.26
2018,2,5,11,45,932.0,76.5,1.65,17.15,627.0,1034.23,771.56
2018,2,5,12,0,915.0,83.0,1.7,17.4,631.0,1033.15,770.49
2018,2,5,12,15,806.5,116.5,1.7,17.55,601.0,980.34,735.18
2018,2,5,12,30,698.0,150.0,1.7,17.7,571.0,918.29,693.99
2018,2,5,12,45,812.5,114.5,1.7,17.85,599.5,980.51,736.05
2018,2,5,13,0,927.0,79.0,1.7,18.0,628.0,1032.35,769.28
2018,2,5,13,15,867.5,93.0,1.7,18.0,598.0,991.21,742.19
2018,2,5,13,30,808.0,107.0,1.7,18.0,568.0,935.87,706.59
2018,2,5,13,45,717.0,126.5,1.75,18.0,524.5,862.34,658.78
2018,2,5,14,0,626.0,146.0,1.8,18.0,481.0,781.89,605.1
2018,2,5,14,15,546.0,158.0,1.75,17.8,439.0,696.55,545.93
2018,2,5,14,30,466.0,170.0,1.7,17.6,397.0,622.88,492.21
2018,2,5,14,45,520.0,144.5,1.65,17.4,381.0,620.32,493.09
2018,2,5,15,0,574.0,119.0,1.6,17.2,365.0,619.39,494.11
2018,2,5,15,15,669.0,91.5,1.6,17.2,352.5,633.32,506.09
2018,2,5,15,30,764.0,64.0,1.6,17.2,340.0,631.85,505.99
2018,2,5,15,45,756.0,57.5,1.45,16.1,301.5,581.22,468.53
2018,2,5,16,0,748.0,51.0,1.3,15.0,263.0,529.39,428.41
2018,2,5,16,15,695.5,46.5,1.3,14.4,216.5,454.6,368.4
2018,2,5,16,30,643.0,42.0,1.3,13.8,170.0,383.87,308.96
2018,2,5,16,45,555.5,36.0,1.35,13.2,125.5,300.72,237.42
2018,2,5,17,0,468.0,30.0,1.4,12.6,81.0,226.38,169.85
2018,2,5,17,15,295.5,20.5,1.4,12.55,47.0,129.82,58.56
2018,2,5,17,30,123.0,11.0,1.4,12.5,13.0,41.1,0.0
2018,2,5,17,45,61.5,5.5,1.4,12.4,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,1.5,8.15,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,1.5,8.3,2.0,0.0,0.0
2018,2,6,7,15,228.5,13.0,1.5,8.9,26.0,70.05,0.0
2018,2,6,7,30,421.0,23.0,1.5,9.5,50.0,168.38,85.47
2018,2,6,7,45,535.5,29.0,1.55,10.1,93.5,251.34,191.53
2018,2,6,8,0,650.0,35.0,1.6,10.7,137.0,341.13,272.64
2018,2,6,8,15,715.0,39.0,1.55,11.15,185.5,416.21,339.2
2018,2,6,8,30,780.0,43.0,1.5,11.6,234.0,493.01,404.36
2018,2,6,8,45,820.0,45.5,1.45,12.05,281.5,561.25,459.81
2018,2,6,9,0,860.0,48.0,1.4,12.5,329.0,631.78,514.31
2018,2,6,9,15,887.0,50.0,1.45,12.95,373.0,694.29,559.4
2018,2,6,9,30,914.0,52.0,1.5,13.4,417.0,756.84,602.68
2018,2,6,9,45,932.0,53.5,1.5,13.8,456.0,811.25,638.59
2018,2,6,10,0,950.0,55.0,1.5,14.2,495.0,864.15,672.65
2018,2,6,10,15,962.5,56.5,1.55,14.6,528.0,910.45,702.15
2018,2,6,10,30,975.0,58.0,1.6,15.0,561.0,954.19,729.58
2018,2,6,10,45,983.5,59.0,1.65,15.35,587.0,990.77,752.1
2018,2,6,11,0,992.0,60.0,1.7,15.7,613.0,1024.06,772.39
2018,2,6,11,15,997.0,60.5,1.7,15.95,631.0,1049.84,787.23
2018,2,6,11,30,1002.0,61.0,1.7,16.2,649.0,1071.82,799.72
2018,2,6,11,45,1004.0,61.5,1.7,16.45,659.0,1086.91,807.86
2018,2,6,12,0,1006.0,62.0,1.7,16.7,669.0,1097.91,813.6
2018,2,6,12,15,1005.0,63.0,1.75,16.85,671.0,1102.4,816.52
2018,2,6,12,30,1004.0,64.0,1.8,17.0,673.0,1102.71,817.02
2018,2,6,12,45,999.5,64.5,1.8,17.15,666.0,1094.67,811.57
2018,2,6,13,0,995.0,65.0,1.8,17.3,659.0,1082.54,803.78
2018,2,6,13,15,989.5,65.0,1.8,17.3,644.5,1064.78,793.0
2018,2,6,13,30,984.0,65.0,1.8,17.3,630.0,1043.16,779.89
2018,2,6,13,45,976.5,64.0,1.75,17.35,607.5,1014.62,761.47
2018,2,6,14,0,969.0,63.0,1.7,17.4,585.0,982.62,740.87
2018,2,6,14,15,957.5,62.0,1.65,17.25,555.5,943.76,716.24
2018,2,6,14,30,946.0,61.0,1.6,17.1,526.0,902.09,689.6
2018,2,6,14,45,929.5,59.0,1.55,16.9,489.5,852.4,657.31
2018,2,6,15,0,913.0,57.0,1.5,16.7,453.0,800.81,623.28
2018,2,6,15,15,891.0,55.5,1.5,16.7,412.0,744.2,585.1
2018,2,6,15,30,869.0,54.0,1.5,16.7,371.0,686.82,545.47
2018,2,6,15,45,835.0,51.5,1.3,15.65,325.0,619.92,497.26
2018,2,6,16,0,801.0,49.0,1.1,14.6,279.0,558.9,449.87
2018,2,6,16,15,750.0,45.0,1.2,14.0,231.0,482.74,390.09
2018,2,6,16,30,699.0,41.0,1.3,13.4,183.0,410.37,330.06
2018,2,6,16,45,613.5,36.0,1.35,12.8,136.5,326.0,257.54
2018,2,6,17,0,528.0,31.0,1.4,12.2,90.0,249.9,188.43
2018,2,6,17,15,354.5,22.5,1.4,12.15,54.0,151.17,78.24
2018,2,6,17,30,181.0,14.0,1.4,12.1,18.0,58.54,0.0
2018,2,6,17,45,90.5,7.0,1.4,12.1,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,7,6,45,14.5,1.5,1.35,8.5,1.0,0.0,0.0
2018,2,7,7,0,29.0,3.0,1.3,8.7,2.0,0.0,0.0
2018,2,7,7,15,199.0,13.5,1.25,9.4,25.5,62.69,0.0
2018,2,7,7,30,369.0,24.0,1.2,10.1,49.0,157.51,87.33
2018,2,7,7,45,483.5,31.0,1.2,10.8,91.5,233.14,177.78
2018,2,7,8,0,598.0,38.0,1.2,11.5,134.0,321.19,255.98
2018,2,7,8,15,663.0,42.5,1.2,11.95,181.0,394.24,320.16
2018,2,7,8,30,728.0,47.0,1.2,12.4,228.0,473.01,386.28
2018,2,7,8,45,769.0,50.0,1.15,12.85,274.5,540.88,440.79
2018,2,7,9,0,810.0,53.0,1.1,13.3,321.0,611.03,494.44
2018,2,7,9,15,837.5,55.5,1.05,13.9,364.0,666.81,533.54
2018,2,7,9,30,865.0,58.0,1.0,14.5,407.0,728.23,574.32
2018,2,7,9,45,883.0,60.0,1.0,15.15,445.0,781.31,608.3
2018,2,7,10,0,901.0,62.0,1.0,15.8,483.0,833.02,640.51
2018,2,7,10,15,914.5,63.5,0.95,16.25,515.5,878.5,667.41
2018,2,7,10,30,928.0,65.0,0.9,16.7,548.0,921.66,692.19
2018,2,7,10,45,937.0,65.5,0.9,17.15,573.0,956.77,712.2
2018,2,7,11,0,946.0,66.0,0.9,17.6,598.0,988.8,730.12
2018,2,7,11,15,951.5,67.0,0.85,17.85,616.0,1014.81,743.6
2018,2,7,11,30,957.0,68.0,0.8,18.1,634.0,1037.23,754.8
2018,2,7,11,45,960.0,68.5,0.8,18.35,644.0,1052.78,762.91
2018,2,7,12,0,963.0,69.0,0.8,18.6,654.0,1064.44,768.83
2018,2,7,12,15,961.0,70.5,0.8,18.65,656.0,1068.39,770.76
2018,2,7,12,30,959.0,72.0,0.8,18.7,658.0,1068.32,770.5
2018,2,7,12,45,953.5,73.0,0.75,18.75,651.0,1060.09,764.24
2018,2,7,13,0,948.0,74.0,0.7,18.8,644.0,1047.97,755.86
2018,2,7,13,15,943.5,73.5,0.7,18.75,630.0,1031.11,746.24
2018,2,7,13,30,939.0,73.0,0.7,18.7,616.0,1010.55,734.48
2018,2,7,13,45,931.0,72.5,0.75,18.65,594.5,983.09,719.56
2018,2,7,14,0,923.0,72.0,0.8,18.6,573.0,952.35,702.51
2018,2,7,14,15,911.0,70.5,0.75,18.4,544.0,913.67,678.56
2018,2,7,14,30,899.0,69.0,0.7,18.2,515.0,872.36,652.8
2018,2,7,14,45,882.5,67.0,0.7,18.05,479.5,824.31,623.05
2018,2,7,15,0,866.0,65.0,0.7,17.9,444.0,774.5,591.62
2018,2,7,15,15,842.5,62.5,0.7,17.9,403.0,724.15,558.82
2018,2,7,15,30,819.0,60.0,0.7,17.9,362.0,665.81,519.54
2018,2,7,15,45,784.5,57.0,0.65,16.8,317.5,599.46,473.47
2018,2,7,16,0,750.0,54.0,0.6,15.7,273.0,534.34,425.32
2018,2,7,16,15,697.5,50.0,0.7,15.0,226.0,459.79,368.15
2018,2,7,16,30,645.0,46.0,0.8,14.3,179.0,389.15,310.78
2018,2,7,16,45,557.5,39.5,0.9,13.6,133.5,305.0,239.96
2018,2,7,17,0,470.0,33.0,1.0,12.9,88.0,234.15,176.7
2018,2,7,17,15,310.0,23.5,1.0,12.65,53.0,138.74,78.04
2018,2,7,17,30,150.0,14.0,1.0,12.4,18.0,50.49,0.0
2018,2,7,17,45,75.0,7.0,1.0,12.15,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,6,45,14.5,1.5,1.1,9.25,1.0,0.0,0.0
2018,2,8,7,0,29.0,3.0,1.1,9.3,2.0,0.0,0.0
2018,2,8,7,15,196.5,14.0,1.05,9.85,26.5,62.32,0.0
2018,2,8,7,30,364.0,25.0,1.0,10.4,51.0,157.39,93.18
2018,2,8,7,45,478.5,32.5,0.9,11.0,94.0,232.29,177.3
2018,2,8,8,0,593.0,40.0,0.8,11.6,137.0,320.69,254.8
2018,2,8,8,15,658.0,45.0,0.75,12.0,184.5,394.23,318.42
2018,2,8,8,30,723.0,50.0,0.7,12.4,232.0,473.49,383.69
2018,2,8,8,45,764.5,53.5,0.65,12.85,279.0,542.2,437.72
2018,2,8,9,0,806.0,57.0,0.6,13.3,326.0,613.25,490.81
2018,2,8,9,15,836.0,59.0,0.6,13.9,370.0,676.28,534.92
2018,2,8,9,30,866.0,61.0,0.6,14.5,414.0,732.86,571.82
2018,2,8,9,45,888.0,62.0,0.55,15.1,453.0,787.92,605.77
2018,2,8,10,0,910.0,63.0,0.5,15.7,492.0,841.91,637.87
2018,2,8,10,15,922.5,64.5,0.55,16.3,524.0,886.91,665.1
2018,2,8,10,30,935.0,66.0,0.6,16.9,556.0,929.49,690.47
2018,2,8,10,45,944.0,66.5,0.65,17.5,581.5,964.86,710.94
2018,2,8,11,0,953.0,67.0,0.7,18.1,607.0,997.11,729.39
2018,2,8,11,15,959.0,68.0,0.7,18.4,625.5,1023.79,743.98
2018,2,8,11,30,965.0,69.0,0.7,18.7,644.0,1046.86,756.38
2018,2,8,11,45,968.0,69.5,0.75,19.05,654.0,1062.54,765.37
2018,2,8,12,0,971.0,70.0,0.8,19.4,664.0,1074.29,772.2
2018,2,8,12,15,972.5,70.0,0.85,19.45,666.5,1079.88,776.32
2018,2,8,12,30,974.0,70.0,0.9,19.5,669.0,1081.42,778.21
2018,2,8,12,45,973.0,69.0,0.95,19.6,663.0,1075.07,775.29
2018,2,8,13,0,972.0,68.0,1.0,19.7,657.0,1064.69,770.12
2018,2,8,13,15,967.5,68.0,1.0,19.65,643.0,1048.17,760.64
2018,2,8,13,30,963.0,68.0,1.0,19.6,629.0,1027.85,748.96
2018,2,8,13,45,955.5,67.0,1.05,19.55,607.0,999.7,733.41
2018,2,8,14,0,948.0,66.0,1.1,19.5,585.0,968.15,715.65
2018,2,8,14,15,937.0,65.0,1.15,19.35,556.0,930.25,693.83
2018,2,8,14,30,926.0,64.0,1.2,19.2,527.0,889.57,669.87
2018,2,8,14,45,910.5,62.5,1.2,19.1,491.5,841.98,639.96
2018,2,8,15,0,895.0,61.0,1.2,19.0,456.0,792.45,608.28
2018,2,8,15,15,873.0,58.5,1.2,19.0,415.0,735.16,570.27
2018,2,8,15,30,851.0,56.0,1.2,19.0,374.0,677.15,530.89
2018,2,8,15,45,819.0,53.0,1.1,17.6,328.5,611.61,485.7
2018,2,8,16,0,787.0,50.0,1.0,16.2,283.0,551.78,441.15
2018,2,8,16,15,738.0,46.5,1.1,15.4,235.5,477.91,384.03
2018,2,8,16,30,689.0,43.0,1.2,14.6,188.0,407.58,326.49
2018,2,8,16,45,608.0,37.5,1.25,13.8,141.5,325.02,256.3
2018,2,8,17,0,527.0,32.0,1.3,13.0,95.0,250.43,189.61
2018,2,8,17,15,358.0,23.5,1.35,12.75,57.5,154.76,92.99
2018,2,8,17,30,189.0,15.0,1.4,12.5,20.0,61.27,0.0
2018,2,8,17,45,94.5,7.5,1.4,12.3,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.8,10.9,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.8,11.0,3.0,0.0,0.0
2018,2,9,7,15,231.5,14.0,0.7,11.45,29.5,71.11,0.0
2018,2,9,7,30,425.0,24.0,0.6,11.9,56.0,172.45,106.33
2018,2,9,7,45,532.5,30.0,0.55,12.35,99.5,250.36,189.74
2018,2,9,8,0,640.0,36.0,0.5,12.8,143.0,336.89,265.12
2018,2,9,8,15,701.0,40.0,0.5,13.2,191.0,409.52,327.48
2018,2,9,8,30,762.0,44.0,0.5,13.6,239.0,487.52,391.21
2018,2,9,8,45,800.5,46.5,0.5,14.0,286.0,550.17,440.61
2018,2,9,9,0,839.0,49.0,0.5,14.4,333.0,618.99,492.22
2018,2,9,9,15,865.5,51.0,0.55,14.95,376.5,680.39,534.91
2018,2,9,9,30,892.0,53.0,0.6,15.5,420.0,741.84,575.79
2018,2,9,9,45,910.0,55.0,0.65,16.05,459.0,796.22,610.71
2018,2,9,10,0,928.0,57.0,0.7,16.6,498.0,849.13,643.96
2018,2,9,10,15,941.0,58.0,0.8,17.0,531.0,894.62,672.98
2018,2,9,10,30,954.0,59.0,0.9,17.4,564.0,937.65,700.2
2018,2,9,10,45,962.5,60.0,1.0,17.75,589.5,973.8,722.89
2018,2,9,11,0,971.0,61.0,1.1,18.1,615.0,1006.74,743.52
2018,2,9,11,15,976.5,62.5,1.2,18.3,634.0,1034.01,760.97
2018,2,9,11,30,982.0,64.0,1.3,18.5,653.0,1057.58,776.19
2018,2,9,11,45,984.0,64.5,1.35,18.65,663.0,1072.5,785.27
2018,2,9,12,0,986.0,65.0,1.4,18.8,673.0,1083.41,792.08
2018,2,9,12,15,985.0,66.0,1.5,18.85,675.0,1087.85,796.23
2018,2,9,12,30,984.0,67.0,1.6,18.9,677.0,1088.17,797.99
2018,2,9,12,45,956.0,74.5,1.65,18.95,662.5,1065.55,784.42
2018,2,9,13,0,928.0,82.0,1.7,19.0,648.0,1039.13,768.71
2018,2,9,13,15,865.5,96.0,1.7,18.9,615.0,994.7,740.92
2018,2,9,13,30,803.0,110.0,1.7,18.8,582.0,936.1,703.65
2018,2,9,13,45,862.0,91.5,1.7,18.75,581.5,952.83,716.5
2018,2,9,14,0,921.0,73.0,1.7,18.7,581.0,952.6,717.33
2018,2,9,14,15,902.0,73.5,1.7,18.45,550.0,910.16,690.7
2018,2,9,14,30,883.0,74.0,1.7,18.2,519.0,865.52,662.72
2018,2,9,14,45,829.0,75.5,1.65,17.95,471.0,799.39,618.78
2018,2,9,15,0,775.0,77.0,1.6,17.7,423.0,725.49,568.57
2018,2,9,15,15,739.5,75.0,1.6,17.7,381.0,662.85,525.27
2018,2,9,15,30,704.0,73.0,1.6,17.7,339.0,600.88,481.11
2018,2,9,15,45,661.5,70.5,1.4,16.65,296.0,538.28,433.97
2018,2,9,16,0,619.0,68.0,1.2,15.6,253.0,474.81,384.59
2018,2,9,16,15,590.5,59.0,1.25,14.9,211.5,414.23,336.42
2018,2,9,16,30,562.0,50.0,1.3,14.2,170.0,355.56,287.28
2018,2,9,16,45,480.0,43.5,1.35,13.5,128.0,278.73,221.48
2018,2,9,17,0,398.0,37.0,1.4,12.8,86.0,210.53,160.79
2018,2,9,17,15,262.0,25.5,1.4,12.6,52.0,126.9,79.81
2018,2,9,17,30,126.0,14.0,1.4,12.4,18.0,44.19,0.0
2018,2,9,17,45,63.0,7.0,1.45,12.2,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,10,6,45,4.0,1.0,1.65,7.55,1.0,0.0,0.0
2018,2,10,7,0,8.0,2.0,1.6,7.8,2.0,0.0,0.0
2018,2,10,7,15,188.5,14.5,1.7,8.35,29.0,60.42,0.0
2018,2,10,7,30,369.0,27.0,1.8,8.9,56.0,162.07,105.88
2018,2,10,7,45,497.5,33.0,1.85,9.4,101.0,239.64,185.9
2018,2,10,8,0,626.0,39.0,1.9,9.9,146.0,333.68,269.36
2018,2,10,8,15,687.5,43.0,1.95,10.35,194.0,406.08,333.93
2018,2,10,8,30,749.0,47.0,2.0,10.8,242.0,483.81,400.37
2018,2,10,8,45,780.0,51.5,2.05,11.3,287.5,548.77,453.98
2018,2,10,9,0,811.0,56.0,2.1,11.8,333.0,615.05,506.41
2018,2,10,9,15,843.5,57.5,2.2,12.3,378.0,673.42,550.12
2018,2,10,9,30,876.0,59.0,2.3,12.8,423.0,737.78,596.05
2018,2,10,9,45,892.5,61.0,2.4,13.35,461.0,790.36,632.12
2018,2,10,10,0,909.0,63.0,2.5,13.9,499.0,841.4,666.51
2018,2,10,10,15,921.5,64.5,2.55,14.15,531.5,886.49,696.5
2018,2,10,10,30,934.0,66.0,2.6,14.4,564.0,929.15,724.49
2018,2,10,10,45,882.0,84.5,2.6,14.65,572.0,930.91,723.38
2018,2,10,11,0,830.0,103.0,2.6,14.9,580.0,936.37,725.42
2018,2,10,11,15,722.0,141.0,2.6,15.05,565.0,900.95,699.39
2018,2,10,11,30,614.0,179.0,2.6,15.2,550.0,849.23,662.27
2018,2,10,11,45,576.0,195.5,2.55,15.35,548.0,830.37,648.14
2018,2,10,12,0,538.0,212.0,2.5,15.5,546.0,816.35,636.29
2018,2,10,12,15,515.0,220.5,2.55,15.55,541.0,805.26,627.98
2018,2,10,12,30,492.0,229.0,2.6,15.6,536.0,791.56,617.86
2018,2,10,12,45,652.5,173.5,2.65,15.65,577.0,896.81,695.2
2018,2,10,13,0,813.0,118.0,2.7,15.7,618.0,979.96,752.39
2018,2,10,13,15,833.5,109.0,2.75,15.65,611.5,979.17,752.15
2018,2,10,13,30,854.0,100.0,2.8,15.6,605.0,974.03,749.94
2018,2,10,13,45,900.5,83.5,2.85,15.55,599.5,969.23,748.18
2018,2,10,14,0,947.0,67.0,2.9,15.5,594.0,969.31,749.95
2018,2,10,14,15,938.5,66.0,2.9,15.3,566.0,933.6,726.88
2018,2,10,14,30,930.0,65.0,2.9,15.1,538.0,894.93,701.87
2018,2,10,14,45,882.5,67.0,2.9,14.95,491.5,825.05,653.99
2018,2,10,15,0,835.0,69.0,2.9,14.8,445.0,763.1,611.15
2018,2,10,15,15,836.0,62.5,2.9,14.8,410.0,712.9,575.81
2018,2,10,15,30,837.0,56.0,2.9,14.8,375.0,667.44,543.26
2018,2,10,15,45,810.5,54.0,2.75,14.1,332.5,612.73,502.47
2018,2,10,16,0,784.0,52.0,2.6,13.4,290.0,552.29,454.44
2018,2,10,16,15,660.5,53.5,2.5,12.8,231.0,443.18,365.67
2018,2,10,16,30,537.0,55.0,2.4,12.2,172.0,348.67,286.12
2018,2,10,16,45,548.0,44.0,2.3,11.65,138.0,308.64,248.23
2018,2,10,17,0,559.0,33.0,2.2,11.1,104.0,263.23,202.82
2018,2,10,17,15,397.5,25.0,2.2,10.8,64.5,166.02,109.08
2018,2,10,17,30,236.0,17.0,2.2,10.5,25.0,74.77,0.0
2018,2,10,17,45,118.0,8.5,2.2,10.2,12.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,11,6,45,36.5,3.5,1.3,6.45,3.0,0.0,0.0
2018,2,11,7,0,73.0,7.0,1.3,6.7,6.0,0.0,0.0
2018,2,11,7,15,246.5,17.0,1.25,7.35,33.5,77.18,0.0
2018,2,11,7,30,420.0,27.0,1.2,8.0,61.0,174.11,117.11
2018,2,11,7,45,539.0,33.0,1.2,8.6,107.5,255.13,198.16
2018,2,11,8,0,658.0,39.0,1.2,9.2,154.0,347.39,279.63
2018,2,11,8,15,716.5,43.0,1.3,9.7,203.0,420.13,344.02
2018,2,11,8,30,775.0,47.0,1.4,10.2,252.0,497.86,409.86
2018,2,11,8,45,811.0,51.0,1.5,10.75,300.0,566.65,465.98
2018,2,11,9,0,847.0,55.0,1.6,11.3,348.0,631.83,517.26
2018,2,11,9,15,847.0,61.5,1.75,11.6,386.0,686.97,558.48
2018,2,11,9,30,847.0,68.0,1.9,11.9,424.0,734.29,592.24
2018,2,11,9,45,690.0,110.5,2.1,12.25,417.5,701.65,566.83
2018,2,11,10,0,533.0,153.0,2.3,12.6,411.0,640.09,518.96
2018,2,11,10,15,495.5,174.5,2.5,12.55,426.5,652.6,528.19
2018,2,11,10,30,458.0,196.0,2.7,12.5,442.0,660.51,533.23
2018,2,11,10,45,376.5,221.0,2.85,12.45,429.5,608.2,492.04
2018,2,11,11,0,295.0,246.0,3.0,12.4,417.0,569.99,460.9
2018,2,11,11,15,224.5,259.5,2.95,12.2,392.0,502.85,407.56
2018,2,11,11,30,154.0,273.0,2.9,12.0,367.0,452.86,366.61
2018,2,11,11,45,86.5,248.0,2.9,11.75,301.0,335.98,273.15
2018,2,11,12,0,19.0,223.0,2.9,11.5,235.0,220.98,178.57
2018,2,11,12,15,31.0,225.5,2.85,11.4,245.0,254.62,206.65
2018,2,11,12,30,43.0,228.0,2.8,11.3,255.0,269.6,219.22
2018,2,11,12,45,183.0,249.0,2.8,11.2,362.5,456.33,372.51
2018,2,11,13,0,323.0,270.0,2.8,11.1,470.0,641.93,517.17
2018,2,11,13,15,396.5,244.5,2.95,10.95,484.5,679.92,547.99
2018,2,11,13,30,470.0,219.0,3.1,10.8,499.0,735.84,592.6
2018,2,11,13,45,302.0,233.0,3.3,10.6,410.5,561.24,457.83
2018,2,11,14,0,134.0,247.0,3.5,10.4,322.0,395.01,324.43
2018,2,11,14,15,70.5,174.0,3.65,10.25,213.5,231.84,191.92
2018,2,11,14,30,7.0,101.0,3.8,10.1,105.0,91.05,72.48
2018,2,11,14,45,29.5,134.5,3.95,9.95,148.5,151.61,124.95
2018,2,11,15,0,52.0,168.0,4.1,9.8,192.0,206.66,172.14
2018,2,11,15,15,55.5,142.5,4.1,9.8,166.0,179.74,149.9
2018,2,11,15,30,59.0,117.0,4.1,9.8,140.0,152.81,127.5
2018,2,11,15,45,225.5,107.5,4.1,9.4,179.5,273.66,233.42
2018,2,11,16,0,392.0,98.0,4.1,9.0,219.0,365.65,311.41
2018,2,11,16,15,255.5,87.5,4.0,8.75,161.0,244.61,207.24
