Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,30,119.0,77.0,3.9,8.5,103.0,142.72,118.43
2018,2,11,16,45,141.5,58.5,3.8,8.3,82.0,134.13,109.28
2018,2,11,17,0,164.0,40.0,3.7,8.1,61.0,122.27,95.72
2018,2,11,17,15,111.5,26.5,3.7,8.0,38.0,79.7,53.71
2018,2,11,17,30,59.0,13.0,3.7,7.9,15.0,26.13,0.0
2018,2,11,17,45,29.5,6.5,3.65,7.8,7.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.45,4.8,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.55,4.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.5,4.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,12,6,45,34.0,3.5,2.4,5.05,3.0,0.0,0.0
2018,2,12,7,0,68.0,7.0,2.4,5.4,6.0,0.0,0.0
2018,2,12,7,15,249.0,17.0,2.45,5.9,35.0,77.67,0.0
2018,2,12,7,30,430.0,27.0,2.5,6.4,64.0,178.27,123.85
2018,2,12,7,45,538.5,33.0,2.6,6.9,109.5,254.8,200.74
2018,2,12,8,0,647.0,39.0,2.7,7.4,155.0,342.39,280.27
2018,2,12,8,15,707.0,42.5,2.65,7.7,203.5,414.65,345.75
2018,2,12,8,30,767.0,46.0,2.6,8.0,252.0,492.08,412.92
2018,2,12,8,45,806.0,49.0,2.6,8.3,300.0,556.26,467.12
2018,2,12,9,0,845.0,52.0,2.6,8.6,348.0,626.58,523.88
2018,2,12,9,15,866.5,55.0,2.55,8.85,391.5,686.29,568.52
2018,2,12,9,30,888.0,58.0,2.5,9.1,435.0,745.56,610.83
2018,2,12,9,45,901.5,61.5,2.4,9.3,473.5,798.34,646.97
2018,2,12,10,0,915.0,65.0,2.3,9.5,512.0,849.29,680.91
2018,2,12,10,15,928.5,67.0,2.3,9.65,545.5,896.2,712.27
2018,2,12,10,30,942.0,69.0,2.3,9.8,579.0,940.72,741.54
2018,2,12,10,45,918.0,79.5,2.25,10.0,595.5,958.54,751.19
2018,2,12,11,0,894.0,90.0,2.2,10.2,612.0,971.3,757.65
2018,2,12,11,15,933.5,80.5,2.15,10.3,640.0,1016.48,786.81
2018,2,12,11,30,973.0,71.0,2.1,10.4,668.0,1059.06,813.44
2018,2,12,11,45,976.5,71.5,2.1,10.55,678.5,1075.43,822.87
2018,2,12,12,0,980.0,72.0,2.1,10.7,689.0,1087.82,830.1
2018,2,12,12,15,979.5,72.5,2.1,10.8,691.0,1092.1,832.29
2018,2,12,12,30,979.0,73.0,2.1,10.9,693.0,1092.26,832.03
2018,2,12,12,45,976.0,73.0,2.1,10.95,686.5,1085.15,827.33
2018,2,12,13,0,973.0,73.0,2.1,11.0,680.0,1073.99,820.21
2018,2,12,13,15,967.5,73.0,2.1,11.05,665.5,1056.38,808.97
2018,2,12,13,30,962.0,73.0,2.1,11.1,651.0,1034.97,795.36
2018,2,12,13,45,954.0,72.0,2.1,11.1,628.5,1006.24,777.03
2018,2,12,14,0,946.0,71.0,2.1,11.1,606.0,974.11,756.44
2018,2,12,14,15,935.0,70.0,2.15,11.05,576.5,936.09,732.4
2018,2,12,14,30,924.0,69.0,2.2,11.0,547.0,895.26,706.14
2018,2,12,14,45,908.0,67.5,2.2,10.95,511.0,847.1,673.8
2018,2,12,15,0,892.0,66.0,2.2,10.9,475.0,797.02,639.64
2018,2,12,15,15,870.5,63.0,2.2,10.9,433.0,739.34,599.12
2018,2,12,15,30,849.0,60.0,2.2,10.9,391.0,680.89,557.18
2018,2,12,15,45,793.5,60.5,2.1,10.5,341.0,609.4,502.93
2018,2,12,16,0,738.0,61.0,2.0,10.1,291.0,534.81,443.38
2018,2,12,16,15,706.5,54.5,1.95,9.45,246.0,469.19,389.59
2018,2,12,16,30,675.0,48.0,1.9,8.8,201.0,405.42,334.7
2018,2,12,16,45,602.0,42.0,1.8,8.2,154.0,326.24,264.87
2018,2,12,17,0,529.0,36.0,1.7,7.6,107.0,254.18,198.9
2018,2,12,17,15,376.0,27.5,1.75,7.35,67.5,166.96,116.62
2018,2,12,17,30,223.0,19.0,1.8,7.1,28.0,72.87,0.0
2018,2,12,17,45,111.5,9.5,1.8,6.85,14.0,8.11,0.0
2018,2,12,18,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,2.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,13,6,45,13.0,2.5,1.55,3.45,2.5,0.0,0.0
2018,2,13,7,0,26.0,5.0,1.5,3.8,5.0,4.27,0.0
2018,2,13,7,15,177.0,19.0,1.5,4.45,33.5,61.02,0.0
2018,2,13,7,30,328.0,33.0,1.5,5.1,62.0,155.75,111.15
2018,2,13,7,45,463.5,38.5,1.55,5.7,108.0,235.31,186.43
2018,2,13,8,0,599.0,44.0,1.6,6.3,154.0,326.35,267.39
2018,2,13,8,15,666.5,49.0,1.55,6.9,204.0,401.73,333.99
2018,2,13,8,30,734.0,54.0,1.5,7.5,254.0,483.17,402.73
2018,2,13,8,45,774.0,57.5,1.45,8.1,302.0,551.94,458.46
2018,2,13,9,0,814.0,61.0,1.4,8.7,350.0,622.88,513.29
2018,2,13,9,15,843.5,63.0,1.4,9.3,394.5,686.35,559.59
2018,2,13,9,30,873.0,65.0,1.4,9.9,439.0,743.33,598.34
2018,2,13,9,45,894.5,66.5,1.4,10.45,479.0,799.29,635.46
2018,2,13,10,0,916.0,68.0,1.4,11.0,519.0,854.1,670.83
2018,2,13,10,15,928.0,69.5,1.3,11.3,551.5,899.17,697.85
2018,2,13,10,30,940.0,71.0,1.2,11.6,584.0,941.73,722.53
2018,2,13,10,45,948.5,72.0,1.1,11.95,610.0,977.66,742.02
2018,2,13,11,0,957.0,73.0,1.0,12.3,636.0,1010.4,759.01
2018,2,13,11,15,962.5,73.5,0.95,12.5,654.0,1036.2,772.71
2018,2,13,11,30,968.0,74.0,0.9,12.7,672.0,1058.33,784.06
2018,2,13,11,45,971.0,74.5,0.8,12.9,682.5,1074.15,790.22
2018,2,13,12,0,974.0,75.0,0.7,13.1,693.0,1085.99,793.92
2018,2,13,12,15,974.5,75.5,0.6,13.25,695.5,1091.25,793.74
2018,2,13,12,30,975.0,76.0,0.5,13.4,698.0,1092.42,791.24
2018,2,13,12,45,973.5,76.0,0.4,13.55,692.0,1086.82,784.83
2018,2,13,13,0,972.0,76.0,0.3,13.7,686.0,1077.16,776.32
2018,2,13,13,15,967.5,75.0,0.3,13.75,671.5,1059.26,765.84
2018,2,13,13,30,963.0,74.0,0.3,13.8,657.0,1037.51,753.24
2018,2,13,13,45,955.5,73.0,0.25,13.85,634.5,1009.2,735.49
2018,2,13,14,0,948.0,72.0,0.2,13.9,612.0,977.46,715.8
2018,2,13,14,15,937.0,71.0,0.25,13.85,582.5,939.33,694.32
2018,2,13,14,30,926.0,70.0,0.3,13.8,553.0,898.38,670.85
2018,2,13,14,45,910.0,68.5,0.35,13.7,517.0,850.08,642.24
2018,2,13,15,0,894.0,67.0,0.4,13.6,481.0,799.86,611.77
2018,2,13,15,15,872.5,65.0,0.4,13.6,439.5,743.29,575.05
2018,2,13,15,30,851.0,63.0,0.4,13.6,398.0,691.96,541.2
2018,2,13,15,45,819.0,60.0,0.45,13.15,351.5,625.28,495.45
2018,2,13,16,0,787.0,57.0,0.5,12.7,305.0,559.51,447.31
2018,2,13,16,15,739.5,53.0,0.65,12.15,256.5,485.36,391.2
2018,2,13,16,30,692.0,49.0,0.8,11.6,208.0,414.58,334.23
2018,2,13,16,45,615.0,43.5,0.9,11.1,160.0,333.1,265.37
2018,2,13,17,0,538.0,38.0,1.0,10.6,112.0,262.93,202.89
2018,2,13,17,15,385.0,29.0,1.05,10.3,71.0,170.78,119.43
2018,2,13,17,30,232.0,20.0,1.1,10.0,30.0,87.1,0.0
2018,2,13,17,45,116.0,10.0,1.2,9.7,15.0,8.54,0.0
2018,2,13,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,6,45,2.5,2.0,1.15,6.15,2.0,0.0,0.0
2018,2,14,7,0,5.0,4.0,1.1,6.3,4.0,4.39,0.0
2018,2,14,7,15,70.0,19.0,1.05,6.75,25.5,41.52,0.0
2018,2,14,7,30,135.0,34.0,1.0,7.2,47.0,88.89,63.15
2018,2,14,7,45,187.5,50.0,0.9,7.65,79.0,133.67,105.32
2018,2,14,8,0,240.0,66.0,0.8,8.1,111.0,194.05,158.74
2018,2,14,8,15,249.5,84.0,0.8,8.6,142.5,223.31,185.53
2018,2,14,8,30,259.0,102.0,0.8,9.1,174.0,262.53,219.41
2018,2,14,8,45,266.5,121.5,0.75,9.55,206.5,303.0,252.83
2018,2,14,9,0,274.0,141.0,0.7,10.0,239.0,343.77,285.22
2018,2,14,9,15,369.5,143.5,0.75,10.55,293.0,441.38,362.8
2018,2,14,9,30,465.0,146.0,0.8,11.1,347.0,534.19,433.79
2018,2,14,9,45,645.0,117.5,0.9,11.7,423.0,673.86,538.61
2018,2,14,10,0,825.0,89.0,1.0,12.3,499.0,812.54,634.52
2018,2,14,10,15,623.5,131.0,1.1,12.45,452.0,722.59,568.68
2018,2,14,10,30,422.0,173.0,1.2,12.6,405.0,601.73,479.07
2018,2,14,10,45,290.0,222.5,1.3,12.75,385.5,528.65,422.29
2018,2,14,11,0,158.0,272.0,1.4,12.9,366.0,448.51,357.93
2018,2,14,11,15,113.5,264.0,1.5,13.0,332.5,398.55,318.84
2018,2,14,11,30,69.0,256.0,1.6,13.1,299.0,325.7,261.12
2018,2,14,11,45,100.0,273.0,1.7,13.25,336.5,377.03,302.42
2018,2,14,12,0,131.0,290.0,1.8,13.4,374.0,450.85,359.47
2018,2,14,12,15,227.5,281.0,1.9,13.45,427.0,538.5,428.73
2018,2,14,12,30,324.0,272.0,2.0,13.5,480.0,648.2,512.19
2018,2,14,12,45,478.5,228.0,2.05,13.55,532.0,774.04,606.68
2018,2,14,13,0,633.0,184.0,2.1,13.6,584.0,882.91,685.53
2018,2,14,13,15,676.5,166.0,2.2,13.5,585.5,897.8,696.48
2018,2,14,13,30,720.0,148.0,2.3,13.4,587.0,907.67,705.1
2018,2,14,13,45,795.5,121.0,2.35,13.3,590.5,925.12,718.77
2018,2,14,14,0,871.0,94.0,2.4,13.2,594.0,943.5,733.19
2018,2,14,14,15,896.0,82.5,2.45,12.95,575.0,916.91,716.81
2018,2,14,14,30,921.0,71.0,2.5,12.7,556.0,895.38,704.38
2018,2,14,14,45,905.5,69.5,2.55,12.5,520.0,847.61,672.88
2018,2,14,15,0,890.0,68.0,2.6,12.3,484.0,797.9,639.62
2018,2,14,15,15,868.5,65.5,2.6,12.3,442.0,740.81,599.42
2018,2,14,15,30,847.0,63.0,2.6,12.3,400.0,688.95,562.41
2018,2,14,15,45,816.5,60.0,2.65,11.45,354.0,623.4,514.44
2018,2,14,16,0,786.0,57.0,2.7,10.6,308.0,558.62,464.01
2018,2,14,16,15,739.5,53.0,2.65,9.95,259.5,485.03,403.56
2018,2,14,16,30,693.0,49.0,2.6,9.3,211.0,414.74,343.25
2018,2,14,16,45,617.0,43.5,2.55,8.65,163.0,333.66,271.85
2018,2,14,17,0,541.0,38.0,2.5,8.0,115.0,259.96,204.56
2018,2,14,17,15,388.5,29.5,2.5,7.7,73.5,171.93,123.53
2018,2,14,17,30,236.0,21.0,2.5,7.4,32.0,89.38,0.0
2018,2,14,17,45,118.0,10.5,2.55,7.1,16.0,31.88,0.0
2018,2,14,18,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.25,3.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.3,3.85,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,15,6,45,52.5,5.0,2.5,4.5,5.0,0.0,0.0
2018,2,15,7,0,105.0,10.0,2.5,4.7,10.0,28.86,0.0
2018,2,15,7,15,283.5,20.5,2.6,5.1,43.0,101.46,0.0
2018,2,15,7,30,462.0,31.0,2.7,5.5,76.0,196.2,143.36
2018,2,15,7,45,565.0,37.0,2.75,5.9,123.5,268.01,213.21
2018,2,15,8,0,668.0,43.0,2.8,6.3,171.0,355.15,292.5
2018,2,15,8,15,726.5,47.5,2.8,6.8,221.5,429.4,359.36
2018,2,15,8,30,785.0,52.0,2.8,7.3,272.0,508.65,427.67
2018,2,15,8,45,823.5,54.5,2.8,7.85,321.0,578.03,485.3
2018,2,15,9,0,862.0,57.0,2.8,8.4,370.0,643.97,538.06
2018,2,15,9,15,888.0,59.0,2.8,8.85,415.5,706.59,584.76
2018,2,15,9,30,914.0,61.0,2.8,9.3,461.0,769.11,629.18
2018,2,15,9,45,933.0,62.5,2.8,9.8,501.5,824.95,667.4
2018,2,15,10,0,952.0,64.0,2.8,10.3,542.0,879.3,703.75
2018,2,15,10,15,965.5,65.0,2.8,10.7,576.0,926.42,734.5
2018,2,15,10,30,979.0,66.0,2.8,11.1,610.0,970.99,763.05
2018,2,15,10,45,989.5,67.0,2.75,11.5,637.5,1009.95,786.86
2018,2,15,11,0,1000.0,68.0,2.7,11.9,665.0,1045.66,808.2
2018,2,15,11,15,1006.0,68.5,2.7,12.1,684.0,1072.89,824.77
2018,2,15,11,30,1012.0,69.0,2.7,12.3,703.0,1096.27,838.86
2018,2,15,11,45,1016.0,68.5,2.65,12.5,713.5,1112.38,847.58
2018,2,15,12,0,1020.0,68.0,2.6,12.7,724.0,1124.35,853.72
2018,2,15,12,15,1020.5,67.5,2.6,12.8,726.0,1128.52,855.83
2018,2,15,12,30,1021.0,67.0,2.6,12.9,728.0,1128.39,855.37
2018,2,15,12,45,1019.5,67.5,2.6,13.0,722.0,1123.2,851.81
2018,2,15,13,0,1018.0,68.0,2.6,13.1,716.0,1113.75,845.67
2018,2,15,13,15,1014.5,67.0,2.6,13.1,701.5,1096.18,834.66
2018,2,15,13,30,1011.0,66.0,2.6,13.1,687.0,1074.55,821.12
2018,2,15,13,45,1004.5,65.5,2.55,13.1,664.5,1046.74,802.97
2018,2,15,14,0,998.0,65.0,2.5,13.1,642.0,1015.26,782.43
2018,2,15,14,15,988.0,63.5,2.5,13.0,611.5,975.85,757.26
2018,2,15,14,30,978.0,62.0,2.5,12.9,581.0,933.37,729.8
2018,2,15,14,45,964.0,61.0,2.45,12.8,544.5,885.38,697.72
2018,2,15,15,0,950.0,60.0,2.4,12.7,508.0,835.14,663.66
2018,2,15,15,15,930.5,58.0,2.4,12.7,465.0,777.55,623.86
2018,2,15,15,30,911.0,56.0,2.4,12.7,422.0,718.82,582.42
2018,2,15,15,45,883.0,53.5,2.15,12.05,375.0,653.11,533.79
2018,2,15,16,0,855.0,51.0,1.9,11.4,328.0,587.87,482.08
2018,2,15,16,15,811.5,48.0,1.85,10.55,277.5,514.36,423.14
2018,2,15,16,30,768.0,45.0,1.8,9.7,227.0,446.83,366.12
2018,2,15,16,45,697.0,40.0,1.7,8.8,176.5,364.42,294.54
2018,2,15,17,0,626.0,35.0,1.6,7.9,126.0,288.91,226.12
2018,2,15,17,15,481.5,28.5,1.65,7.6,82.5,195.98,141.26
2018,2,15,17,30,337.0,22.0,1.7,7.3,39.0,116.2,6.39
2018,2,15,17,45,168.5,11.0,1.75,7.0,19.5,41.91,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,16,6,45,46.0,4.5,1.45,5.4,5.0,0.0,0.0
2018,2,16,7,0,92.0,9.0,1.4,5.6,10.0,25.42,0.0
2018,2,16,7,15,259.5,20.5,1.35,6.2,42.5,96.06,15.02
2018,2,16,7,30,427.0,32.0,1.3,6.8,75.0,185.85,136.08
2018,2,16,7,45,538.0,37.5,1.2,7.4,122.5,258.25,203.55
2018,2,16,8,0,649.0,43.0,1.1,8.0,170.0,346.76,281.37
2018,2,16,8,15,706.0,47.5,1.15,8.55,219.5,419.15,344.7
2018,2,16,8,30,763.0,52.0,1.2,9.1,269.0,496.46,409.38
2018,2,16,8,45,800.0,55.5,1.2,9.65,317.5,565.0,464.2
2018,2,16,9,0,837.0,59.0,1.2,10.2,366.0,635.4,518.03
2018,2,16,9,15,863.0,61.0,1.25,10.7,410.5,691.58,558.59
2018,2,16,9,30,889.0,63.0,1.3,11.2,455.0,753.03,600.85
2018,2,16,9,45,907.0,64.5,1.3,11.75,494.5,807.07,636.01
2018,2,16,10,0,925.0,66.0,1.3,12.3,534.0,859.61,669.36
2018,2,16,10,15,937.0,67.5,1.3,12.6,567.0,905.13,697.82
2018,2,16,10,30,949.0,69.0,1.3,12.9,600.0,948.1,724.2
2018,2,16,10,45,957.0,70.5,1.3,13.25,626.5,984.55,745.79
2018,2,16,11,0,965.0,72.0,1.3,13.6,653.0,1017.73,765.11
2018,2,16,11,15,970.0,73.0,1.35,13.8,671.5,1043.9,781.16
2018,2,16,11,30,975.0,74.0,1.4,14.0,690.0,1066.33,794.94
2018,2,16,11,45,978.0,74.0,1.4,14.2,700.0,1081.62,803.33
2018,2,16,12,0,981.0,74.0,1.4,14.4,710.0,1092.89,809.36
2018,2,16,12,15,981.5,74.0,1.4,14.55,712.0,1097.53,811.52
2018,2,16,12,30,982.0,74.0,1.4,14.7,714.0,1098.02,811.32
2018,2,16,12,45,980.0,74.5,1.4,14.8,708.0,1092.45,807.64
2018,2,16,13,0,978.0,75.0,1.4,14.9,702.0,1082.79,801.61
2018,2,16,13,15,974.0,74.5,1.45,14.9,688.0,1065.84,792.34
2018,2,16,13,30,970.0,74.0,1.5,14.9,674.0,1045.0,780.68
2018,2,16,13,45,963.5,73.0,1.55,14.9,652.0,1017.36,764.63
2018,2,16,14,0,957.0,72.0,1.6,14.9,630.0,986.21,746.22
2018,2,16,14,15,946.5,70.5,1.65,14.75,600.0,947.48,723.0
2018,2,16,14,30,936.0,69.0,1.7,14.6,570.0,905.85,697.54
2018,2,16,14,45,921.5,68.0,1.7,14.45,534.0,858.88,667.38
2018,2,16,15,0,907.0,67.0,1.7,14.3,498.0,809.83,635.31
2018,2,16,15,15,886.0,65.0,1.7,14.3,456.0,752.88,596.63
2018,2,16,15,30,865.0,63.0,1.7,14.3,414.0,695.05,556.53
2018,2,16,15,45,835.0,59.5,1.6,13.45,367.0,634.22,512.8
2018,2,16,16,0,805.0,56.0,1.5,12.6,320.0,568.11,462.23
2018,2,16,16,15,760.0,52.0,1.5,11.75,270.5,494.29,404.0
2018,2,16,16,30,715.0,48.0,1.5,10.9,221.0,423.62,345.46
2018,2,16,16,45,643.5,43.5,1.5,10.1,172.5,344.37,277.33
2018,2,16,17,0,572.0,39.0,1.5,9.3,124.0,271.86,212.3
2018,2,16,17,15,434.0,30.5,1.55,9.0,81.0,186.2,134.92
2018,2,16,17,30,296.0,22.0,1.6,8.7,38.0,106.33,21.24
2018,2,16,17,45,148.0,11.0,1.65,8.45,19.0,37.76,0.0
2018,2,16,18,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,6,45,57.5,5.5,1.15,7.15,6.0,0.0,0.0
2018,2,17,7,0,115.0,11.0,1.1,7.4,12.0,31.47,0.0
2018,2,17,7,15,289.5,21.0,1.05,7.9,46.0,104.72,30.97
2018,2,17,7,30,464.0,31.0,1.0,8.4,80.0,196.29,143.57
2018,2,17,7,45,558.0,37.5,0.95,8.9,127.0,265.7,208.08
2018,2,17,8,0,652.0,44.0,0.9,9.4,174.0,348.98,281.25
2018,2,17,8,15,707.5,48.5,0.85,9.95,224.0,420.89,343.03
2018,2,17,8,30,763.0,53.0,0.8,10.5,274.0,497.53,405.59
2018,2,17,8,45,798.5,56.5,0.8,11.05,322.0,565.24,458.71
2018,2,17,9,0,834.0,60.0,0.8,11.6,370.0,634.65,510.74
2018,2,17,9,15,859.0,62.0,0.8,12.2,414.0,690.07,549.23
2018,2,17,9,30,884.0,64.0,0.8,12.8,458.0,750.64,589.14
2018,2,17,9,45,902.0,65.5,0.75,13.45,497.5,804.51,622.21
2018,2,17,10,0,920.0,67.0,0.7,14.1,537.0,856.91,653.31
2018,2,17,10,15,932.0,68.5,0.7,14.45,570.0,902.29,680.58
2018,2,17,10,30,944.0,70.0,0.7,14.8,603.0,945.12,705.83
2018,2,17,10,45,952.0,71.5,0.7,15.1,629.0,981.45,726.7
2018,2,17,11,0,960.0,73.0,0.7,15.4,655.0,1014.52,745.39
2018,2,17,11,15,965.0,73.5,0.7,15.65,673.0,1039.97,759.35
2018,2,17,11,30,970.0,74.0,0.7,15.9,691.0,1061.69,771.1
2018,2,17,11,45,973.0,74.5,0.7,16.15,701.5,1077.54,779.33
2018,2,17,12,0,976.0,75.0,0.7,16.4,712.0,1089.39,785.3
2018,2,17,12,15,977.0,74.5,0.75,16.5,714.0,1093.88,788.66
2018,2,17,12,30,978.0,74.0,0.8,16.6,716.0,1094.23,789.76
2018,2,17,12,45,976.0,74.0,0.85,16.75,709.5,1088.03,786.89
2018,2,17,13,0,974.0,74.0,0.9,16.9,703.0,1077.73,781.7
2018,2,17,13,15,969.5,73.5,0.95,16.85,688.5,1060.3,772.79
2018,2,17,13,30,965.0,73.0,1.0,16.8,674.0,1039.01,761.57
2018,2,17,13,45,958.0,72.0,1.1,16.7,651.5,1010.95,747.18
2018,2,17,14,0,951.0,71.0,1.2,16.6,629.0,979.42,730.34
2018,2,17,14,15,940.0,70.0,1.25,16.4,599.5,940.98,708.07
2018,2,17,14,30,929.0,69.0,1.3,16.2,570.0,899.71,683.61
2018,2,17,14,45,914.5,67.5,1.35,16.0,534.0,852.3,654.52
2018,2,17,15,0,900.0,66.0,1.4,15.8,498.0,802.83,623.41
2018,2,17,15,15,879.5,64.0,1.4,15.8,456.0,746.48,585.69
2018,2,17,15,30,859.0,62.0,1.4,15.8,414.0,689.24,546.53
2018,2,17,15,45,828.5,59.0,1.5,14.8,367.5,628.94,505.49
2018,2,17,16,0,798.0,56.0,1.6,13.8,321.0,563.42,457.17
2018,2,17,16,15,752.5,52.5,1.65,12.95,271.5,490.25,399.77
2018,2,17,16,30,707.0,49.0,1.7,12.1,222.0,420.26,342.05
2018,2,17,16,45,635.5,44.0,1.7,11.25,173.5,340.91,274.06
2018,2,17,17,0,564.0,39.0,1.7,10.4,125.0,268.48,209.39
2018,2,17,17,15,427.0,31.0,1.8,10.0,82.5,183.92,133.75
2018,2,17,17,30,290.0,23.0,1.9,9.6,40.0,106.0,33.06
2018,2,17,17,45,145.0,11.5,1.95,9.2,20.0,37.43,0.0
2018,2,17,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,2.7,7.25,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,2.8,7.4,4.0,3.41,0.0
2018,2,18,7,15,93.5,20.5,3.0,7.65,30.5,53.91,19.98
2018,2,18,7,30,187.0,37.0,3.2,7.9,57.0,113.44,84.38
2018,2,18,7,45,357.0,48.0,3.4,8.1,111.5,203.49,162.56
2018,2,18,8,0,527.0,59.0,3.6,8.3,166.0,312.84,258.0
2018,2,18,8,15,314.5,67.0,3.7,8.45,135.5,244.4,205.54
2018,2,18,8,30,102.0,75.0,3.8,8.6,105.0,133.1,111.23
2018,2,18,8,45,86.0,102.5,3.9,8.75,130.5,158.63,133.31
2018,2,18,9,0,70.0,130.0,4.0,8.9,156.0,170.88,143.33
2018,2,18,9,15,65.5,151.5,4.05,9.0,178.0,193.27,161.92
2018,2,18,9,30,61.0,173.0,4.1,9.1,200.0,215.3,179.89
2018,2,18,9,45,36.0,167.0,4.1,9.2,183.5,189.72,157.26
2018,2,18,10,0,11.0,161.0,4.1,9.3,167.0,151.07,123.58
2018,2,18,10,15,116.0,185.5,4.15,9.35,251.5,296.8,248.23
2018,2,18,10,30,221.0,210.0,4.2,9.4,336.0,441.54,367.67
2018,2,18,10,45,248.0,242.0,4.2,9.5,389.0,510.55,421.51
2018,2,18,11,0,275.0,274.0,4.2,9.6,442.0,580.15,475.11
2018,2,18,11,15,254.0,286.5,4.25,9.65,445.0,580.4,473.79
2018,2,18,11,30,233.0,299.0,4.3,9.7,448.0,557.35,455.14
2018,2,18,11,45,186.0,303.0,4.35,9.7,423.0,517.65,422.65
2018,2,18,12,0,139.0,307.0,4.4,9.7,398.0,476.26,388.62
2018,2,18,12,15,170.5,302.5,4.5,9.7,414.5,503.48,411.53
2018,2,18,12,30,202.0,298.0,4.6,9.7,431.0,530.18,433.74
2018,2,18,12,45,383.0,255.5,4.65,9.7,505.5,685.15,559.59
2018,2,18,13,0,564.0,213.0,4.7,9.7,580.0,837.51,678.88
2018,2,18,13,15,397.5,250.0,4.75,9.6,506.0,684.47,559.05
2018,2,18,13,30,231.0,287.0,4.8,9.5,432.0,537.34,441.29
2018,2,18,13,45,201.0,278.0,4.85,9.4,401.0,493.59,407.18
2018,2,18,14,0,171.0,269.0,4.9,9.3,370.0,450.55,372.82
2018,2,18,14,15,149.5,244.0,4.9,9.1,329.5,397.43,330.53
2018,2,18,14,30,128.0,219.0,4.9,8.9,289.0,345.39,288.53
2018,2,18,14,45,229.0,199.0,4.95,8.7,314.0,419.32,352.84
2018,2,18,15,0,330.0,179.0,5.0,8.5,339.0,466.81,394.74
2018,2,18,15,15,181.5,162.0,5.0,8.5,249.0,306.88,260.2
2018,2,18,15,30,33.0,145.0,5.0,8.5,159.0,162.97,135.66
2018,2,18,15,45,60.5,126.5,4.95,8.0,148.5,160.6,134.98
2018,2,18,16,0,88.0,108.0,4.9,7.5,138.0,165.85,140.26
2018,2,18,16,15,100.5,101.5,4.8,7.2,130.5,162.13,136.95
2018,2,18,16,30,113.0,95.0,4.7,6.9,123.0,157.44,132.22
2018,2,18,16,45,91.0,75.5,4.65,6.6,95.0,120.99,99.46
2018,2,18,17,0,69.0,56.0,4.6,6.3,67.0,87.03,68.69
2018,2,18,17,15,40.0,37.5,4.55,6.1,43.5,54.6,39.3
2018,2,18,17,30,11.0,19.0,4.5,5.9,20.0,20.02,4.47
2018,2,18,17,45,5.5,9.5,4.45,5.7,10.0,9.15,0.0
2018,2,18,18,0,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.4,5.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.4,4.95,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.4,4.8,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,4.6,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.3,4.45,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.3,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.3,4.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.25,4.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.2,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.1,3.85,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.05,3.75,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.0,3.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.95,3.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.85,3.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.8,3.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.75,3.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.75,3.4,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.8,3.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.85,3.4,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.9,3.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.95,3.35,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.05,3.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.1,3.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.15,3.25,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.2,3.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.2,3.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.2,3.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.2,3.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2018,2,19,6,45,7.0,5.0,4.2,3.05,5.0,0.0,0.0
2018,2,19,7,0,14.0,10.0,4.2,3.1,10.0,11.21,0.0
2018,2,19,7,15,109.5,26.5,4.25,3.3,38.0,61.16,28.75
2018,2,19,7,30,205.0,43.0,4.3,3.5,66.0,125.6,96.06
2018,2,19,7,45,336.5,53.5,4.35,3.7,113.5,199.2,162.29
2018,2,19,8,0,468.0,64.0,4.4,3.9,161.0,291.8,245.49
2018,2,19,8,15,594.0,65.5,4.35,4.15,221.0,385.85,329.39
2018,2,19,8,30,720.0,67.0,4.3,4.4,281.0,492.09,421.66
2018,2,19,8,45,765.5,69.0,4.25,4.65,330.5,559.52,479.33
2018,2,19,9,0,811.0,71.0,4.2,4.9,380.0,632.55,539.57
2018,2,19,9,15,841.5,73.0,4.1,5.1,426.0,697.15,590.24
2018,2,19,9,30,872.0,75.0,4.0,5.3,472.0,762.03,637.98
2018,2,19,9,45,896.0,75.5,3.9,5.55,513.0,812.38,673.54
2018,2,19,10,0,920.0,76.0,3.8,5.8,554.0,868.42,712.79
2018,2,19,10,15,932.0,77.5,3.75,5.95,587.5,913.87,743.93
2018,2,19,10,30,944.0,79.0,3.7,6.1,621.0,956.76,772.88
2018,2,19,10,45,952.5,80.0,3.6,6.25,647.0,992.96,796.31
2018,2,19,11,0,961.0,81.0,3.5,6.4,673.0,1025.92,817.24
2018,2,19,11,15,966.0,81.5,3.5,6.5,691.0,1051.41,833.75
2018,2,19,11,30,971.0,82.0,3.5,6.6,709.0,1073.15,847.74
2018,2,19,11,45,963.5,86.0,3.45,6.65,716.0,1082.74,853.05
2018,2,19,12,0,956.0,90.0,3.4,6.7,723.0,1088.09,855.68
2018,2,19,12,15,876.5,118.0,3.45,6.75,699.5,1056.98,833.95
2018,2,19,12,30,797.0,146.0,3.5,6.8,676.0,1016.05,805.6
2018,2,19,12,45,640.0,193.0,3.5,6.8,616.5,905.52,726.58
2018,2,19,13,0,483.0,240.0,3.5,6.8,557.0,786.02,636.51
2018,2,19,13,15,489.0,234.5,3.55,6.8,549.5,778.88,632.93
2018,2,19,13,30,495.0,229.0,3.6,6.8,542.0,769.29,626.72
2018,2,19,13,45,476.5,224.0,3.65,6.75,517.0,734.42,601.07
2018,2,19,14,0,458.0,219.0,3.7,6.7,492.0,698.31,574.41
2018,2,19,14,15,430.0,212.5,3.7,6.65,459.0,651.06,538.54
2018,2,19,14,30,402.0,206.0,3.7,6.6,426.0,603.77,502.24
2018,2,19,14,45,396.5,191.5,3.7,6.55,397.0,566.95,474.38
2018,2,19,15,0,391.0,177.0,3.7,6.5,368.0,529.15,445.24
2018,2,19,15,15,452.5,150.5,3.7,6.5,353.5,527.53,446.07
2018,2,19,15,30,514.0,124.0,3.7,6.5,339.0,518.7,440.4
2018,2,19,15,45,477.5,115.5,3.55,6.25,298.0,458.79,391.02
2018,2,19,16,0,441.0,107.0,3.4,6.0,257.0,401.34,342.79
2018,2,19,16,15,449.5,89.5,3.2,5.65,222.5,361.32,308.31
2018,2,19,16,30,458.0,72.0,3.0,5.3,188.0,324.01,274.4
2018,2,19,16,45,398.0,61.5,2.85,4.95,146.5,254.21,211.82
2018,2,19,17,0,338.0,51.0,2.7,4.6,105.0,195.76,157.92
2018,2,19,17,15,279.5,37.5,2.7,4.3,71.5,141.58,106.86
2018,2,19,17,30,221.0,24.0,2.7,4.0,38.0,90.4,42.72
2018,2,19,17,45,118.0,13.5,2.65,3.7,20.0,33.69,0.0
2018,2,19,18,0,15.0,3.0,2.6,3.4,2.0,0.0,0.0
2018,2,19,18,15,7.5,1.5,2.6,3.3,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.6,3.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.55,2.85,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.45,2.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.35,2.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.25,2.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.05,1.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.05,1.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.95,1.6,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.85,1.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.75,1.6,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,20,6,45,24.0,5.5,1.3,2.15,6.0,0.0,0.0
2018,2,20,7,0,48.0,11.0,1.2,2.4,12.0,18.52,0.0
2018,2,20,7,15,193.5,25.5,1.15,2.9,46.0,85.87,46.72
2018,2,20,7,30,339.0,40.0,1.1,3.4,80.0,164.53,125.47
2018,2,20,7,45,495.5,43.5,1.05,3.95,133.0,250.73,201.67
2018,2,20,8,0,652.0,47.0,1.0,4.5,186.0,351.84,289.59
2018,2,20,8,15,716.0,51.0,1.0,4.9,238.5,427.6,355.58
2018,2,20,8,30,780.0,55.0,1.0,5.3,291.0,509.02,423.49
2018,2,20,8,45,812.5,58.0,1.05,5.75,339.0,575.41,477.13
2018,2,20,9,0,845.0,61.0,1.1,6.2,387.0,643.12,529.74
2018,2,20,9,15,767.0,84.0,1.1,6.5,405.5,657.18,538.66
2018,2,20,9,30,689.0,107.0,1.1,6.8,424.0,665.41,542.76
2018,2,20,9,45,536.5,156.0,1.15,7.05,415.0,622.11,506.97
2018,2,20,10,0,384.0,205.0,1.2,7.3,406.0,554.73,452.64
2018,2,20,10,15,613.0,155.0,1.3,7.5,499.0,739.38,595.38
2018,2,20,10,30,842.0,105.0,1.4,7.7,592.0,905.57,711.36
2018,2,20,10,45,897.5,92.5,1.45,7.9,632.0,957.07,743.74
2018,2,20,11,0,953.0,80.0,1.5,8.1,672.0,1017.29,783.15
2018,2,20,11,15,957.5,80.5,1.55,8.2,689.5,1042.12,798.62
2018,2,20,11,30,962.0,81.0,1.6,8.3,707.0,1063.22,812.18
2018,2,20,11,45,964.0,82.5,1.65,8.4,717.5,1079.17,822.49
2018,2,20,12,0,966.0,84.0,1.7,8.5,728.0,1091.1,830.37
2018,2,20,12,15,967.0,83.0,1.8,8.55,729.5,1094.89,834.08
2018,2,20,12,30,968.0,82.0,1.9,8.6,731.0,1094.57,835.3
2018,2,20,12,45,966.5,81.5,1.95,8.65,724.5,1088.2,831.9
2018,2,20,13,0,965.0,81.0,2.0,8.7,718.0,1077.75,826.0
2018,2,20,13,15,920.0,94.5,2.05,8.6,691.5,1037.09,800.27
2018,2,20,13,30,875.0,108.0,2.1,8.5,665.0,1005.0,780.55
2018,2,20,13,45,823.0,117.5,2.2,8.45,627.5,947.28,743.13
2018,2,20,14,0,771.0,127.0,2.3,8.4,590.0,894.57,708.72
2018,2,20,14,15,846.0,101.5,2.35,8.25,587.0,903.59,717.8
2018,2,20,14,30,921.0,76.0,2.4,8.1,584.0,900.85,718.0
2018,2,20,14,45,886.0,79.0,2.45,8.0,542.5,841.96,677.61
2018,2,20,15,0,851.0,82.0,2.5,7.9,501.0,789.97,642.08
2018,2,20,15,15,564.0,125.5,2.5,7.9,393.5,590.01,489.66
2018,2,20,15,30,277.0,169.0,2.5,7.9,286.0,387.34,325.05
2018,2,20,15,45,214.5,152.5,2.55,7.35,237.0,314.18,265.75
2018,2,20,16,0,152.0,136.0,2.6,6.8,188.0,235.5,199.71
2018,2,20,16,15,236.5,112.5,2.5,6.35,179.5,258.45,219.83
2018,2,20,16,30,321.0,89.0,2.4,5.9,171.0,270.58,228.69
2018,2,20,16,45,271.5,73.5,2.3,5.4,132.5,212.36,176.73
2018,2,20,17,0,222.0,58.0,2.2,4.9,94.0,159.82,129.09
2018,2,20,17,15,157.0,42.0,2.15,4.65,63.0,101.31,76.4
2018,2,20,17,30,92.0,26.0,2.1,4.4,32.0,55.5,28.07
2018,2,20,17,45,55.5,14.5,2.1,4.2,17.0,22.73,0.0
2018,2,20,18,0,19.0,3.0,2.1,4.0,2.0,0.0,0.0
2018,2,20,18,15,9.5,1.5,2.05,3.9,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.95,3.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,2.7,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,3.7,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,21,6,45,6.0,4.5,1.0,3.35,4.5,0.0,0.0
2018,2,21,7,0,12.0,9.0,1.0,3.5,9.0,9.96,0.0
2018,2,21,7,15,42.5,26.5,1.05,3.9,31.0,40.06,21.91
2018,2,21,7,30,73.0,44.0,1.1,4.3,53.0,71.61,53.98
2018,2,21,7,45,229.5,56.5,1.15,4.7,103.0,161.5,130.95
2018,2,21,8,0,386.0,69.0,1.2,5.1,153.0,258.01,214.52
2018,2,21,8,15,563.5,64.0,1.2,5.35,219.5,368.86,309.21
2018,2,21,8,30,741.0,59.0,1.2,5.6,286.0,492.06,411.28
2018,2,21,8,45,778.0,62.0,1.2,5.9,334.5,559.25,465.36
2018,2,21,9,0,815.0,65.0,1.2,6.2,383.0,628.28,519.14
2018,2,21,9,15,843.0,66.5,1.15,6.45,428.0,690.56,564.53
2018,2,21,9,30,871.0,68.0,1.1,6.7,473.0,746.28,602.27
2018,2,21,9,45,892.5,69.0,1.1,6.95,513.5,801.93,639.68
2018,2,21,10,0,914.0,70.0,1.1,7.2,554.0,856.4,675.42
2018,2,21,10,15,926.5,71.5,1.05,7.55,587.5,902.1,703.29
2018,2,21,10,30,939.0,73.0,1.0,7.9,621.0,945.29,728.96
2018,2,21,10,45,660.0,160.5,0.9,8.2,553.5,830.5,645.81
2018,2,21,11,0,381.0,248.0,0.8,8.5,486.0,649.6,511.45
2018,2,21,11,15,405.5,252.5,0.7,8.75,512.5,687.1,538.93
2018,2,21,11,30,430.0,257.0,0.6,9.0,539.0,744.57,576.54
2018,2,21,11,45,360.5,276.0,0.55,9.25,514.5,681.64,528.5
2018,2,21,12,0,291.0,295.0,0.5,9.5,490.0,636.42,493.84
2018,2,21,12,15,216.5,302.5,0.6,9.65,448.0,548.18,429.82
2018,2,21,12,30,142.0,310.0,0.7,9.8,406.0,481.06,379.48
2018,2,21,12,45,184.5,308.5,0.85,9.95,432.0,521.78,412.84
2018,2,21,13,0,227.0,307.0,1.0,10.1,458.0,561.19,443.94
2018,2,21,13,15,185.5,303.0,1.1,10.1,424.5,512.5,407.15
2018,2,21,13,30,144.0,299.0,1.2,10.1,391.0,464.34,370.88
2018,2,21,13,45,176.5,278.5,1.35,10.1,387.5,468.56,376.91
2018,2,21,14,0,209.0,258.0,1.5,10.1,384.0,470.79,380.95
2018,2,21,14,15,134.5,217.0,1.55,10.0,296.5,350.95,286.67
2018,2,21,14,30,60.0,176.0,1.6,9.9,209.0,219.95,180.44
2018,2,21,14,45,114.5,165.0,1.65,9.8,223.5,267.14,221.72
2018,2,21,15,0,169.0,154.0,1.7,9.7,238.0,293.77,245.28
2018,2,21,15,15,467.5,118.5,1.7,9.7,324.0,501.28,416.95
2018,2,21,15,30,766.0,83.0,1.7,9.7,410.0,652.61,535.36
2018,2,21,15,45,766.0,75.0,1.65,9.2,371.5,604.61,497.34
2018,2,21,16,0,766.0,67.0,1.6,8.7,333.0,554.51,458.13
2018,2,21,16,15,715.0,63.5,1.6,8.1,283.0,479.52,397.68
2018,2,21,16,30,664.0,60.0,1.6,7.5,233.0,411.01,340.03
2018,2,21,16,45,592.5,54.0,1.6,6.9,184.0,332.9,272.32
2018,2,21,17,0,521.0,48.0,1.6,6.3,135.0,262.05,208.56
2018,2,21,17,15,410.0,38.0,1.6,6.05,92.0,182.85,137.28
2018,2,21,17,30,299.0,28.0,1.6,5.8,49.0,113.55,63.92
2018,2,21,17,45,160.5,15.5,1.65,5.5,25.5,42.93,0.0
2018,2,21,18,0,22.0,3.0,1.7,5.2,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.7,5.05,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
