Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.9,2.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.9,2.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.95,2.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.45,4.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,6,45,7.0,5.5,2.65,4.55,5.5,0.0,0.0
2018,2,22,7,0,14.0,11.0,2.7,4.7,11.0,12.04,0.0
2018,2,22,7,15,65.5,28.5,2.8,5.0,36.0,52.61,31.81
2018,2,22,7,30,117.0,46.0,2.9,5.3,61.0,93.06,71.12
2018,2,22,7,45,212.0,61.0,3.0,5.6,102.5,151.56,122.82
2018,2,22,8,0,307.0,76.0,3.1,5.9,144.0,230.95,193.06
2018,2,22,8,15,269.5,96.5,3.15,6.15,166.5,243.71,206.51
2018,2,22,8,30,232.0,117.0,3.2,6.4,189.0,261.03,222.34
2018,2,22,8,45,508.0,96.0,3.25,6.7,286.5,436.19,371.84
2018,2,22,9,0,784.0,75.0,3.3,7.0,384.0,619.47,522.16
2018,2,22,9,15,822.0,75.0,3.3,7.2,431.5,685.92,573.33
2018,2,22,9,30,860.0,75.0,3.3,7.4,479.0,753.29,622.78
2018,2,22,9,45,881.5,76.5,3.3,7.6,519.5,802.45,657.41
2018,2,22,10,0,903.0,78.0,3.3,7.8,560.0,857.15,695.72
2018,2,22,10,15,915.0,79.5,3.35,7.95,593.0,902.05,726.68
2018,2,22,10,30,927.0,81.0,3.4,8.1,626.0,944.44,755.61
2018,2,22,10,45,935.0,82.5,3.45,8.25,652.0,980.32,779.7
2018,2,22,11,0,943.0,84.0,3.5,8.4,678.0,1012.99,801.48
2018,2,22,11,15,940.0,87.5,3.6,8.4,693.5,1033.9,815.82
2018,2,22,11,30,937.0,91.0,3.7,8.4,709.0,1050.84,827.61
2018,2,22,11,45,737.5,142.5,3.75,8.45,633.5,941.42,749.19
2018,2,22,12,0,538.0,194.0,3.8,8.5,558.0,793.86,641.37
2018,2,22,12,15,289.0,186.0,3.9,8.45,381.5,533.25,438.65
2018,2,22,12,30,40.0,178.0,4.0,8.4,205.0,209.01,171.3
2018,2,22,12,45,30.0,201.0,4.1,8.35,221.0,222.78,182.83
2018,2,22,13,0,20.0,224.0,4.2,8.3,237.0,219.87,180.0
2018,2,22,13,15,44.5,236.0,4.3,8.25,265.0,274.55,226.18
2018,2,22,13,30,69.0,248.0,4.4,8.2,293.0,311.34,257.37
2018,2,22,13,45,78.0,237.5,4.45,8.15,286.5,307.27,254.73
2018,2,22,14,0,87.0,227.0,4.5,8.1,280.0,302.62,251.74
2018,2,22,14,15,70.5,204.0,4.6,8.0,245.5,260.61,217.12
2018,2,22,14,30,54.0,181.0,4.7,7.9,211.0,219.75,183.12
2018,2,22,14,45,61.0,181.0,4.75,7.75,213.0,224.37,187.72
2018,2,22,15,0,68.0,181.0,4.8,7.6,215.0,228.57,191.89
2018,2,22,15,15,275.5,150.5,4.8,7.6,271.5,376.55,321.26
2018,2,22,15,30,483.0,120.0,4.8,7.6,328.0,490.52,418.35
2018,2,22,15,45,291.0,123.0,4.75,7.25,244.5,328.91,281.56
2018,2,22,16,0,99.0,126.0,4.7,6.9,161.0,190.88,161.73
2018,2,22,16,15,50.0,83.0,4.65,6.65,100.5,103.4,85.69
2018,2,22,16,30,1.0,40.0,4.6,6.4,40.0,33.53,23.97
2018,2,22,16,45,11.0,27.0,4.5,6.15,29.0,27.58,18.64
2018,2,22,17,0,21.0,14.0,4.4,5.9,18.0,21.16,12.59
2018,2,22,17,15,10.5,9.5,4.35,5.75,11.5,12.27,4.61
2018,2,22,17,30,0.0,5.0,4.3,5.6,5.0,4.1,0.0
2018,2,22,17,45,0.0,2.5,4.25,5.45,2.5,2.13,0.0
2018,2,22,18,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,22,18,15,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.1,5.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.05,5.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,4.9,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.45,4.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.15,3.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,3.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,2.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.7,2.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.65,1.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.5,0.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.45,0.8,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.4,0.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.4,1.15,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,2,23,6,45,6.5,2.0,2.35,2.05,2.0,0.0,0.0
2018,2,23,7,0,13.0,4.0,2.3,2.5,4.0,5.87,0.0
2018,2,23,7,15,85.5,12.0,2.45,2.95,22.5,40.91,23.75
2018,2,23,7,30,158.0,20.0,2.6,3.4,41.0,83.81,63.05
2018,2,23,7,45,388.5,32.0,2.75,3.9,112.5,196.03,159.44
2018,2,23,8,0,619.0,44.0,2.9,4.4,184.0,334.05,279.31
2018,2,23,8,15,718.5,49.0,2.95,4.7,248.5,426.42,360.66
2018,2,23,8,30,818.0,54.0,3.0,5.0,313.0,528.73,447.87
2018,2,23,8,45,850.5,57.0,3.05,5.3,363.0,592.7,501.56
2018,2,23,9,0,883.0,60.0,3.1,5.6,413.0,661.75,557.41
2018,2,23,9,15,905.5,62.5,3.05,5.85,459.0,723.98,604.1
2018,2,23,9,30,928.0,65.0,3.0,6.1,505.0,785.69,648.28
2018,2,23,9,45,943.5,67.0,3.0,6.3,545.5,840.31,686.58
2018,2,23,10,0,959.0,69.0,3.0,6.5,586.0,893.07,722.89
2018,2,23,10,15,970.0,70.5,3.0,6.7,620.0,939.12,753.79
2018,2,23,10,30,981.0,72.0,3.0,6.9,654.0,982.39,782.39
2018,2,23,10,45,987.5,73.5,3.0,7.15,680.0,1018.43,805.48
2018,2,23,11,0,994.0,75.0,3.0,7.4,706.0,1050.96,826.05
2018,2,23,11,15,998.5,75.5,3.0,7.55,724.5,1076.62,842.12
2018,2,23,11,30,1003.0,76.0,3.0,7.7,743.0,1098.36,855.6
2018,2,23,11,45,1005.0,77.0,3.0,7.85,753.5,1114.15,865.14
2018,2,23,12,0,1007.0,78.0,3.0,8.0,764.0,1125.74,872.02
2018,2,23,12,15,1005.5,79.0,3.0,8.1,765.5,1129.51,873.95
2018,2,23,12,30,1004.0,80.0,3.0,8.2,767.0,1128.98,873.24
2018,2,23,12,45,999.0,81.0,3.05,8.3,759.5,1120.61,867.99
2018,2,23,13,0,994.0,82.0,3.1,8.4,752.0,1108.06,860.13
2018,2,23,13,15,989.0,81.5,3.05,8.45,736.5,1089.6,847.51
2018,2,23,13,30,984.0,81.0,3.0,8.5,721.0,1067.17,832.36
2018,2,23,13,45,976.5,80.0,3.0,8.55,697.5,1037.91,813.11
2018,2,23,14,0,969.0,79.0,3.0,8.6,674.0,1005.09,791.43
2018,2,23,14,15,958.5,78.0,3.0,8.55,643.5,966.21,765.7
2018,2,23,14,30,948.0,77.0,3.0,8.5,613.0,924.35,737.71
2018,2,23,14,45,932.5,75.5,2.95,8.5,575.0,875.02,703.52
2018,2,23,15,0,917.0,74.0,2.9,8.5,537.0,823.62,667.49
2018,2,23,15,15,897.0,71.5,2.9,8.5,493.5,765.9,626.53
2018,2,23,15,30,877.0,69.0,2.9,8.5,450.0,713.02,588.54
2018,2,23,15,45,848.5,66.0,2.75,8.15,402.0,646.7,537.54
2018,2,23,16,0,820.0,63.0,2.6,7.8,354.0,580.9,484.66
2018,2,23,16,15,778.0,59.0,2.5,7.1,303.0,507.48,424.5
2018,2,23,16,30,736.0,55.0,2.4,6.4,252.0,436.83,364.17
2018,2,23,16,45,670.0,49.5,2.25,5.75,201.0,357.46,294.21
2018,2,23,17,0,604.0,44.0,2.1,5.1,150.0,284.46,227.49
2018,2,23,17,15,486.0,36.0,2.1,4.65,103.5,203.04,153.64
2018,2,23,17,30,368.0,28.0,2.1,4.2,57.0,131.22,81.3
2018,2,23,17,45,198.0,16.0,2.1,3.8,30.0,49.71,0.0
2018,2,23,18,0,28.0,4.0,2.1,3.4,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,2.1,3.3,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.95,2.45,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.9,2.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.9,1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.9,1.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.9,1.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.95,1.6,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.9,2.05,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.0,1.75,2.95,12.0,0.0,0.0
2018,2,24,7,0,159.0,18.0,1.7,3.4,24.0,45.37,0.0
2018,2,24,7,15,315.5,29.0,1.75,4.05,64.0,123.62,82.42
2018,2,24,7,30,472.0,40.0,1.8,4.7,104.0,206.12,158.2
2018,2,24,7,45,539.0,48.0,1.85,5.3,150.0,271.05,218.65
2018,2,24,8,0,606.0,56.0,1.9,5.9,196.0,343.35,283.99
2018,2,24,8,15,611.0,68.0,1.9,6.25,237.0,396.29,331.81
2018,2,24,8,30,616.0,80.0,1.9,6.6,278.0,448.67,376.96
2018,2,24,8,45,562.5,98.5,1.95,7.0,300.5,471.61,396.24
2018,2,24,9,0,509.0,117.0,2.0,7.4,323.0,481.11,403.69
2018,2,24,9,15,329.0,162.5,2.1,7.7,301.0,415.56,348.38
2018,2,24,9,30,149.0,208.0,2.2,8.0,279.0,332.21,276.84
2018,2,24,9,45,130.0,224.5,2.25,8.3,290.0,341.49,283.46
2018,2,24,10,0,111.0,241.0,2.3,8.6,301.0,332.44,274.86
2018,2,24,10,15,87.5,250.0,2.4,8.8,299.0,324.73,267.37
2018,2,24,10,30,64.0,259.0,2.5,9.0,297.0,315.35,258.46
2018,2,24,10,45,92.5,275.5,2.55,9.25,333.0,361.6,295.9
2018,2,24,11,0,121.0,292.0,2.6,9.5,369.0,429.35,349.31
2018,2,24,11,15,190.0,286.5,2.7,9.45,411.5,492.86,400.84
2018,2,24,11,30,259.0,281.0,2.8,9.4,454.0,579.93,469.34
2018,2,24,11,45,302.5,288.0,2.85,9.35,493.0,635.39,511.86
2018,2,24,12,0,346.0,295.0,2.9,9.3,532.0,690.37,553.74
2018,2,24,12,15,349.5,282.0,2.95,9.25,522.0,680.48,546.63
2018,2,24,12,30,353.0,269.0,3.0,9.2,512.0,668.98,538.84
2018,2,24,12,45,340.5,272.5,3.05,9.15,505.0,658.57,531.09
2018,2,24,13,0,328.0,276.0,3.1,9.1,498.0,646.76,522.31
2018,2,24,13,15,280.0,288.5,3.15,9.05,475.5,608.8,492.54
2018,2,24,13,30,232.0,301.0,3.2,9.0,453.0,550.07,447.05
2018,2,24,13,45,130.0,254.5,3.3,8.95,339.0,394.49,323.61
2018,2,24,14,0,28.0,208.0,3.4,8.9,225.0,226.13,185.03
2018,2,24,14,15,32.0,177.0,3.4,8.8,195.5,196.33,161.44
2018,2,24,14,30,36.0,146.0,3.4,8.7,166.0,166.96,137.6
2018,2,24,14,45,58.0,155.0,3.4,8.6,185.5,193.54,160.98
2018,2,24,15,0,80.0,164.0,3.4,8.5,205.0,218.75,182.97
2018,2,24,15,15,186.5,162.0,3.4,8.5,247.0,321.88,271.4
2018,2,24,15,30,293.0,160.0,3.4,8.5,289.0,385.34,325.34
2018,2,24,15,45,396.0,132.5,3.4,8.25,286.5,421.01,355.98
2018,2,24,16,0,499.0,105.0,3.4,8.0,284.0,430.29,364.22
2018,2,24,16,15,429.0,98.0,3.25,7.8,236.5,355.93,300.88
2018,2,24,16,30,359.0,91.0,3.1,7.6,189.0,288.45,242.4
2018,2,24,16,45,347.5,73.5,3.0,7.35,152.5,242.17,200.58
2018,2,24,17,0,336.0,56.0,2.9,7.1,116.0,196.81,158.1
2018,2,24,17,15,269.0,42.5,2.85,6.8,81.0,140.15,106.4
2018,2,24,17,30,202.0,29.0,2.8,6.5,46.0,90.98,57.76
2018,2,24,17,45,113.0,17.0,2.75,6.2,25.0,34.91,0.0
2018,2,24,18,0,24.0,5.0,2.7,5.9,4.0,0.0,0.0
2018,2,24,18,15,12.0,2.5,2.7,5.85,2.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.65,5.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.2,3.55,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.15,3.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.65,2.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.55,1.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,25,6,45,25.0,8.0,1.5,2.8,9.0,6.83,0.0
2018,2,25,7,0,50.0,16.0,1.5,3.3,18.0,23.08,0.0
2018,2,25,7,15,179.0,32.0,1.45,3.85,54.5,91.07,62.5
2018,2,25,7,30,308.0,48.0,1.4,4.4,91.0,160.58,124.53
2018,2,25,7,45,487.5,50.5,1.4,4.95,150.5,254.1,205.55
2018,2,25,8,0,667.0,53.0,1.4,5.5,210.0,364.42,300.48
2018,2,25,8,15,724.0,57.0,1.45,6.1,262.5,437.98,364.26
2018,2,25,8,30,781.0,61.0,1.5,6.7,315.0,516.36,429.57
2018,2,25,8,45,814.0,64.5,1.55,7.35,364.5,584.02,483.79
2018,2,25,9,0,847.0,68.0,1.6,8.0,414.0,653.03,536.94
2018,2,25,9,15,870.5,70.0,1.6,8.5,459.0,714.48,581.43
2018,2,25,9,30,894.0,72.0,1.6,9.0,504.0,768.87,618.15
2018,2,25,9,45,912.0,73.5,1.6,9.45,544.5,823.48,654.33
2018,2,25,10,0,930.0,75.0,1.6,9.9,585.0,876.51,688.6
2018,2,25,10,15,941.0,76.0,1.6,10.2,618.0,920.93,716.64
2018,2,25,10,30,952.0,77.0,1.6,10.5,651.0,962.65,742.54
2018,2,25,10,45,960.0,78.0,1.55,10.8,677.0,998.64,763.53
2018,2,25,11,0,968.0,79.0,1.5,11.1,703.0,1031.29,782.08
2018,2,25,11,15,973.5,79.5,1.5,11.25,721.5,1057.35,797.49
2018,2,25,11,30,979.0,80.0,1.5,11.4,740.0,1079.62,810.52
2018,2,25,11,45,982.0,80.5,1.5,11.55,750.5,1095.45,819.49
2018,2,25,12,0,985.0,81.0,1.5,11.7,761.0,1107.18,826.03
2018,2,25,12,15,984.0,81.5,1.6,11.8,762.5,1110.67,829.51
2018,2,25,12,30,983.0,82.0,1.7,11.9,764.0,1109.94,830.5
2018,2,25,12,45,979.0,83.0,1.75,11.95,757.0,1102.57,826.63
2018,2,25,13,0,975.0,84.0,1.8,12.0,750.0,1091.08,820.3
2018,2,25,13,15,971.5,83.0,1.9,11.95,735.0,1073.64,811.29
2018,2,25,13,30,968.0,82.0,2.0,11.9,720.0,1052.25,799.69
2018,2,25,13,45,962.0,81.0,2.05,11.85,697.5,1024.64,783.22
2018,2,25,14,0,956.0,80.0,2.1,11.8,675.0,993.46,764.3
2018,2,25,14,15,946.0,78.5,2.2,11.6,644.5,954.67,741.01
2018,2,25,14,30,936.0,77.0,2.3,11.4,614.0,912.92,715.3
2018,2,25,14,45,922.5,75.0,2.35,11.25,577.0,864.94,684.1
2018,2,25,15,0,909.0,73.0,2.4,11.1,540.0,814.79,650.81
2018,2,25,15,15,889.5,71.0,2.4,11.1,497.0,758.26,611.47
2018,2,25,15,30,870.0,69.0,2.4,11.1,454.0,706.51,575.02
2018,2,25,15,45,842.0,66.0,2.6,10.4,406.5,640.77,527.57
2018,2,25,16,0,814.0,63.0,2.8,9.7,359.0,575.53,477.59
2018,2,25,16,15,771.5,59.5,2.7,9.1,308.0,502.69,418.02
2018,2,25,16,30,729.0,56.0,2.6,8.5,257.0,432.69,358.44
2018,2,25,16,45,662.5,50.5,2.5,7.85,205.5,353.54,289.29
2018,2,25,17,0,596.0,45.0,2.4,7.2,154.0,280.9,223.5
2018,2,25,17,15,477.5,37.5,2.4,6.8,107.5,200.23,151.01
2018,2,25,17,30,359.0,30.0,2.4,6.4,61.0,130.94,84.82
2018,2,25,17,45,201.0,18.0,2.35,5.95,33.0,51.34,0.0
2018,2,25,18,0,43.0,6.0,2.3,5.5,5.0,0.0,0.0
2018,2,25,18,15,21.5,3.0,2.25,5.4,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.75,6.8,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,2.8,6.9,3.0,2.46,0.0
2018,2,26,7,15,0.0,5.0,2.85,6.9,5.0,4.1,0.0
2018,2,26,7,30,0.0,7.0,2.9,6.9,7.0,5.74,0.0
2018,2,26,7,45,0.0,8.5,2.95,6.95,8.5,6.98,0.47
2018,2,26,8,0,0.0,10.0,3.0,7.0,10.0,8.22,1.6
2018,2,26,8,15,0.0,12.5,3.05,7.0,12.5,10.28,3.44
2018,2,26,8,30,0.0,15.0,3.1,7.0,15.0,12.35,5.26
2018,2,26,8,45,0.0,17.0,3.15,7.0,17.0,14.01,6.7
2018,2,26,9,0,0.0,19.0,3.2,7.0,19.0,15.67,8.13
2018,2,26,9,15,0.0,25.5,3.25,7.05,25.5,21.05,12.8
2018,2,26,9,30,0.0,32.0,3.3,7.1,32.0,26.45,17.45
2018,2,26,9,45,4.5,96.5,3.3,7.1,99.0,84.3,67.52
2018,2,26,10,0,9.0,161.0,3.3,7.1,166.0,147.75,121.37
2018,2,26,10,15,15.0,180.0,3.35,7.2,189.0,171.08,140.81
2018,2,26,10,30,21.0,199.0,3.4,7.3,212.0,194.97,160.63
2018,2,26,10,45,108.0,247.0,3.4,7.4,317.0,361.6,299.89
2018,2,26,11,0,195.0,295.0,3.4,7.5,422.0,502.18,412.93
2018,2,26,11,15,259.0,301.0,3.4,7.55,474.0,596.71,486.71
2018,2,26,11,30,323.0,307.0,3.4,7.6,526.0,672.11,544.89
2018,2,26,11,45,281.5,318.5,3.4,7.7,511.5,647.86,524.17
2018,2,26,12,0,240.0,330.0,3.4,7.8,497.0,599.44,486.0
2018,2,26,12,15,225.5,329.0,3.45,7.8,486.0,584.43,474.42
2018,2,26,12,30,211.0,328.0,3.5,7.8,475.0,568.39,461.87
2018,2,26,12,45,216.5,320.5,3.5,7.8,470.5,564.31,459.21
2018,2,26,13,0,222.0,313.0,3.5,7.8,466.0,559.24,455.8
2018,2,26,13,15,161.0,306.0,3.55,7.75,415.5,487.69,398.65
2018,2,26,13,30,100.0,299.0,3.6,7.7,365.0,396.75,325.56
2018,2,26,13,45,162.5,291.0,3.6,7.65,394.5,465.73,383.23
2018,2,26,14,0,225.0,283.0,3.6,7.6,424.0,510.6,420.82
2018,2,26,14,15,281.0,254.0,3.55,7.55,422.0,540.29,446.13
2018,2,26,14,30,337.0,225.0,3.5,7.5,420.0,545.99,452.89
2018,2,26,14,45,423.0,197.5,3.5,7.4,426.5,591.11,490.95
2018,2,26,15,0,509.0,170.0,3.5,7.3,433.0,610.3,508.46
2018,2,26,15,15,384.0,176.5,3.5,7.3,366.0,499.78,418.97
2018,2,26,15,30,259.0,183.0,3.5,7.3,299.0,385.92,325.37
2018,2,26,15,45,274.0,160.5,3.4,7.05,271.5,357.4,303.01
2018,2,26,16,0,289.0,138.0,3.3,6.8,244.0,326.8,277.86
2018,2,26,16,15,426.0,106.5,3.15,6.45,238.0,361.87,307.26
2018,2,26,16,30,563.0,75.0,3.0,6.1,232.0,373.5,314.37
2018,2,26,16,45,435.0,69.0,2.85,5.8,176.0,276.59,229.74
2018,2,26,17,0,307.0,63.0,2.7,5.5,120.0,192.24,155.57
2018,2,26,17,15,207.0,48.5,2.65,5.2,81.5,126.36,97.27
2018,2,26,17,30,107.0,34.0,2.6,4.9,43.0,68.18,45.46
2018,2,26,17,45,61.5,19.0,2.55,4.6,23.5,27.13,0.0
2018,2,26,18,0,16.0,4.0,2.5,4.3,4.0,0.0,0.0
2018,2,26,18,15,8.0,2.0,2.45,4.2,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.25,3.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,3.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,2.45,3.35,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.9,3.55,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.05,3.6,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.15,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.2,3.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.2,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.1,2.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.05,2.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,2.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,2.3,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.9,2.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.85,2.1,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,2,27,6,45,37.0,9.5,2.95,2.75,11.5,12.85,0.0
2018,2,27,7,0,74.0,19.0,3.0,3.1,23.0,35.51,0.0
2018,2,27,7,15,269.5,32.0,3.05,3.5,68.5,114.42,80.64
2018,2,27,7,30,465.0,45.0,3.1,3.9,114.0,208.37,162.31
2018,2,27,7,45,600.0,46.5,3.15,4.3,171.0,291.96,237.77
2018,2,27,8,0,735.0,48.0,3.2,4.7,228.0,388.97,324.22
2018,2,27,8,15,781.5,51.0,3.15,5.1,280.0,459.85,387.57
2018,2,27,8,30,828.0,54.0,3.1,5.5,332.0,530.54,448.43
2018,2,27,8,45,858.5,57.5,3.05,5.9,382.5,598.39,504.5
2018,2,27,9,0,889.0,61.0,3.0,6.3,433.0,667.29,559.17
2018,2,27,9,15,910.0,63.5,2.9,6.6,479.0,728.88,604.55
2018,2,27,9,30,931.0,66.0,2.8,6.9,525.0,789.76,647.26
2018,2,27,9,45,945.5,68.5,2.7,7.25,566.0,844.38,684.09
2018,2,27,10,0,960.0,71.0,2.6,7.6,607.0,897.04,718.63
2018,2,27,10,15,971.0,72.5,2.6,7.85,641.0,943.14,748.93
2018,2,27,10,30,982.0,74.0,2.6,8.1,675.0,986.43,776.94
2018,2,27,10,45,989.0,75.5,2.55,8.35,702.0,1022.92,799.4
2018,2,27,11,0,996.0,77.0,2.5,8.6,729.0,1055.9,819.29
2018,2,27,11,15,1000.5,78.0,2.5,8.8,747.5,1082.12,835.25
2018,2,27,11,30,1005.0,79.0,2.5,9.0,766.0,1104.39,848.65
2018,2,27,11,45,1007.0,80.0,2.5,9.15,776.5,1120.06,857.89
2018,2,27,12,0,1009.0,81.0,2.5,9.3,787.0,1131.51,864.51
2018,2,27,12,15,1009.0,81.0,2.5,9.4,788.5,1135.41,866.49
2018,2,27,12,30,1009.0,81.0,2.5,9.5,790.0,1134.99,865.86
2018,2,27,12,45,1007.0,81.0,2.5,9.6,783.0,1128.21,861.24
2018,2,27,13,0,1005.0,81.0,2.5,9.7,776.0,1117.16,854.02
2018,2,27,13,15,1000.0,80.5,2.5,9.75,760.5,1098.31,841.94
2018,2,27,13,30,995.0,80.0,2.5,9.8,745.0,1075.45,827.35
2018,2,27,13,45,987.5,80.0,2.5,9.85,722.0,1046.91,809.01
2018,2,27,14,0,980.0,80.0,2.5,9.9,699.0,1014.75,788.25
2018,2,27,14,15,969.5,79.0,2.4,9.85,667.5,975.27,761.6
2018,2,27,14,30,959.0,78.0,2.3,9.8,636.0,932.77,732.81
2018,2,27,14,45,944.5,76.0,2.25,9.75,597.5,882.99,699.19
2018,2,27,15,0,930.0,74.0,2.2,9.7,559.0,831.03,663.67
2018,2,27,15,15,911.0,72.0,2.2,9.7,515.5,773.83,624.1
2018,2,27,15,30,892.0,70.0,2.2,9.7,472.0,715.48,582.93
2018,2,27,15,45,864.0,67.0,2.1,9.35,423.0,654.31,536.86
2018,2,27,16,0,836.0,64.0,2.0,9.0,374.0,587.81,484.51
2018,2,27,16,15,794.0,60.0,1.95,8.25,321.5,513.43,424.88
2018,2,27,16,30,752.0,56.0,1.9,7.5,269.0,441.84,364.94
2018,2,27,16,45,688.5,51.0,1.85,6.75,217.0,363.22,296.85
2018,2,27,17,0,625.0,46.0,1.8,6.0,165.0,290.72,231.49
2018,2,27,17,15,514.0,38.5,1.85,5.6,116.5,210.48,159.28
2018,2,27,17,30,403.0,31.0,1.9,5.2,68.0,141.41,94.48
2018,2,27,17,45,231.0,19.0,1.95,4.8,37.5,56.81,0.0
2018,2,27,18,0,59.0,7.0,2.0,4.4,7.0,5.97,0.0
2018,2,27,18,15,29.5,3.5,2.0,4.35,3.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,6,45,50.5,8.5,1.45,4.0,11.5,13.7,0.0
2018,2,28,7,0,101.0,17.0,1.4,4.5,23.0,41.51,6.96
2018,2,28,7,15,142.5,31.0,1.45,5.0,48.0,78.91,55.7
2018,2,28,7,30,184.0,45.0,1.5,5.5,73.0,116.76,90.77
2018,2,28,7,45,181.0,57.0,1.5,6.0,93.0,132.38,107.17
2018,2,28,8,0,178.0,69.0,1.5,6.5,113.0,154.8,128.49
2018,2,28,8,15,100.5,89.0,1.55,6.85,115.0,139.97,116.83
2018,2,28,8,30,23.0,109.0,1.6,7.2,117.0,114.34,94.3
2018,2,28,8,45,75.0,135.0,1.65,7.55,166.0,173.34,145.33
2018,2,28,9,0,127.0,161.0,1.7,7.9,215.0,249.99,209.94
2018,2,28,9,15,130.5,187.5,1.7,8.2,248.0,287.38,239.85
2018,2,28,9,30,134.0,214.0,1.7,8.5,281.0,325.03,269.5
2018,2,28,9,45,117.0,234.0,1.75,8.8,295.5,339.15,279.38
2018,2,28,10,0,100.0,254.0,1.8,9.1,310.0,335.17,274.9
2018,2,28,10,15,85.5,264.0,1.8,9.25,314.0,336.07,274.51
2018,2,28,10,30,71.0,274.0,1.8,9.4,318.0,335.89,273.22
2018,2,28,10,45,79.5,289.5,1.85,9.6,340.5,362.52,293.96
2018,2,28,11,0,88.0,305.0,1.9,9.8,363.0,389.51,314.71
2018,2,28,11,15,88.5,313.0,1.9,9.85,372.5,400.3,322.56
2018,2,28,11,30,89.0,321.0,1.9,9.9,382.0,410.92,330.38
2018,2,28,11,45,106.0,327.0,1.95,9.95,401.0,435.67,349.93
2018,2,28,12,0,123.0,333.0,2.0,10.0,420.0,482.34,385.85
2018,2,28,12,15,186.0,335.0,2.0,9.95,466.5,549.4,438.49
2018,2,28,12,30,249.0,337.0,2.0,9.9,513.0,615.86,489.62
2018,2,28,12,45,185.0,324.0,2.0,9.85,454.0,534.73,426.86
2018,2,28,13,0,121.0,311.0,2.0,9.8,395.0,453.74,363.98
2018,2,28,13,15,75.0,277.0,1.95,9.7,329.0,346.99,280.45
2018,2,28,13,30,29.0,243.0,1.9,9.6,263.0,263.79,213.36
2018,2,28,13,45,28.0,235.5,1.9,9.55,254.0,254.4,206.39
2018,2,28,14,0,27.0,228.0,1.9,9.5,245.0,245.05,199.16
2018,2,28,14,15,42.0,220.0,1.85,9.35,245.0,249.61,203.89
2018,2,28,14,30,57.0,212.0,1.8,9.2,245.0,253.19,207.79
2018,2,28,14,45,75.5,219.5,1.75,9.1,260.5,275.5,226.82
2018,2,28,15,0,94.0,227.0,1.7,9.0,276.0,296.77,244.83
2018,2,28,15,15,98.5,198.0,1.7,9.0,246.0,265.23,219.83
2018,2,28,15,30,103.0,169.0,1.7,9.0,216.0,246.24,204.92
2018,2,28,15,45,102.0,156.0,1.6,8.8,198.5,226.85,189.23
2018,2,28,16,0,101.0,143.0,1.5,8.6,181.0,207.51,173.3
2018,2,28,16,15,55.5,112.0,1.45,8.35,132.5,135.09,111.78
2018,2,28,16,30,10.0,81.0,1.4,8.1,84.0,74.25,59.29
2018,2,28,16,45,5.0,59.0,1.35,7.85,60.5,51.7,39.68
2018,2,28,17,0,0.0,37.0,1.3,7.6,37.0,30.57,21.1
2018,2,28,17,15,0.0,22.5,1.3,7.45,22.5,18.54,10.36
2018,2,28,17,30,0.0,8.0,1.3,7.3,8.0,6.56,0.0
2018,2,28,17,45,0.0,4.5,1.3,7.15,4.5,3.69,0.0
2018,2,28,18,0,0.0,1.0,1.3,7.0,1.0,0.85,0.0
2018,2,28,18,15,0.0,0.5,1.4,7.0,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.15,8.75,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,4.2,8.8,3.0,2.46,0.0
2018,3,1,7,15,0.0,6.0,4.2,8.9,6.0,4.92,0.0
2018,3,1,7,30,0.0,9.0,4.2,9.0,9.0,7.39,0.71
2018,3,1,7,45,0.0,13.0,4.25,9.1,13.0,10.68,3.67
2018,3,1,8,0,0.0,17.0,4.3,9.2,17.0,13.99,6.6
2018,3,1,8,15,0.0,20.5,4.25,9.25,20.5,16.88,9.15
2018,3,1,8,30,0.0,24.0,4.2,9.3,24.0,19.78,11.66
2018,3,1,8,45,0.0,28.0,4.2,9.4,28.0,23.1,14.51
2018,3,1,9,0,0.0,32.0,4.2,9.5,32.0,26.43,17.33
2018,3,1,9,15,0.0,37.0,4.15,9.55,37.0,30.59,20.85
2018,3,1,9,30,0.0,42.0,4.1,9.6,42.0,34.76,24.36
2018,3,1,9,45,0.0,49.5,4.1,9.7,49.5,41.01,29.64
2018,3,1,10,0,0.0,57.0,4.1,9.8,57.0,47.27,34.89
2018,3,1,10,15,0.0,77.0,4.05,9.85,77.0,63.99,49.0
2018,3,1,10,30,0.0,97.0,4.0,9.9,97.0,80.91,63.18
2018,3,1,10,45,2.5,129.5,4.0,9.95,131.0,112.17,89.42
2018,3,1,11,0,5.0,162.0,4.0,10.0,165.0,144.33,116.13
2018,3,1,11,15,5.5,171.0,3.95,10.0,174.5,153.19,123.3
2018,3,1,11,30,6.0,180.0,3.9,10.0,184.0,162.1,130.55
2018,3,1,11,45,8.0,192.5,3.85,9.95,198.0,175.89,141.91
2018,3,1,12,0,10.0,205.0,3.8,9.9,212.0,189.81,153.36
2018,3,1,12,15,8.5,198.0,3.75,9.95,204.0,181.62,146.48
2018,3,1,12,30,7.0,191.0,3.7,10.0,196.0,173.46,139.7
2018,3,1,12,45,9.5,204.5,3.7,10.0,211.0,188.82,152.46
2018,3,1,13,0,12.0,218.0,3.7,10.0,226.0,204.31,165.29
2018,3,1,13,15,8.0,191.5,3.7,10.0,197.0,174.93,141.11
2018,3,1,13,30,4.0,165.0,3.7,10.0,168.0,146.13,117.34
2018,3,1,13,45,4.0,158.5,3.7,10.0,161.5,140.13,112.54
2018,3,1,14,0,4.0,152.0,3.7,10.0,155.0,134.15,107.75
2018,3,1,14,15,19.0,139.5,3.65,9.95,151.0,145.29,117.94
2018,3,1,14,30,34.0,127.0,3.6,9.9,147.0,145.34,118.82
2018,3,1,14,45,59.5,144.5,3.6,9.85,177.0,182.74,151.17
2018,3,1,15,0,85.0,162.0,3.6,9.8,207.0,232.61,193.47
2018,3,1,15,15,85.5,166.0,3.6,9.8,208.0,233.74,194.53
2018,3,1,15,30,86.0,170.0,3.6,9.8,209.0,222.14,185.14
2018,3,1,15,45,113.0,155.5,3.45,9.65,201.5,232.79,194.87
2018,3,1,16,0,140.0,141.0,3.3,9.5,194.0,227.84,191.2
2018,3,1,16,15,297.5,113.5,3.25,9.3,206.0,285.82,240.75
2018,3,1,16,30,455.0,86.0,3.2,9.1,218.0,325.12,271.54
2018,3,1,16,45,506.0,68.5,3.15,8.9,189.5,303.79,249.48
2018,3,1,17,0,557.0,51.0,3.1,8.7,161.0,271.13,215.71
2018,3,1,17,15,452.0,43.0,3.1,8.5,115.0,194.28,146.71
2018,3,1,17,30,347.0,35.0,3.1,8.3,69.0,129.83,87.94
2018,3,1,17,45,203.5,22.0,3.15,8.1,39.0,62.11,0.0
2018,3,1,18,0,60.0,9.0,3.2,7.9,9.0,14.4,0.0
2018,3,1,18,15,30.0,4.5,3.25,7.85,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,7.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.4,7.35,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.45,7.3,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.4,5.5,2.5,2.13,0.0
2018,3,2,7,0,0.0,5.0,1.4,5.9,5.0,4.1,0.0
2018,3,2,7,15,0.0,9.0,1.6,6.15,9.0,7.39,0.62
2018,3,2,7,30,0.0,13.0,1.8,6.4,13.0,10.68,3.68
2018,3,2,7,45,0.0,16.5,1.95,6.65,16.5,13.57,6.32
2018,3,2,8,0,0.0,20.0,2.1,6.9,20.0,16.46,8.92
2018,3,2,8,15,20.0,42.0,2.25,7.05,49.0,45.8,34.9
2018,3,2,8,30,40.0,64.0,2.4,7.2,78.0,78.26,63.55
2018,3,2,8,45,75.5,103.0,2.55,7.4,134.0,149.08,125.11
2018,3,2,9,0,111.0,142.0,2.7,7.6,190.0,217.7,183.57
2018,3,2,9,15,321.5,127.0,2.8,7.75,286.0,384.31,325.37
2018,3,2,9,30,532.0,112.0,2.9,7.9,382.0,551.82,462.3
2018,3,2,9,45,673.0,110.0,3.0,8.05,478.5,686.51,566.47
2018,3,2,10,0,814.0,108.0,3.1,8.2,575.0,826.27,669.59
2018,3,2,10,15,724.0,142.5,3.15,8.25,575.0,822.06,664.04
2018,3,2,10,30,634.0,177.0,3.2,8.3,575.0,802.69,648.68
2018,3,2,10,45,756.5,144.0,3.25,8.4,637.0,901.26,720.12
2018,3,2,11,0,879.0,111.0,3.3,8.5,699.0,994.71,785.24
2018,3,2,11,15,599.5,206.5,3.35,8.5,612.0,851.45,680.58
2018,3,2,11,30,320.0,302.0,3.4,8.5,525.0,660.66,532.21
2018,3,2,11,45,225.0,315.5,3.45,8.55,473.5,562.61,455.97
2018,3,2,12,0,130.0,329.0,3.5,8.6,422.0,483.21,391.54
2018,3,2,12,15,109.0,320.0,3.55,8.6,398.0,452.04,366.94
2018,3,2,12,30,88.0,311.0,3.6,8.6,374.0,398.46,324.42
2018,3,2,12,45,77.5,283.0,3.65,8.6,338.0,356.28,291.06
2018,3,2,13,0,67.0,255.0,3.7,8.6,302.0,314.58,257.69
2018,3,2,13,15,73.0,260.0,3.7,8.55,310.5,325.2,266.78
2018,3,2,13,30,79.0,265.0,3.7,8.5,319.0,335.47,275.45
2018,3,2,13,45,45.5,229.0,3.75,8.5,260.0,263.21,216.0
2018,3,2,14,0,12.0,193.0,3.8,8.5,201.0,180.04,146.67
2018,3,2,14,15,10.5,162.5,3.75,8.35,169.0,149.74,121.85
2018,3,2,14,30,9.0,132.0,3.7,8.2,137.0,120.1,97.22
2018,3,2,14,45,31.0,161.0,3.7,8.1,177.5,175.66,145.09
2018,3,2,15,0,53.0,190.0,3.7,8.0,218.0,222.64,185.25
2018,3,2,15,15,110.0,192.5,3.7,8.0,245.0,280.37,235.03
2018,3,2,15,30,167.0,195.0,3.7,8.0,272.0,318.26,267.75
2018,3,2,15,45,138.0,167.0,3.55,7.7,226.5,260.96,219.98
2018,3,2,16,0,109.0,139.0,3.4,7.4,181.0,206.58,174.15
2018,3,2,16,15,134.5,123.0,3.3,7.25,167.5,197.8,166.92
2018,3,2,16,30,160.0,107.0,3.2,7.1,154.0,186.07,156.31
2018,3,2,16,45,142.5,91.5,3.15,6.95,127.5,153.7,127.28
2018,3,2,17,0,125.0,76.0,3.1,6.8,101.0,123.48,99.67
2018,3,2,17,15,84.0,56.5,3.1,6.65,71.0,83.87,64.4
2018,3,2,17,30,43.0,37.0,3.1,6.5,41.0,49.34,33.8
2018,3,2,17,45,25.0,21.5,3.05,6.4,23.5,25.89,0.16
2018,3,2,18,0,7.0,6.0,3.0,6.3,6.0,5.89,0.0
2018,3,2,18,15,3.5,3.0,2.95,6.25,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,6.15,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.25,5.3,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.55,4.5,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.5,4.8,2.0,0.0,0.0
2018,3,3,6,45,89.5,14.0,1.4,5.1,20.0,23.26,0.0
2018,3,3,7,0,172.0,26.0,1.3,5.4,38.0,65.84,32.57
2018,3,3,7,15,106.0,26.0,1.35,5.75,35.5,62.12,43.66
2018,3,3,7,30,40.0,26.0,1.4,6.1,33.0,37.73,26.38
2018,3,3,7,45,20.5,37.0,1.5,6.4,40.5,39.4,28.83
2018,3,3,8,0,1.0,48.0,1.6,6.7,48.0,40.14,29.82
2018,3,3,8,15,1.0,48.5,1.65,6.75,48.5,40.6,30.23
2018,3,3,8,30,1.0,49.0,1.7,6.8,49.0,41.08,30.58
2018,3,3,8,45,96.5,114.5,1.75,6.9,156.5,173.75,146.6
2018,3,3,9,0,192.0,180.0,1.8,7.0,264.0,312.3,263.05
2018,3,3,9,15,272.5,193.0,1.85,7.1,325.5,406.26,339.65
2018,3,3,9,30,353.0,206.0,1.9,7.2,387.0,494.62,410.21
2018,3,3,9,45,497.5,184.0,1.95,7.3,460.0,618.95,508.11
2018,3,3,10,0,642.0,162.0,2.0,7.4,533.0,745.68,604.33
2018,3,3,10,15,524.0,201.5,2.05,7.45,515.5,702.54,568.09
2018,3,3,10,30,406.0,241.0,2.1,7.5,498.0,656.55,530.59
2018,3,3,10,45,310.0,263.0,2.15,7.5,463.5,585.04,474.5
2018,3,3,11,0,214.0,285.0,2.2,7.5,429.0,505.6,411.29
2018,3,3,11,15,456.0,236.5,2.25,7.5,554.0,735.79,591.92
2018,3,3,11,30,698.0,188.0,2.3,7.5,679.0,941.41,741.39
2018,3,3,11,45,568.0,237.5,2.35,7.45,640.5,864.85,683.59
2018,3,3,12,0,438.0,287.0,2.4,7.4,602.0,790.86,627.49
2018,3,3,12,15,297.5,294.5,2.4,7.4,508.5,637.03,511.54
2018,3,3,12,30,157.0,302.0,2.4,7.4,415.0,479.83,388.83
2018,3,3,12,45,90.5,257.5,2.45,7.35,322.5,361.9,295.6
2018,3,3,13,0,24.0,213.0,2.5,7.3,230.0,226.44,184.68
2018,3,3,13,15,13.5,168.0,2.5,7.25,177.5,158.14,128.53
2018,3,3,13,30,3.0,123.0,2.5,7.2,125.0,106.79,85.39
2018,3,3,13,45,20.0,159.5,2.55,7.1,172.5,166.85,136.71
2018,3,3,14,0,37.0,196.0,2.6,7.0,220.0,219.3,180.95
2018,3,3,14,15,65.5,209.5,2.6,6.85,249.5,258.16,214.23
2018,3,3,14,30,94.0,223.0,2.6,6.7,279.0,295.5,246.04
2018,3,3,14,45,150.0,218.5,2.6,6.6,302.0,350.17,292.57
2018,3,3,15,0,206.0,214.0,2.6,6.5,325.0,383.32,321.2
2018,3,3,15,15,125.0,159.0,2.6,6.5,225.0,254.49,214.25
2018,3,3,15,30,44.0,104.0,2.6,6.5,125.0,124.31,103.15
2018,3,3,15,45,115.5,117.0,2.5,6.15,163.5,191.87,162.83
2018,3,3,16,0,187.0,130.0,2.4,5.8,202.0,253.28,215.52
2018,3,3,16,15,285.0,112.0,2.25,5.55,205.0,275.76,234.48
2018,3,3,16,30,383.0,94.0,2.1,5.3,208.0,297.14,250.61
2018,3,3,16,45,404.0,76.0,2.0,5.1,176.5,262.56,218.13
2018,3,3,17,0,425.0,58.0,1.9,4.9,145.0,228.45,184.39
2018,3,3,17,15,355.0,47.5,1.8,4.75,106.0,167.79,128.87
2018,3,3,17,30,285.0,37.0,1.7,4.6,67.0,115.56,80.54
2018,3,3,17,45,168.5,23.0,1.65,4.45,38.0,56.62,12.29
2018,3,3,18,0,52.0,9.0,1.6,4.3,9.0,13.29,0.0
2018,3,3,18,15,26.0,4.5,1.55,4.15,4.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.65,4.2,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.6,4.4,2.0,0.0,0.0
2018,3,4,6,45,163.0,15.5,0.5,4.65,26.0,33.8,0.0
2018,3,4,7,0,303.0,28.0,0.4,4.9,50.0,93.68,50.82
2018,3,4,7,15,448.5,35.0,0.4,5.4,97.5,161.92,115.65
2018,3,4,7,30,594.0,42.0,0.4,5.9,145.0,244.1,186.89
2018,3,4,7,45,669.0,46.5,0.4,6.35,198.0,316.29,251.3
2018,3,4,8,0,744.0,51.0,0.4,6.8,251.0,396.31,320.13
