Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,25,5,45,1.0,0.5,1.75,4.4,0.5,0.0,0.0
2018,3,25,6,0,2.0,1.0,1.7,4.5,1.0,0.0,0.0
2018,3,25,6,15,38.0,14.0,1.7,5.0,17.0,12.04,0.0
2018,3,25,6,30,74.0,27.0,1.7,5.5,33.0,29.38,14.08
2018,3,25,6,45,112.5,46.0,1.7,6.0,62.5,58.48,39.4
2018,3,25,7,0,151.0,65.0,1.7,6.5,92.0,92.46,68.37
2018,3,25,7,15,249.0,74.5,1.75,6.75,136.5,142.98,110.48
2018,3,25,7,30,347.0,84.0,1.8,7.0,181.0,202.12,161.24
2018,3,25,7,45,185.5,103.0,1.85,7.2,156.0,174.4,142.98
2018,3,25,8,0,24.0,122.0,1.9,7.4,131.0,119.39,97.96
2018,3,25,8,15,42.0,145.5,1.95,7.6,164.0,152.05,125.75
2018,3,25,8,30,60.0,169.0,2.0,7.8,197.0,186.98,155.0
2018,3,25,8,45,337.5,160.5,2.05,8.05,343.0,384.63,320.45
2018,3,25,9,0,615.0,152.0,2.1,8.3,489.0,587.21,481.57
2018,3,25,9,15,742.0,125.0,2.15,8.45,563.5,682.79,554.65
2018,3,25,9,30,869.0,98.0,2.2,8.6,638.0,782.9,628.32
2018,3,25,9,45,625.5,168.0,2.3,8.8,568.5,702.99,565.79
2018,3,25,10,0,382.0,238.0,2.4,9.0,499.0,588.76,475.24
2018,3,25,10,15,278.5,266.5,2.45,9.1,461.5,525.64,425.12
2018,3,25,10,30,175.0,295.0,2.5,9.2,424.0,454.25,367.16
2018,3,25,10,45,169.5,315.5,2.55,9.3,443.5,475.95,383.53
2018,3,25,11,0,164.0,336.0,2.6,9.4,463.0,496.78,398.63
2018,3,25,11,15,163.5,317.0,2.65,9.45,446.0,480.06,385.78
2018,3,25,11,30,163.0,298.0,2.7,9.5,429.0,462.58,372.57
2018,3,25,11,45,273.0,306.0,2.75,9.55,528.0,602.87,482.3
2018,3,25,12,0,383.0,314.0,2.8,9.6,627.0,744.03,587.95
2018,3,25,12,15,281.0,326.0,2.9,9.6,555.5,634.96,504.53
2018,3,25,12,30,179.0,338.0,3.0,9.6,484.0,523.89,418.98
2018,3,25,12,45,157.5,338.5,3.05,9.65,466.0,501.46,401.88
2018,3,25,13,0,136.0,339.0,3.1,9.7,448.0,478.59,383.87
2018,3,25,13,15,148.0,351.0,3.15,9.65,467.5,500.33,401.31
2018,3,25,13,30,160.0,363.0,3.2,9.6,487.0,520.92,417.64
2018,3,25,13,45,322.0,314.0,3.25,9.6,554.0,633.96,508.99
2018,3,25,14,0,484.0,265.0,3.3,9.6,621.0,736.7,589.77
2018,3,25,14,15,618.0,208.5,3.3,9.5,643.0,784.93,628.86
2018,3,25,14,30,752.0,152.0,3.3,9.4,665.0,815.74,654.06
2018,3,25,14,45,832.5,118.0,3.3,9.35,657.0,809.08,650.38
2018,3,25,15,0,913.0,84.0,3.3,9.3,649.0,790.51,638.32
2018,3,25,15,15,877.0,88.0,3.3,9.3,599.5,727.41,592.77
2018,3,25,15,30,841.0,92.0,3.3,9.3,550.0,669.62,548.33
2018,3,25,15,45,796.5,92.0,3.25,9.0,495.0,597.74,492.03
2018,3,25,16,0,752.0,92.0,3.2,8.7,440.0,529.21,436.79
2018,3,25,16,15,730.0,84.0,3.15,8.5,390.0,465.37,383.6
2018,3,25,16,30,708.0,76.0,3.1,8.3,340.0,402.51,329.33
2018,3,25,16,45,703.5,66.5,3.0,8.05,295.0,346.07,278.21
2018,3,25,17,0,699.0,57.0,2.9,7.8,250.0,289.37,224.98
2018,3,25,17,15,627.0,51.0,2.8,7.4,196.5,218.17,160.61
2018,3,25,17,30,555.0,45.0,2.7,7.0,143.0,155.64,104.68
2018,3,25,17,45,425.5,36.5,2.65,6.55,96.5,92.33,53.91
2018,3,25,18,0,296.0,28.0,2.6,6.1,50.0,45.04,18.54
2018,3,25,18,15,157.0,15.5,2.6,6.0,26.0,13.23,0.0
2018,3,25,18,30,18.0,3.0,2.6,5.9,2.0,0.0,0.0
2018,3,25,18,45,9.0,1.5,2.6,5.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.5,5.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,26,5,45,2.0,1.0,2.3,4.3,1.0,0.0,0.0
2018,3,26,6,0,4.0,2.0,2.3,4.5,2.0,0.0,0.0
2018,3,26,6,15,94.0,16.5,2.4,5.05,24.0,14.32,0.0
2018,3,26,6,30,184.0,31.0,2.5,5.6,46.0,41.62,20.77
2018,3,26,6,45,369.0,39.0,2.6,6.15,97.5,90.36,55.18
2018,3,26,7,0,554.0,47.0,2.7,6.7,149.0,161.43,110.59
2018,3,26,7,15,650.0,50.0,2.75,7.15,207.0,228.02,169.39
2018,3,26,7,30,746.0,53.0,2.8,7.6,265.0,305.48,238.54
2018,3,26,7,45,788.0,56.5,2.9,8.0,320.5,373.26,300.29
2018,3,26,8,0,830.0,60.0,3.0,8.4,376.0,444.72,363.31
2018,3,26,8,15,857.0,63.0,3.05,8.8,429.0,508.98,418.55
2018,3,26,8,30,884.0,66.0,3.1,9.2,482.0,576.07,473.98
2018,3,26,8,45,902.5,68.5,3.1,9.55,531.0,638.1,523.46
2018,3,26,9,0,921.0,71.0,3.1,9.9,580.0,699.61,570.84
2018,3,26,9,15,935.5,72.5,3.15,10.2,624.5,756.26,612.13
2018,3,26,9,30,950.0,74.0,3.2,10.5,669.0,811.32,650.44
2018,3,26,9,45,960.5,75.5,3.2,10.8,707.5,861.28,684.15
2018,3,26,10,0,971.0,77.0,3.2,11.1,746.0,908.72,715.6
2018,3,26,10,15,978.5,78.0,3.2,11.3,777.5,950.19,742.72
2018,3,26,10,30,986.0,79.0,3.2,11.5,809.0,988.44,767.39
2018,3,26,10,45,989.5,80.0,3.2,11.75,832.5,1019.53,786.82
2018,3,26,11,0,993.0,81.0,3.2,12.0,856.0,1046.81,803.63
2018,3,26,11,15,996.0,81.5,3.2,12.15,872.0,1069.09,817.36
2018,3,26,11,30,999.0,82.0,3.2,12.3,888.0,1087.29,828.44
2018,3,26,11,45,1001.0,81.5,3.15,12.45,896.0,1099.19,834.91
2018,3,26,12,0,1003.0,81.0,3.1,12.6,904.0,1106.82,838.7
2018,3,26,12,15,1002.0,82.0,3.1,12.7,903.5,1108.8,839.55
2018,3,26,12,30,1001.0,83.0,3.1,12.8,903.0,1106.43,837.73
2018,3,26,12,45,997.5,83.0,3.05,12.9,893.5,1096.13,830.31
2018,3,26,13,0,994.0,83.0,3.0,13.0,884.0,1081.62,820.28
2018,3,26,13,15,988.5,83.0,3.0,13.05,866.0,1061.02,807.0
2018,3,26,13,30,983.0,83.0,3.0,13.1,848.0,1036.48,791.18
2018,3,26,13,45,975.0,83.0,2.95,13.1,822.5,1005.81,770.93
2018,3,26,14,0,967.0,83.0,2.9,13.1,797.0,971.62,748.32
2018,3,26,14,15,956.5,83.0,2.9,13.05,764.5,931.95,722.41
2018,3,26,14,30,946.0,83.0,2.9,13.0,732.0,889.36,694.28
2018,3,26,14,45,931.5,82.5,2.9,12.9,692.0,840.36,661.42
2018,3,26,15,0,917.0,82.0,2.9,12.8,652.0,789.28,626.65
2018,3,26,15,15,901.0,80.0,2.9,12.8,607.5,733.73,587.84
2018,3,26,15,30,885.0,78.0,2.9,12.8,563.0,676.86,545.58
2018,3,26,15,45,862.0,75.0,2.9,12.5,513.0,613.65,497.18
2018,3,26,16,0,839.0,72.0,2.9,12.2,463.0,553.51,449.44
2018,3,26,16,15,806.5,69.0,2.8,11.8,410.0,485.37,393.64
2018,3,26,16,30,774.0,66.0,2.7,11.4,357.0,419.13,337.45
2018,3,26,16,45,728.0,62.0,2.65,11.0,303.0,348.99,276.49
2018,3,26,17,0,682.0,58.0,2.6,10.6,249.0,283.14,217.47
2018,3,26,17,15,611.5,52.5,2.55,9.95,196.5,213.98,155.88
2018,3,26,17,30,541.0,47.0,2.5,9.3,144.0,153.32,102.35
2018,3,26,17,45,421.0,38.0,2.45,8.65,98.0,91.88,53.45
2018,3,26,18,0,301.0,29.0,2.4,8.0,52.0,45.45,19.5
2018,3,26,18,15,160.0,16.0,2.4,7.8,27.0,13.66,0.0
2018,3,26,18,30,19.0,3.0,2.4,7.6,2.0,0.0,0.0
2018,3,26,18,45,9.5,1.5,2.4,7.4,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,27,5,45,23.5,3.0,1.7,5.95,2.5,0.0,0.0
2018,3,27,6,0,47.0,6.0,1.7,6.2,5.0,0.0,0.0
2018,3,27,6,15,203.0,17.5,1.7,6.95,33.0,15.46,0.0
2018,3,27,6,30,359.0,29.0,1.7,7.7,61.0,53.26,24.69
2018,3,27,6,45,472.0,37.0,1.75,8.45,108.5,102.22,60.25
2018,3,27,7,0,585.0,45.0,1.8,9.2,156.0,165.64,111.79
2018,3,27,7,15,649.5,50.5,1.8,9.65,209.5,228.43,167.82
2018,3,27,7,30,714.0,56.0,1.8,10.1,263.0,298.1,230.11
2018,3,27,7,45,755.5,60.0,1.8,10.5,317.0,364.28,289.06
2018,3,27,8,0,797.0,64.0,1.8,10.9,371.0,434.13,349.1
2018,3,27,8,15,825.0,67.5,1.8,11.35,423.5,499.88,403.76
2018,3,27,8,30,853.0,71.0,1.8,11.8,476.0,563.9,455.02
2018,3,27,8,45,873.0,73.5,1.85,12.2,525.0,625.18,502.6
2018,3,27,9,0,893.0,76.0,1.9,12.6,574.0,686.13,548.33
2018,3,27,9,15,908.0,78.0,1.9,12.95,618.0,742.31,587.89
2018,3,27,9,30,923.0,80.0,1.9,13.3,662.0,797.0,624.27
2018,3,27,9,45,901.5,94.0,1.9,13.65,690.0,833.7,647.32
2018,3,27,10,0,880.0,108.0,1.9,14.0,718.0,865.22,666.72
2018,3,27,10,15,894.0,108.0,1.9,14.25,751.5,908.17,694.09
2018,3,27,10,30,908.0,108.0,1.9,14.5,785.0,948.61,719.29
2018,3,27,10,45,936.5,99.5,1.9,14.8,816.5,990.67,745.2
2018,3,27,11,0,965.0,91.0,1.9,15.1,848.0,1030.17,769.1
2018,3,27,11,15,968.0,92.0,1.9,15.3,864.0,1052.38,781.87
2018,3,27,11,30,971.0,93.0,1.9,15.5,880.0,1070.63,792.32
2018,3,27,11,45,953.5,102.5,1.9,15.7,881.5,1073.58,793.03
2018,3,27,12,0,936.0,112.0,1.9,15.9,883.0,1071.97,791.15
2018,3,27,12,15,797.0,185.0,1.9,16.0,841.5,1022.99,759.04
2018,3,27,12,30,658.0,258.0,1.9,16.1,800.0,965.25,720.63
2018,3,27,12,45,646.5,260.5,1.9,16.2,788.5,950.91,711.44
2018,3,27,13,0,635.0,263.0,1.9,16.3,777.0,933.53,699.77
2018,3,27,13,15,667.0,240.0,1.9,16.35,770.5,931.51,699.9
2018,3,27,13,30,699.0,217.0,1.9,16.4,764.0,924.69,696.33
2018,3,27,13,45,702.0,206.5,1.95,16.4,741.5,898.61,680.13
2018,3,27,14,0,705.0,196.0,2.0,16.4,719.0,869.33,661.87
2018,3,27,14,15,737.5,171.0,2.0,16.3,698.0,847.69,648.57
2018,3,27,14,30,770.0,146.0,2.0,16.2,677.0,820.44,631.28
2018,3,27,14,45,789.5,128.5,2.0,16.15,647.0,781.77,605.81
2018,3,27,15,0,809.0,111.0,2.0,16.1,617.0,743.46,580.46
2018,3,27,15,15,832.0,95.0,2.0,16.1,584.0,704.49,553.75
2018,3,27,15,30,855.0,79.0,2.0,16.1,551.0,656.11,518.79
2018,3,27,15,45,854.0,72.5,1.95,15.65,508.5,604.02,479.91
2018,3,27,16,0,853.0,66.0,1.9,15.2,466.0,549.72,437.86
2018,3,27,16,15,824.5,63.5,1.85,14.7,414.0,486.3,387.07
2018,3,27,16,30,796.0,61.0,1.8,14.2,362.0,421.46,333.3
2018,3,27,16,45,753.5,57.0,1.75,13.7,308.0,351.54,273.66
2018,3,27,17,0,711.0,53.0,1.7,13.2,254.0,285.48,215.39
2018,3,27,17,15,642.0,48.0,1.7,12.5,201.0,215.99,154.38
2018,3,27,17,30,573.0,43.0,1.7,11.8,148.0,154.48,100.78
2018,3,27,17,45,442.0,35.5,1.7,11.1,100.5,90.87,51.31
2018,3,27,18,0,311.0,28.0,1.7,10.4,53.0,44.32,19.01
2018,3,27,18,15,168.0,16.0,1.7,10.15,28.0,13.66,0.0
2018,3,27,18,30,25.0,4.0,1.7,9.9,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.7,9.65,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,28,5,45,24.5,3.0,0.95,8.55,3.0,0.0,0.0
2018,3,28,6,0,49.0,6.0,1.0,8.6,6.0,5.12,0.0
2018,3,28,6,15,201.5,18.5,0.95,9.1,35.0,16.33,0.0
2018,3,28,6,30,354.0,31.0,0.9,9.6,64.0,54.68,26.37
2018,3,28,6,45,462.5,39.0,0.9,10.1,111.0,102.79,60.87
2018,3,28,7,0,571.0,47.0,0.9,10.6,158.0,164.77,110.88
2018,3,28,7,15,636.0,52.5,0.9,11.05,211.5,226.86,165.42
2018,3,28,7,30,701.0,58.0,0.9,11.5,265.0,295.86,225.96
2018,3,28,7,45,744.0,62.0,0.9,12.0,319.0,361.83,283.31
2018,3,28,8,0,787.0,66.0,0.9,12.5,373.0,431.65,341.72
2018,3,28,8,15,816.0,68.5,0.95,13.05,425.0,496.24,394.19
2018,3,28,8,30,845.0,71.0,1.0,13.6,477.0,559.22,443.5
2018,3,28,8,45,866.5,73.5,1.05,14.15,526.0,620.93,489.97
2018,3,28,9,0,888.0,76.0,1.1,14.7,575.0,682.48,534.65
2018,3,28,9,15,906.0,76.5,1.1,15.15,619.5,738.84,572.88
2018,3,28,9,30,924.0,77.0,1.1,15.6,664.0,793.99,608.09
2018,3,28,9,45,939.5,76.0,1.15,16.1,703.0,843.93,639.6
2018,3,28,10,0,955.0,75.0,1.2,16.6,742.0,891.8,669.29
2018,3,28,10,15,963.0,76.0,1.2,16.9,773.5,932.97,693.91
2018,3,28,10,30,971.0,77.0,1.2,17.2,805.0,971.01,716.27
2018,3,28,10,45,976.0,78.0,1.2,17.55,829.0,1002.9,734.37
2018,3,28,11,0,981.0,79.0,1.2,17.9,853.0,1031.11,750.09
2018,3,28,11,15,984.5,80.0,1.2,18.15,869.5,1054.02,762.75
2018,3,28,11,30,988.0,81.0,1.2,18.4,886.0,1072.92,773.0
2018,3,28,11,45,989.5,81.5,1.25,18.6,894.0,1085.14,780.37
2018,3,28,12,0,991.0,82.0,1.3,18.8,902.0,1093.13,785.34
2018,3,28,12,15,991.0,82.0,1.35,18.9,902.0,1094.8,786.87
2018,3,28,12,30,991.0,82.0,1.4,19.0,902.0,1092.17,785.96
2018,3,28,12,45,989.0,82.0,1.45,19.05,893.0,1083.28,781.47
2018,3,28,13,0,987.0,82.0,1.5,19.1,884.0,1070.18,774.51
2018,3,28,13,15,983.5,81.0,1.55,19.05,867.0,1050.38,763.71
2018,3,28,13,30,980.0,80.0,1.6,19.0,850.0,1026.58,750.45
2018,3,28,13,45,974.0,79.5,1.65,19.0,825.0,997.16,733.4
2018,3,28,14,0,968.0,79.0,1.7,19.0,800.0,964.15,713.93
2018,3,28,14,15,959.5,78.5,1.75,18.85,768.0,925.54,691.0
2018,3,28,14,30,951.0,78.0,1.8,18.7,736.0,883.89,665.75
2018,3,28,14,45,940.0,76.0,1.8,18.55,697.0,835.78,635.19
2018,3,28,15,0,929.0,74.0,1.8,18.4,658.0,785.3,602.58
2018,3,28,15,15,914.0,72.0,1.8,18.4,613.5,729.91,565.64
2018,3,28,15,30,899.0,70.0,1.8,18.4,569.0,673.1,525.29
2018,3,28,15,45,878.5,68.0,1.8,17.85,520.0,611.85,480.66
2018,3,28,16,0,858.0,66.0,1.8,17.3,471.0,550.38,434.11
2018,3,28,16,15,829.0,63.5,1.75,16.75,418.5,484.29,381.92
2018,3,28,16,30,800.0,61.0,1.7,16.2,366.0,421.13,329.94
2018,3,28,16,45,759.0,57.0,1.6,15.65,312.0,351.62,271.03
2018,3,28,17,0,718.0,53.0,1.5,15.1,258.0,285.78,213.39
2018,3,28,17,15,654.0,48.0,1.5,14.35,205.0,217.27,153.61
2018,3,28,17,30,590.0,43.0,1.5,13.6,152.0,156.09,100.59
2018,3,28,17,45,480.5,35.0,1.45,12.85,105.0,93.69,51.77
2018,3,28,18,0,371.0,27.0,1.4,12.1,58.0,45.83,19.07
2018,3,28,18,15,211.5,16.5,1.4,11.85,31.5,14.08,0.0
2018,3,28,18,30,52.0,6.0,1.4,11.6,5.0,0.0,0.0
2018,3,28,18,45,26.0,3.0,1.4,11.35,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,29,5,45,25.0,3.0,0.5,10.65,3.0,0.0,0.0
2018,3,29,6,0,50.0,6.0,0.5,10.7,6.0,5.12,0.0
2018,3,29,6,15,187.5,19.0,0.5,11.1,35.0,16.55,0.0
2018,3,29,6,30,325.0,32.0,0.5,11.5,64.0,53.55,26.66
2018,3,29,6,45,408.5,41.5,0.55,11.95,106.5,97.82,58.78
2018,3,29,7,0,492.0,51.0,0.6,12.4,149.0,152.81,103.43
2018,3,29,7,15,609.0,53.0,0.6,12.8,211.0,219.69,159.11
2018,3,29,7,30,726.0,55.0,0.6,13.2,273.0,301.0,227.36
2018,3,29,7,45,767.5,59.0,0.6,13.65,328.0,367.79,284.64
2018,3,29,8,0,809.0,63.0,0.6,14.1,383.0,438.23,342.75
2018,3,29,8,15,837.0,66.0,0.6,14.65,435.5,503.99,394.92
2018,3,29,8,30,865.0,69.0,0.6,15.2,488.0,568.12,443.7
2018,3,29,8,45,884.5,71.0,0.65,15.75,537.0,629.04,488.67
2018,3,29,9,0,904.0,73.0,0.7,16.3,586.0,689.54,531.71
2018,3,29,9,15,920.0,74.5,0.7,16.8,630.5,746.23,568.99
2018,3,29,9,30,936.0,76.0,0.7,17.3,675.0,801.5,603.21
2018,3,29,9,45,949.0,76.0,0.75,17.8,713.5,850.96,633.69
2018,3,29,10,0,962.0,76.0,0.8,18.3,752.0,898.12,662.27
2018,3,29,10,15,969.0,77.5,0.85,18.7,783.5,939.12,686.8
2018,3,29,10,30,976.0,79.0,0.9,19.1,815.0,976.9,709.14
2018,3,29,10,45,981.0,80.0,0.9,19.55,839.0,1008.83,726.54
2018,3,29,11,0,986.0,81.0,0.9,20.0,863.0,1037.06,741.57
2018,3,29,11,15,989.0,82.0,0.95,20.2,879.0,1059.48,754.83
2018,3,29,11,30,992.0,83.0,1.0,20.4,895.0,1077.84,765.77
2018,3,29,11,45,993.0,83.5,1.05,20.6,903.0,1089.51,772.77
2018,3,29,12,0,994.0,84.0,1.1,20.8,911.0,1096.93,777.4
2018,3,29,12,15,994.5,83.5,1.15,20.85,910.5,1098.46,779.08
2018,3,29,12,30,995.0,83.0,1.2,20.9,910.0,1095.68,778.34
2018,3,29,12,45,993.5,83.0,1.25,21.0,901.5,1087.18,774.11
2018,3,29,13,0,992.0,83.0,1.3,21.1,893.0,1074.45,767.45
2018,3,29,13,15,989.0,82.0,1.35,21.05,876.0,1054.98,757.15
2018,3,29,13,30,986.0,81.0,1.4,21.0,859.0,1031.49,744.4
2018,3,29,13,45,980.5,80.5,1.4,20.95,834.5,1002.33,727.23
2018,3,29,14,0,975.0,80.0,1.4,20.9,810.0,969.52,707.74
2018,3,29,14,15,960.0,82.0,1.45,20.7,775.5,927.79,683.49
2018,3,29,14,30,945.0,84.0,1.5,20.5,741.0,883.42,657.17
2018,3,29,14,45,936.5,81.0,1.55,20.35,702.5,836.39,628.47
2018,3,29,15,0,928.0,78.0,1.6,20.2,664.0,786.81,597.48
2018,3,29,15,15,906.0,76.0,1.6,20.2,615.5,726.53,557.6
2018,3,29,15,30,884.0,74.0,1.6,20.2,567.0,665.51,514.47
2018,3,29,15,45,877.5,70.0,1.65,19.5,523.5,611.28,476.09
2018,3,29,16,0,871.0,66.0,1.7,18.8,480.0,555.38,434.58
2018,3,29,16,15,844.5,63.5,1.65,18.15,427.5,489.83,383.29
2018,3,29,16,30,818.0,61.0,1.6,17.5,375.0,426.83,331.87
2018,3,29,16,45,777.5,57.0,1.55,16.9,320.5,356.5,272.83
2018,3,29,17,0,737.0,53.0,1.5,16.3,266.0,289.78,214.84
2018,3,29,17,15,673.0,48.0,1.45,15.5,212.0,220.22,154.44
2018,3,29,17,30,609.0,43.0,1.4,14.7,158.0,157.98,100.84
2018,3,29,17,45,495.0,36.0,1.35,13.9,110.0,94.93,52.1
2018,3,29,18,0,381.0,29.0,1.3,13.1,62.0,47.16,20.42
2018,3,29,18,15,218.0,17.5,1.3,12.8,33.5,14.94,0.0
2018,3,29,18,30,55.0,6.0,1.3,12.5,5.0,0.0,0.0
2018,3,29,18,45,27.5,3.0,1.3,12.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,30,5,45,15.5,3.5,1.05,9.5,3.5,0.0,0.0
2018,3,30,6,0,31.0,7.0,1.0,9.6,7.0,5.97,0.0
2018,3,30,6,15,119.5,22.0,0.9,10.2,32.5,17.64,0.0
2018,3,30,6,30,208.0,37.0,0.8,10.8,58.0,48.24,26.74
2018,3,30,6,45,251.0,52.0,0.75,11.4,92.5,83.96,54.42
2018,3,30,7,0,294.0,67.0,0.7,12.0,127.0,125.28,88.93
2018,3,30,7,15,317.0,85.5,0.65,12.45,167.5,170.02,128.15
2018,3,30,7,30,340.0,104.0,0.6,12.9,208.0,217.57,169.37
2018,3,30,7,45,342.0,125.5,0.6,13.3,246.5,262.35,207.81
2018,3,30,8,0,344.0,147.0,0.6,13.7,285.0,299.11,238.59
2018,3,30,8,15,393.0,159.0,0.55,14.25,336.0,366.35,291.5
2018,3,30,8,30,442.0,171.0,0.5,14.8,387.0,430.43,340.1
2018,3,30,8,45,467.5,182.5,0.5,15.35,431.5,483.87,379.45
2018,3,30,9,0,493.0,194.0,0.5,15.9,476.0,538.74,418.69
2018,3,30,9,15,462.5,223.0,0.5,16.4,503.0,571.75,440.23
2018,3,30,9,30,432.0,252.0,0.5,16.9,530.0,600.45,458.22
2018,3,30,9,45,477.0,250.5,0.55,17.4,574.0,656.15,496.84
2018,3,30,10,0,522.0,249.0,0.6,17.9,618.0,713.37,535.38
2018,3,30,10,15,511.0,266.0,0.6,18.2,640.0,741.2,551.82
2018,3,30,10,30,500.0,283.0,0.6,18.5,662.0,766.26,566.54
2018,3,30,10,45,464.0,308.0,0.6,18.85,668.0,773.15,568.41
2018,3,30,11,0,428.0,333.0,0.6,19.2,674.0,776.01,567.86
2018,3,30,11,15,448.5,334.5,0.6,19.4,698.0,807.32,587.89
2018,3,30,11,30,469.0,336.0,0.6,19.6,722.0,837.0,606.28
2018,3,30,11,45,520.0,321.5,0.65,19.8,753.0,879.28,634.44
2018,3,30,12,0,571.0,307.0,0.7,20.0,784.0,919.43,660.83
2018,3,30,12,15,690.5,246.5,0.7,20.1,823.0,984.33,703.82
2018,3,30,12,30,810.0,186.0,0.7,20.2,862.0,1030.02,730.85
2018,3,30,12,45,845.5,166.5,0.75,20.35,865.5,1039.88,737.12
2018,3,30,13,0,881.0,147.0,0.8,20.5,869.0,1044.55,740.91
2018,3,30,13,15,795.5,182.5,0.8,20.55,824.5,992.22,708.94
2018,3,30,13,30,710.0,218.0,0.8,20.6,780.0,930.67,671.58
2018,3,30,13,45,636.5,238.5,0.85,20.6,731.0,863.7,629.86
2018,3,30,14,0,563.0,259.0,0.9,20.6,682.0,793.41,584.55
2018,3,30,14,15,525.0,258.5,0.95,20.7,640.0,739.8,549.98
2018,3,30,14,30,487.0,258.0,1.0,20.8,598.0,686.49,514.6
2018,3,30,14,45,537.5,224.5,1.0,20.9,581.0,671.4,506.38
2018,3,30,15,0,588.0,191.0,1.0,21.0,564.0,650.08,493.1
2018,3,30,15,15,645.0,158.0,1.0,21.0,541.5,634.37,483.35
2018,3,30,15,30,702.0,125.0,1.0,21.0,519.0,604.41,462.97
2018,3,30,15,45,587.0,140.5,1.05,20.65,450.5,511.95,395.71
2018,3,30,16,0,472.0,156.0,1.1,20.3,382.0,423.94,330.22
2018,3,30,16,15,415.5,146.5,1.1,19.45,329.0,357.57,279.96
2018,3,30,16,30,359.0,137.0,1.1,18.6,276.0,296.8,232.43
2018,3,30,16,45,329.5,120.0,1.15,17.75,233.0,238.56,185.46
2018,3,30,17,0,300.0,103.0,1.2,16.9,190.0,191.34,146.02
2018,3,30,17,15,266.5,84.5,1.25,16.0,150.5,145.26,106.97
2018,3,30,17,30,233.0,66.0,1.3,15.1,111.0,103.43,71.54
2018,3,30,17,45,179.0,49.5,1.35,14.2,77.5,65.45,41.36
2018,3,30,18,0,125.0,33.0,1.4,13.3,44.0,34.61,18.13
2018,3,30,18,15,73.0,18.5,1.4,13.0,24.0,15.79,0.0
2018,3,30,18,30,21.0,4.0,1.4,12.7,4.0,0.0,0.0
2018,3,30,18,45,10.5,2.0,1.4,12.35,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,5,45,7.0,2.5,1.1,10.05,2.5,0.0,0.0
2018,3,31,6,0,14.0,5.0,1.1,10.1,5.0,4.27,0.0
2018,3,31,6,15,25.0,17.5,1.1,10.6,19.5,14.43,0.44
2018,3,31,6,30,36.0,30.0,1.1,11.1,34.0,28.42,16.62
2018,3,31,6,45,45.5,45.5,1.1,11.55,53.5,46.33,31.88
2018,3,31,7,0,55.0,61.0,1.1,12.0,73.0,65.71,48.61
2018,3,31,7,15,107.5,89.0,1.1,12.3,120.0,109.22,84.54
2018,3,31,7,30,160.0,117.0,1.1,12.6,167.0,159.83,126.71
2018,3,31,7,45,181.0,140.5,1.05,12.9,206.5,200.74,161.15
2018,3,31,8,0,202.0,164.0,1.0,13.2,246.0,244.2,196.98
2018,3,31,8,15,192.5,190.0,1.05,13.7,276.0,276.99,223.4
2018,3,31,8,30,183.0,216.0,1.1,14.2,306.0,308.61,248.06
2018,3,31,8,45,172.0,240.0,1.1,14.7,331.5,336.15,268.68
2018,3,31,9,0,161.0,264.0,1.1,15.2,357.0,362.35,287.69
2018,3,31,9,15,218.0,279.0,1.15,15.55,414.5,426.77,336.95
2018,3,31,9,30,275.0,294.0,1.2,15.9,472.0,509.48,398.27
2018,3,31,9,45,299.0,307.0,1.2,16.25,511.0,555.25,430.36
2018,3,31,10,0,323.0,320.0,1.2,16.6,550.0,601.88,462.79
2018,3,31,10,15,291.5,343.0,1.25,16.85,557.0,610.88,467.19
2018,3,31,10,30,260.0,366.0,1.3,17.1,564.0,616.78,469.68
2018,3,31,10,45,264.5,377.5,1.3,17.35,584.0,641.48,486.1
2018,3,31,11,0,269.0,389.0,1.3,17.6,604.0,665.19,501.52
2018,3,31,11,15,303.0,387.0,1.4,17.65,634.0,702.43,528.44
2018,3,31,11,30,337.0,385.0,1.5,17.7,664.0,739.21,554.77
2018,3,31,11,45,351.0,384.5,1.55,17.8,677.0,756.74,566.8
2018,3,31,12,0,365.0,384.0,1.6,17.9,690.0,772.67,577.96
2018,3,31,12,15,334.5,393.5,1.65,17.85,674.0,752.64,563.76
2018,3,31,12,30,304.0,403.0,1.7,17.8,658.0,730.87,548.65
2018,3,31,12,45,344.5,384.5,1.75,17.7,670.5,748.99,563.43
2018,3,31,13,0,385.0,366.0,1.8,17.6,683.0,764.61,576.14
2018,3,31,13,15,420.5,343.5,1.85,17.4,683.5,784.5,591.7
2018,3,31,13,30,456.0,321.0,1.9,17.2,684.0,785.73,594.77
2018,3,31,13,45,432.0,319.0,1.95,17.05,654.5,748.32,569.54
2018,3,31,14,0,408.0,317.0,2.0,16.9,625.0,695.24,533.55
2018,3,31,14,15,493.0,271.5,2.0,16.6,628.5,723.33,557.14
2018,3,31,14,30,578.0,226.0,2.0,16.3,632.0,728.14,563.68
2018,3,31,14,45,578.0,211.5,2.05,16.0,599.0,688.48,536.88
2018,3,31,15,0,578.0,197.0,2.1,15.7,566.0,646.85,508.37
2018,3,31,15,15,600.0,173.5,2.1,15.7,533.5,615.91,486.5
2018,3,31,15,30,622.0,150.0,2.1,15.7,501.0,575.36,456.81
2018,3,31,15,45,596.5,142.0,2.05,14.95,455.0,517.27,413.34
2018,3,31,16,0,571.0,134.0,2.0,14.2,409.0,460.26,369.42
2018,3,31,16,15,423.0,142.0,2.0,13.7,333.0,355.48,286.33
2018,3,31,16,30,275.0,150.0,2.0,13.2,257.0,264.3,212.9
2018,3,31,16,45,246.5,128.5,1.95,12.75,214.0,214.94,171.7
2018,3,31,17,0,218.0,107.0,1.9,12.3,171.0,168.96,132.46
2018,3,31,17,15,221.0,86.5,1.85,11.65,140.5,135.13,102.03
2018,3,31,17,30,224.0,66.0,1.8,11.0,110.0,100.99,71.1
2018,3,31,17,45,181.0,49.5,1.75,10.4,78.0,65.01,41.67
2018,3,31,18,0,138.0,33.0,1.7,9.8,46.0,35.43,19.11
2018,3,31,18,15,79.5,19.0,1.7,9.5,25.5,16.22,0.0
2018,3,31,18,30,21.0,5.0,1.7,9.2,5.0,4.27,0.0
2018,3,31,18,45,10.5,2.5,1.7,8.95,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,1,5,45,33.5,5.5,1.95,8.1,6.0,0.0,0.0
2018,4,1,6,0,67.0,11.0,2.0,8.3,12.0,9.39,0.0
2018,4,1,6,15,208.0,25.5,2.05,8.65,45.5,20.87,6.11
2018,4,1,6,30,349.0,40.0,2.1,9.0,79.0,62.26,34.02
2018,4,1,6,45,450.5,48.5,2.15,9.35,127.5,109.78,68.06
2018,4,1,7,0,552.0,57.0,2.2,9.7,176.0,170.28,117.48
2018,4,1,7,15,615.0,63.5,2.15,10.05,229.5,231.31,171.55
2018,4,1,7,30,678.0,70.0,2.1,10.4,283.0,299.54,232.08
2018,4,1,7,45,720.0,74.5,2.05,10.75,337.0,364.41,289.39
2018,4,1,8,0,762.0,79.0,2.0,11.1,391.0,433.12,348.06
2018,4,1,8,15,792.0,82.5,1.95,11.55,443.5,497.83,401.47
2018,4,1,8,30,822.0,86.0,1.9,12.0,496.0,564.07,453.96
2018,4,1,8,45,844.0,88.0,1.85,12.5,544.5,624.96,500.31
2018,4,1,9,0,866.0,90.0,1.8,13.0,593.0,685.73,544.82
2018,4,1,9,15,883.0,92.0,1.85,13.4,637.5,737.06,581.75
2018,4,1,9,30,900.0,94.0,1.9,13.8,682.0,791.79,618.47
2018,4,1,9,45,914.5,94.5,1.9,14.25,721.0,841.35,650.31
2018,4,1,10,0,929.0,95.0,1.9,14.7,760.0,888.82,680.19
2018,4,1,10,15,937.5,96.5,2.0,14.95,791.5,929.73,706.83
2018,4,1,10,30,946.0,98.0,2.1,15.2,823.0,967.6,731.34
2018,4,1,10,45,951.5,99.5,2.15,15.45,847.0,999.45,751.16
2018,4,1,11,0,957.0,101.0,2.2,15.7,871.0,1027.71,768.63
2018,4,1,11,15,960.5,101.5,2.3,15.75,887.0,1049.24,782.91
2018,4,1,11,30,964.0,102.0,2.4,15.8,903.0,1066.85,794.79
2018,4,1,11,45,966.0,102.5,2.5,15.9,911.0,1078.94,803.06
2018,4,1,12,0,968.0,103.0,2.6,16.0,919.0,1086.92,808.81
2018,4,1,12,15,968.5,102.5,2.7,15.95,918.5,1088.17,810.79
2018,4,1,12,30,969.0,102.0,2.8,15.9,918.0,1085.24,810.2
2018,4,1,12,45,967.0,101.5,2.9,15.85,908.5,1075.65,805.36
2018,4,1,13,0,965.0,101.0,3.0,15.8,899.0,1061.96,797.93
2018,4,1,13,15,961.0,100.5,3.1,15.65,881.5,1042.31,786.87
2018,4,1,13,30,957.0,100.0,3.2,15.5,864.0,1018.78,773.21
2018,4,1,13,45,951.0,99.0,3.25,15.35,839.0,989.14,754.93
2018,4,1,14,0,945.0,98.0,3.3,15.2,814.0,956.0,734.18
2018,4,1,14,15,936.5,96.5,3.35,15.0,781.5,916.85,709.23
2018,4,1,14,30,928.0,95.0,3.4,14.8,749.0,874.74,681.94
2018,4,1,14,45,916.0,93.5,3.45,14.55,710.0,827.16,650.5
2018,4,1,15,0,904.0,92.0,3.5,14.3,671.0,777.37,616.98
2018,4,1,15,15,887.5,89.5,3.5,14.3,626.0,721.47,577.15
2018,4,1,15,30,871.0,87.0,3.5,14.3,581.0,668.63,536.88
2018,4,1,15,45,849.0,84.5,3.55,13.7,531.5,606.59,489.76
2018,4,1,16,0,827.0,82.0,3.6,13.1,482.0,544.56,440.91
2018,4,1,16,15,797.0,78.0,3.6,12.7,429.0,477.47,385.83
2018,4,1,16,30,767.0,74.0,3.6,12.3,376.0,412.04,330.16
2018,4,1,16,45,723.0,69.5,3.55,11.85,321.5,343.02,269.96
2018,4,1,17,0,679.0,65.0,3.5,11.4,267.0,277.57,211.32
2018,4,1,17,15,600.5,59.5,3.4,10.95,212.0,207.78,149.75
2018,4,1,17,30,522.0,54.0,3.3,10.5,157.0,147.24,97.48
2018,4,1,17,45,417.5,44.5,3.15,10.0,111.0,89.87,52.62
2018,4,1,18,0,313.0,35.0,3.0,9.5,65.0,46.06,23.53
2018,4,1,18,15,175.0,20.5,2.95,9.3,35.5,17.34,0.0
2018,4,1,18,30,37.0,6.0,2.9,9.1,6.0,5.12,0.0
2018,4,1,18,45,18.5,3.0,2.85,8.9,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,2,5,45,10.0,4.0,2.75,8.55,4.0,0.0,0.0
2018,4,2,6,0,20.0,8.0,2.8,8.7,8.0,6.83,0.0
2018,4,2,6,15,14.0,15.5,2.9,8.95,16.0,13.18,3.0
2018,4,2,6,30,8.0,23.0,3.0,9.2,24.0,20.02,10.91
2018,4,2,6,45,8.0,40.5,3.05,9.45,42.0,34.59,23.84
2018,4,2,7,0,8.0,58.0,3.1,9.7,60.0,49.74,37.29
2018,4,2,7,15,14.0,82.5,3.15,9.95,86.5,72.66,57.1
2018,4,2,7,30,20.0,107.0,3.2,10.2,113.0,96.63,77.63
2018,4,2,7,45,71.0,131.5,3.2,10.4,160.0,143.27,116.65
2018,4,2,8,0,122.0,156.0,3.2,10.6,207.0,199.94,164.14
2018,4,2,8,15,133.0,184.5,3.15,10.95,246.5,240.64,197.8
2018,4,2,8,30,144.0,213.0,3.1,11.3,286.0,282.7,231.92
2018,4,2,8,45,157.0,240.0,3.05,11.65,326.0,325.72,266.17
2018,4,2,9,0,170.0,267.0,3.0,12.0,366.0,369.98,300.74
2018,4,2,9,15,150.5,287.0,3.0,12.3,379.5,385.17,311.37
2018,4,2,9,30,131.0,307.0,3.0,12.6,393.0,398.26,320.2
2018,4,2,9,45,156.5,326.5,2.95,12.9,435.0,444.85,355.89
2018,4,2,10,0,182.0,346.0,2.9,13.2,477.0,493.06,392.08
2018,4,2,10,15,336.0,301.5,2.9,13.4,555.5,605.34,479.91
2018,4,2,10,30,490.0,257.0,2.9,13.6,634.0,728.21,572.43
2018,4,2,10,45,719.5,176.0,2.9,13.75,748.5,880.41,683.3
2018,4,2,11,0,949.0,95.0,2.9,13.9,863.0,1012.45,772.02
2018,4,2,11,15,952.5,95.5,2.9,14.0,878.5,1033.73,784.17
2018,4,2,11,30,956.0,96.0,2.9,14.1,894.0,1051.12,794.86
2018,4,2,11,45,957.5,96.5,2.9,14.2,901.5,1062.55,801.69
2018,4,2,12,0,959.0,97.0,2.9,14.3,909.0,1069.9,805.98
2018,4,2,12,15,959.0,97.0,2.9,14.35,908.5,1071.08,806.5
2018,4,2,12,30,959.0,97.0,2.9,14.4,908.0,1068.14,804.48
2018,4,2,12,45,957.0,97.5,2.95,14.45,899.5,1059.62,799.43
2018,4,2,13,0,955.0,98.0,3.0,14.5,891.0,1047.05,791.83
2018,4,2,13,15,951.0,97.5,3.0,14.45,874.0,1027.49,779.48
2018,4,2,13,30,947.0,97.0,3.0,14.4,857.0,1004.12,764.67
2018,4,2,13,45,939.5,97.0,3.0,14.35,831.5,974.36,745.55
2018,4,2,14,0,932.0,97.0,3.0,14.3,806.0,941.23,724.1
2018,4,2,14,15,922.0,96.0,3.0,14.2,773.5,901.71,698.24
2018,4,2,14,30,912.0,95.0,3.0,14.1,741.0,859.4,670.23
2018,4,2,14,45,898.5,94.5,3.0,14.0,702.5,812.3,638.51
2018,4,2,15,0,885.0,94.0,3.0,13.9,664.0,763.18,604.94
2018,4,2,15,15,869.0,91.5,3.0,13.9,619.5,708.5,565.87
2018,4,2,15,30,853.0,89.0,3.0,13.9,575.0,656.88,526.64
2018,4,2,15,45,829.5,86.5,2.95,13.45,525.5,594.89,479.08
2018,4,2,16,0,806.0,84.0,2.9,13.0,476.0,533.11,430.15
2018,4,2,16,15,749.0,82.5,2.85,12.6,415.5,456.74,368.09
2018,4,2,16,30,692.0,81.0,2.8,12.2,355.0,385.01,308.01
2018,4,2,16,45,648.5,73.5,2.8,11.8,301.5,317.54,249.68
2018,4,2,17,0,605.0,66.0,2.8,11.4,248.0,254.37,193.57
2018,4,2,17,15,554.5,58.5,2.7,10.85,200.0,194.19,139.78
2018,4,2,17,30,504.0,51.0,2.6,10.3,152.0,139.86,92.01
2018,4,2,17,45,397.5,43.0,2.55,9.7,108.0,85.14,49.7
2018,4,2,18,0,291.0,35.0,2.5,9.1,64.0,44.14,23.08
2018,4,2,18,15,163.5,20.5,2.45,8.8,35.0,16.02,0.0
2018,4,2,18,30,36.0,6.0,2.4,8.5,6.0,5.12,0.0
2018,4,2,18,45,18.0,3.0,2.35,8.2,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,5,45,36.5,7.0,1.55,6.55,8.0,0.0,0.0
2018,4,3,6,0,73.0,14.0,1.5,6.9,16.0,11.95,0.0
2018,4,3,6,15,207.5,29.0,1.55,7.35,51.0,23.69,11.54
2018,4,3,6,30,342.0,44.0,1.6,7.8,86.0,65.25,37.29
2018,4,3,6,45,445.5,53.5,1.6,8.2,136.0,113.52,71.95
2018,4,3,7,0,549.0,63.0,1.6,8.6,186.0,175.09,122.14
2018,4,3,7,15,614.5,69.0,1.6,9.05,240.5,236.2,175.95
2018,4,3,7,30,680.0,75.0,1.6,9.5,295.0,304.77,236.36
2018,4,3,7,45,726.0,78.0,1.6,9.9,350.0,369.84,293.45
2018,4,3,8,0,772.0,81.0,1.6,10.3,405.0,439.18,352.29
2018,4,3,8,15,801.5,84.5,1.55,10.8,457.5,504.1,405.39
2018,4,3,8,30,831.0,88.0,1.5,11.3,510.0,570.46,457.41
2018,4,3,8,45,853.0,90.0,1.5,11.8,559.0,631.69,503.86
2018,4,3,9,0,875.0,92.0,1.5,12.3,608.0,692.77,548.53
2018,4,3,9,15,889.0,95.0,1.5,12.7,652.0,743.28,584.23
2018,4,3,9,30,903.0,98.0,1.5,13.1,696.0,796.86,619.32
2018,4,3,9,45,912.5,100.5,1.5,13.5,733.0,844.47,649.54
2018,4,3,10,0,922.0,103.0,1.5,13.9,770.0,889.6,677.61
2018,4,3,10,15,930.0,104.5,1.5,14.25,801.0,929.65,702.01
2018,4,3,10,30,938.0,106.0,1.5,14.6,832.0,966.66,724.15
2018,4,3,10,45,943.5,107.0,1.5,14.9,855.5,997.57,742.26
2018,4,3,11,0,949.0,108.0,1.5,15.2,879.0,1024.92,758.03
2018,4,3,11,15,953.0,108.0,1.45,15.4,894.5,1046.08,769.25
2018,4,3,11,30,957.0,108.0,1.4,15.6,910.0,1063.35,778.04
2018,4,3,11,45,959.5,107.5,1.4,15.85,917.5,1074.64,783.89
2018,4,3,12,0,962.0,107.0,1.4,16.1,925.0,1081.84,787.36
2018,4,3,12,15,957.5,108.5,1.4,16.2,922.0,1080.04,785.79
2018,4,3,12,30,953.0,110.0,1.4,16.3,919.0,1074.1,781.88
2018,4,3,12,45,931.5,120.0,1.45,16.4,904.0,1056.12,771.43
2018,4,3,13,0,910.0,130.0,1.5,16.5,889.0,1034.36,758.75
2018,4,3,13,15,919.5,121.5,1.55,16.45,875.0,1020.29,751.48
2018,4,3,13,30,929.0,113.0,1.6,16.4,861.0,1001.94,741.36
2018,4,3,13,45,921.5,112.0,1.7,16.35,835.5,971.5,724.06
2018,4,3,14,0,914.0,111.0,1.8,16.3,810.0,937.75,704.42
2018,4,3,14,15,882.5,117.5,1.85,16.1,769.5,888.01,673.46
2018,4,3,14,30,851.0,124.0,1.9,15.9,729.0,845.49,647.08
2018,4,3,14,45,852.0,115.0,2.0,15.7,693.5,802.26,620.11
2018,4,3,15,0,853.0,106.0,2.1,15.5,658.0,755.96,590.38
2018,4,3,15,15,837.5,102.5,2.1,15.5,614.0,701.14,551.33
2018,4,3,15,30,822.0,99.0,2.1,15.5,570.0,645.18,509.96
2018,4,3,15,45,803.0,95.5,2.2,14.8,523.0,586.3,466.81
2018,4,3,16,0,784.0,92.0,2.3,14.1,476.0,527.25,421.65
2018,4,3,16,15,750.5,88.0,2.25,13.6,423.0,460.88,368.16
2018,4,3,16,30,717.0,84.0,2.2,13.1,370.0,396.6,314.5
2018,4,3,16,45,671.5,78.5,2.2,12.6,316.5,328.92,256.65
2018,4,3,17,0,626.0,73.0,2.2,12.1,263.0,265.66,201.03
2018,4,3,17,15,560.0,66.0,2.15,11.5,211.0,200.94,144.44
2018,4,3,17,30,494.0,59.0,2.1,10.9,159.0,144.0,95.58
2018,4,3,17,45,387.0,48.5,2.05,10.25,112.5,87.74,52.37
2018,4,3,18,0,280.0,38.0,2.0,9.6,66.0,43.57,23.3
2018,4,3,18,15,159.0,23.0,1.95,9.25,37.0,17.94,0.0
2018,4,3,18,30,38.0,8.0,1.9,8.9,8.0,6.83,0.0
2018,4,3,18,45,19.0,4.0,1.85,8.6,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
