Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,24,5,15,29.0,5.5,1.2,7.3,6.0,0.0,0.0
2018,4,24,5,30,58.0,11.0,1.2,7.7,12.0,9.39,0.0
2018,4,24,5,45,120.0,24.5,1.15,8.1,35.5,18.97,6.57
2018,4,24,6,0,182.0,38.0,1.1,8.5,59.0,29.09,19.94
2018,4,24,6,15,215.5,55.0,1.1,8.9,92.5,43.37,33.46
2018,4,24,6,30,249.0,72.0,1.1,9.3,126.0,77.17,51.99
2018,4,24,6,45,295.5,87.5,1.1,9.7,168.5,115.98,81.23
2018,4,24,7,0,342.0,103.0,1.1,10.1,211.0,160.65,117.85
2018,4,24,7,15,420.5,111.5,1.1,10.5,268.5,213.47,161.38
2018,4,24,7,30,499.0,120.0,1.1,10.9,326.0,275.36,213.0
2018,4,24,7,45,625.5,110.5,1.05,11.25,403.5,352.43,275.66
2018,4,24,8,0,752.0,101.0,1.0,11.6,481.0,438.43,344.48
2018,4,24,8,15,802.5,97.0,1.0,12.05,539.0,504.53,397.07
2018,4,24,8,30,853.0,93.0,1.0,12.5,597.0,573.14,449.93
2018,4,24,8,45,868.0,96.0,1.0,12.9,643.5,627.13,490.31
2018,4,24,9,0,883.0,99.0,1.0,13.3,690.0,682.41,530.24
2018,4,24,9,15,895.5,100.5,1.05,13.65,731.5,733.22,566.39
2018,4,24,9,30,908.0,102.0,1.1,14.0,773.0,782.23,599.41
2018,4,24,9,45,917.0,104.0,1.15,14.35,808.5,826.94,628.16
2018,4,24,10,0,926.0,106.0,1.2,14.7,844.0,869.09,654.89
2018,4,24,10,15,932.5,107.5,1.25,14.9,873.0,905.82,678.15
2018,4,24,10,30,939.0,109.0,1.3,15.1,902.0,939.4,699.25
2018,4,24,10,45,943.5,109.5,1.35,15.3,923.0,966.87,716.31
2018,4,24,11,0,948.0,110.0,1.4,15.5,944.0,990.76,731.12
2018,4,24,11,15,951.0,110.5,1.45,15.65,958.0,1009.56,742.85
2018,4,24,11,30,954.0,111.0,1.5,15.8,972.0,1024.52,752.26
2018,4,24,11,45,956.0,110.0,1.55,15.9,977.5,1033.15,757.88
2018,4,24,12,0,958.0,109.0,1.6,16.0,983.0,1037.8,761.14
2018,4,24,12,15,959.0,108.0,1.65,16.05,981.0,1037.48,761.53
2018,4,24,12,30,960.0,107.0,1.7,16.1,979.0,1033.13,759.5
2018,4,24,12,45,960.5,105.0,1.8,16.2,969.5,1023.29,754.64
2018,4,24,13,0,961.0,103.0,1.9,16.3,960.0,1009.44,747.24
2018,4,24,13,15,912.5,127.5,1.95,16.25,928.0,972.54,724.47
2018,4,24,13,30,864.0,152.0,2.0,16.2,896.0,944.74,707.78
2018,4,24,13,45,902.5,126.5,2.05,16.15,884.0,920.83,693.5
2018,4,24,14,0,941.0,101.0,2.1,16.1,872.0,902.39,682.8
2018,4,24,14,15,919.0,106.0,2.1,15.95,835.0,858.77,654.55
2018,4,24,14,30,897.0,111.0,2.1,15.8,798.0,813.2,624.85
2018,4,24,14,45,896.5,104.5,2.15,15.65,762.0,770.74,597.35
2018,4,24,15,0,896.0,98.0,2.2,15.5,726.0,725.29,566.1
2018,4,24,15,15,860.0,102.0,2.2,15.5,674.0,668.17,523.67
2018,4,24,15,30,824.0,106.0,2.2,15.5,622.0,607.3,477.58
2018,4,24,15,45,816.0,99.5,2.15,14.95,577.0,552.61,435.74
2018,4,24,16,0,808.0,93.0,2.1,14.4,532.0,496.71,391.34
2018,4,24,16,15,744.0,95.5,2.1,13.95,469.5,424.04,332.63
2018,4,24,16,30,680.0,98.0,2.1,13.5,407.0,355.67,275.92
2018,4,24,16,45,672.0,87.5,2.1,13.1,361.5,300.09,227.05
2018,4,24,17,0,664.0,77.0,2.1,12.7,316.0,244.55,177.05
2018,4,24,17,15,612.0,71.0,2.05,12.1,263.5,184.78,125.48
2018,4,24,17,30,560.0,65.0,2.0,11.5,211.0,130.91,81.45
2018,4,24,17,45,492.5,56.0,1.95,10.9,163.0,79.62,45.87
2018,4,24,18,0,425.0,47.0,1.9,10.3,115.0,38.11,28.45
2018,4,24,18,15,307.5,35.5,1.85,9.85,75.5,29.18,19.72
2018,4,24,18,30,190.0,24.0,1.8,9.4,36.0,18.73,4.48
2018,4,24,18,45,95.0,12.0,1.7,8.95,18.0,10.24,0.0
2018,4,24,19,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,32.0,5.5,1.35,5.8,6.0,0.0,0.0
2018,4,25,5,30,64.0,11.0,1.4,6.2,12.0,9.39,0.0
2018,4,25,5,45,169.0,23.5,1.45,6.6,40.5,18.29,7.25
2018,4,25,6,0,274.0,36.0,1.5,7.0,69.0,29.21,20.27
2018,4,25,6,15,331.0,48.5,1.45,7.3,107.5,39.78,30.47
2018,4,25,6,30,388.0,61.0,1.4,7.6,146.0,78.85,48.6
2018,4,25,6,45,280.5,90.0,1.35,7.9,160.0,115.67,82.24
2018,4,25,7,0,173.0,119.0,1.3,8.2,174.0,135.04,104.06
2018,4,25,7,15,298.0,127.0,1.25,8.55,242.5,190.32,147.46
2018,4,25,7,30,423.0,135.0,1.2,8.9,311.0,263.14,206.52
2018,4,25,7,45,465.5,139.5,1.15,9.3,356.5,311.94,247.78
2018,4,25,8,0,508.0,144.0,1.1,9.7,402.0,364.69,291.5
2018,4,25,8,15,598.5,141.0,1.1,10.2,475.0,443.07,353.9
2018,4,25,8,30,689.0,138.0,1.1,10.7,548.0,525.05,417.28
2018,4,25,8,45,776.5,121.0,1.05,11.15,616.5,598.29,472.3
2018,4,25,9,0,864.0,104.0,1.0,11.6,685.0,677.69,530.03
2018,4,25,9,15,876.0,106.5,1.0,12.05,726.0,724.16,562.36
2018,4,25,9,30,888.0,109.0,1.0,12.5,767.0,772.86,594.91
2018,4,25,9,45,897.0,110.0,1.0,12.95,801.5,815.74,621.64
2018,4,25,10,0,906.0,111.0,1.0,13.4,836.0,856.11,646.32
2018,4,25,10,15,911.5,113.0,1.05,13.75,864.0,891.75,668.6
2018,4,25,10,30,917.0,115.0,1.1,14.1,892.0,924.25,688.71
2018,4,25,10,45,920.5,116.5,1.15,14.45,912.5,951.17,705.12
2018,4,25,11,0,924.0,118.0,1.2,14.8,933.0,974.57,719.28
2018,4,25,11,15,926.0,118.5,1.3,15.0,946.0,991.96,730.9
2018,4,25,11,30,928.0,119.0,1.4,15.2,959.0,1005.59,740.24
2018,4,25,11,45,928.0,119.5,1.5,15.35,964.0,1013.5,746.13
2018,4,25,12,0,928.0,120.0,1.6,15.5,969.0,1017.53,749.68
2018,4,25,12,15,928.0,120.0,1.65,15.55,967.0,1017.2,750.04
2018,4,25,12,30,928.0,120.0,1.7,15.6,965.0,1012.99,748.05
2018,4,25,12,45,927.5,118.5,1.8,15.65,955.0,1002.99,743.14
2018,4,25,13,0,927.0,117.0,1.9,15.7,945.0,989.14,735.76
2018,4,25,13,15,922.0,116.5,1.95,15.65,926.5,968.35,723.47
2018,4,25,13,30,917.0,116.0,2.0,15.6,908.0,944.01,708.85
2018,4,25,13,45,909.5,115.5,2.05,15.6,882.0,914.07,690.28
2018,4,25,14,0,902.0,115.0,2.1,15.6,856.0,880.98,669.47
2018,4,25,14,15,891.5,114.5,2.15,15.4,823.0,842.52,645.25
2018,4,25,14,30,881.0,114.0,2.2,15.2,790.0,801.5,618.94
2018,4,25,14,45,867.5,113.0,2.25,15.05,751.0,755.47,588.56
2018,4,25,15,0,854.0,112.0,2.3,14.9,712.0,712.61,558.07
2018,4,25,15,15,838.5,109.5,2.3,14.9,668.0,659.65,518.78
2018,4,25,15,30,823.0,107.0,2.3,14.9,624.0,605.63,477.68
2018,4,25,15,45,800.0,104.5,2.35,14.3,575.0,546.77,432.84
2018,4,25,16,0,777.0,102.0,2.4,13.7,526.0,488.24,386.57
2018,4,25,16,15,745.5,99.0,2.4,13.2,474.0,425.29,334.94
2018,4,25,16,30,714.0,96.0,2.4,12.7,422.0,364.92,283.74
2018,4,25,16,45,674.5,91.0,2.4,12.2,369.0,302.52,229.74
2018,4,25,17,0,635.0,86.0,2.4,11.7,316.0,243.81,178.06
2018,4,25,17,15,580.5,79.0,2.35,11.1,263.5,184.48,127.01
2018,4,25,17,30,526.0,72.0,2.3,10.5,211.0,131.42,83.81
2018,4,25,17,45,446.5,62.5,2.3,9.9,162.0,81.21,49.28
2018,4,25,18,0,367.0,53.0,2.3,9.3,113.0,40.68,30.89
2018,4,25,18,15,254.5,39.0,2.2,8.95,73.5,30.1,20.67
2018,4,25,18,30,142.0,25.0,2.1,8.6,34.0,19.4,6.06
2018,4,25,18,45,71.0,12.5,2.05,8.25,17.0,10.67,0.0
2018,4,25,19,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.55,5.6,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,1.6,5.9,5.0,4.27,0.0
2018,4,26,5,45,86.0,21.0,1.7,6.25,31.5,16.75,6.9
2018,4,26,6,0,172.0,37.0,1.8,6.6,58.0,28.25,19.53
2018,4,26,6,15,215.0,48.0,1.8,6.9,87.5,38.02,28.96
2018,4,26,6,30,258.0,59.0,1.8,7.2,117.0,67.3,43.59
2018,4,26,6,45,165.0,87.5,1.8,7.55,128.0,96.11,70.83
2018,4,26,7,0,72.0,116.0,1.8,7.9,139.0,110.31,87.37
2018,4,26,7,15,212.5,129.0,1.8,8.25,214.5,169.07,132.87
2018,4,26,7,30,353.0,142.0,1.8,8.6,290.0,245.86,194.82
2018,4,26,7,45,481.5,137.0,1.8,8.95,367.0,315.28,251.67
2018,4,26,8,0,610.0,132.0,1.8,9.3,444.0,402.81,323.03
2018,4,26,8,15,693.5,123.0,1.8,9.65,511.0,472.82,379.88
2018,4,26,8,30,777.0,114.0,1.8,10.0,578.0,549.54,440.69
2018,4,26,8,45,812.5,111.0,1.8,10.4,629.5,609.29,486.8
2018,4,26,9,0,848.0,108.0,1.8,10.8,681.0,670.04,532.37
2018,4,26,9,15,865.5,108.0,1.8,11.15,723.0,717.01,566.66
2018,4,26,9,30,883.0,108.0,1.8,11.5,765.0,766.82,601.47
2018,4,26,9,45,898.5,106.5,1.85,11.85,802.0,812.03,631.55
2018,4,26,10,0,914.0,105.0,1.9,12.2,839.0,855.18,659.86
2018,4,26,10,15,921.0,105.5,1.95,12.4,867.0,890.77,683.07
2018,4,26,10,30,928.0,106.0,2.0,12.6,895.0,923.3,704.12
2018,4,26,10,45,933.0,107.0,2.05,12.85,916.5,951.26,721.9
2018,4,26,11,0,938.0,108.0,2.1,13.1,938.0,975.73,737.35
2018,4,26,11,15,941.0,108.5,2.15,13.2,952.0,994.21,749.27
2018,4,26,11,30,944.0,109.0,2.2,13.3,966.0,1008.91,758.81
2018,4,26,11,45,946.0,109.0,2.25,13.45,972.0,1018.32,764.82
2018,4,26,12,0,948.0,109.0,2.3,13.6,978.0,1023.8,768.4
2018,4,26,12,15,948.5,109.0,2.35,13.6,976.5,1023.9,769.0
2018,4,26,12,30,949.0,109.0,2.4,13.6,975.0,1020.03,767.13
2018,4,26,12,45,947.0,108.0,2.45,13.6,964.5,1008.87,760.54
2018,4,26,13,0,945.0,107.0,2.5,13.6,954.0,993.83,751.48
2018,4,26,13,15,942.0,106.5,2.55,13.5,936.5,974.55,739.92
2018,4,26,13,30,939.0,106.0,2.6,13.4,919.0,951.58,725.87
2018,4,26,13,45,934.5,104.5,2.65,13.35,894.0,922.73,707.62
2018,4,26,14,0,930.0,103.0,2.7,13.3,869.0,890.49,686.95
2018,4,26,14,15,922.5,102.0,2.7,13.1,837.0,853.1,662.5
2018,4,26,14,30,915.0,101.0,2.7,12.9,805.0,812.87,635.84
2018,4,26,14,45,905.0,99.0,2.75,12.75,766.5,767.19,605.14
2018,4,26,15,0,895.0,97.0,2.8,12.6,728.0,719.3,571.04
2018,4,26,15,15,881.0,94.5,2.8,12.6,683.5,666.41,531.06
2018,4,26,15,30,867.0,92.0,2.8,12.6,639.0,612.2,488.99
2018,4,26,15,45,849.0,89.5,2.8,12.15,591.0,556.69,445.34
2018,4,26,16,0,831.0,87.0,2.8,11.7,543.0,498.27,397.92
2018,4,26,16,15,806.0,84.0,2.8,11.35,491.5,436.36,345.98
2018,4,26,16,30,781.0,81.0,2.8,11.0,440.0,375.6,293.27
2018,4,26,16,45,747.0,77.0,2.75,10.7,386.5,312.54,237.39
2018,4,26,17,0,713.0,73.0,2.7,10.4,333.0,252.38,183.25
2018,4,26,17,15,663.5,67.5,2.65,10.0,279.0,188.86,127.65
2018,4,26,17,30,614.0,62.0,2.6,9.6,225.0,132.84,81.43
2018,4,26,17,45,538.5,54.5,2.55,9.25,174.5,79.26,44.88
2018,4,26,18,0,463.0,47.0,2.5,8.9,124.0,38.13,28.69
2018,4,26,18,15,343.0,37.0,2.4,8.6,83.0,30.46,21.1
2018,4,26,18,30,223.0,27.0,2.3,8.3,42.0,22.76,9.23
2018,4,26,18,45,116.5,14.5,2.2,8.0,22.0,12.38,0.0
2018,4,26,19,0,10.0,2.0,2.1,7.7,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,2.15,7.65,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,27,5,15,43.0,6.5,1.1,8.3,8.0,0.0,0.0
2018,4,27,5,30,86.0,13.0,1.1,8.7,16.0,11.1,0.0
2018,4,27,5,45,112.0,20.5,1.1,9.05,31.0,15.85,6.61
2018,4,27,6,0,138.0,28.0,1.1,9.4,46.0,21.38,13.3
2018,4,27,6,15,91.0,44.0,1.15,9.75,58.0,34.96,25.93
2018,4,27,6,30,44.0,60.0,1.2,10.1,70.0,52.51,38.38
2018,4,27,6,45,55.0,89.5,1.2,10.4,105.5,80.86,61.99
2018,4,27,7,0,66.0,119.0,1.2,10.7,141.0,111.37,87.55
2018,4,27,7,15,59.5,139.5,1.2,11.05,161.5,131.98,105.26
2018,4,27,7,30,53.0,160.0,1.2,11.4,182.0,151.96,122.09
2018,4,27,7,45,140.0,188.0,1.2,11.75,257.5,217.98,174.9
2018,4,27,8,0,227.0,216.0,1.2,12.1,333.0,290.87,232.85
2018,4,27,8,15,202.0,236.0,1.2,12.4,347.5,310.84,248.71
2018,4,27,8,30,177.0,256.0,1.2,12.7,362.0,327.8,261.76
2018,4,27,8,45,190.5,273.5,1.2,13.0,395.5,362.76,288.62
2018,4,27,9,0,204.0,291.0,1.2,13.3,429.0,398.63,315.6
2018,4,27,9,15,181.5,320.0,1.25,13.5,448.5,420.87,331.39
2018,4,27,9,30,159.0,349.0,1.3,13.7,468.0,440.86,345.23
2018,4,27,9,45,151.5,367.5,1.3,13.95,485.0,460.54,358.78
2018,4,27,10,0,144.0,386.0,1.3,14.2,502.0,479.2,371.4
2018,4,27,10,15,134.0,400.0,1.35,14.35,511.0,490.49,378.86
2018,4,27,10,30,124.0,414.0,1.4,14.5,520.0,500.64,385.5
2018,4,27,10,45,164.0,423.0,1.45,14.65,566.5,549.65,421.82
2018,4,27,11,0,204.0,432.0,1.5,14.8,613.0,599.63,458.08
2018,4,27,11,15,221.5,435.0,1.55,14.9,634.0,623.3,474.86
2018,4,27,11,30,239.0,438.0,1.6,15.0,655.0,661.72,501.99
2018,4,27,11,45,220.0,448.5,1.65,15.05,649.5,640.95,486.71
2018,4,27,12,0,201.0,459.0,1.7,15.1,644.0,634.16,481.59
2018,4,27,12,15,226.5,451.5,1.75,15.1,659.5,651.07,494.74
2018,4,27,12,30,252.0,444.0,1.8,15.1,675.0,682.12,517.41
2018,4,27,12,45,343.5,403.0,1.85,15.1,714.0,725.33,550.78
2018,4,27,13,0,435.0,362.0,1.9,15.1,753.0,778.68,590.46
2018,4,27,13,15,534.5,310.0,1.95,15.05,780.5,811.47,616.22
2018,4,27,13,30,634.0,258.0,2.0,15.0,808.0,841.02,639.68
2018,4,27,13,45,740.5,203.0,2.05,14.95,827.5,863.79,658.58
2018,4,27,14,0,847.0,148.0,2.1,14.9,847.0,871.34,664.96
2018,4,27,14,15,867.0,133.0,2.15,14.75,825.0,844.11,647.85
2018,4,27,14,30,887.0,118.0,2.2,14.6,803.0,805.52,622.98
2018,4,27,14,45,876.0,116.0,2.25,14.45,764.5,760.22,592.95
2018,4,27,15,0,865.0,114.0,2.3,14.3,726.0,717.82,562.66
2018,4,27,15,15,850.0,111.0,2.3,14.3,681.5,664.3,522.89
2018,4,27,15,30,835.0,108.0,2.3,14.3,637.0,609.65,481.24
2018,4,27,15,45,814.5,105.5,2.35,13.85,588.5,551.7,436.73
2018,4,27,16,0,794.0,103.0,2.4,13.4,540.0,493.77,390.59
2018,4,27,16,15,766.5,99.0,2.45,13.1,488.0,431.8,339.46
2018,4,27,16,30,739.0,95.0,2.5,12.8,436.0,369.97,286.8
2018,4,27,16,45,701.5,90.0,2.5,12.55,382.5,306.98,231.93
2018,4,27,17,0,664.0,85.0,2.5,12.3,329.0,247.4,179.25
2018,4,27,17,15,611.5,78.5,2.45,11.85,275.5,187.4,127.59
2018,4,27,17,30,559.0,72.0,2.4,11.4,222.0,133.38,83.8
2018,4,27,17,45,480.0,63.0,2.35,11.0,172.0,81.87,49.03
2018,4,27,18,0,401.0,54.0,2.3,10.6,122.0,43.82,33.58
2018,4,27,18,15,284.5,41.5,2.2,10.25,81.5,32.05,22.4
2018,4,27,18,30,168.0,29.0,2.1,9.9,41.0,22.49,9.86
2018,4,27,18,45,87.0,15.5,2.0,9.5,21.5,13.23,0.0
2018,4,27,19,0,6.0,2.0,1.9,9.1,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,1.9,8.95,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,5,15,4.0,6.0,1.6,8.8,6.0,0.0,0.0
2018,4,28,5,30,8.0,12.0,1.7,9.1,12.0,10.24,0.0
2018,4,28,5,45,33.5,29.0,1.8,9.4,33.0,22.92,12.58
2018,4,28,6,0,59.0,46.0,1.9,9.7,54.0,35.81,26.05
2018,4,28,6,15,101.0,66.5,1.95,10.0,87.0,51.79,40.98
2018,4,28,6,30,143.0,87.0,2.0,10.3,120.0,79.71,58.05
2018,4,28,6,45,243.5,99.0,2.1,10.55,172.5,115.7,83.19
2018,4,28,7,0,344.0,111.0,2.2,10.8,225.0,166.27,122.37
2018,4,28,7,15,439.5,114.0,2.2,11.05,285.0,218.87,165.28
2018,4,28,7,30,535.0,117.0,2.2,11.3,345.0,286.06,221.35
2018,4,28,7,45,375.0,154.5,2.15,11.6,324.0,288.52,229.22
2018,4,28,8,0,215.0,192.0,2.1,11.9,303.0,269.54,216.87
2018,4,28,8,15,319.5,197.5,2.1,12.05,381.0,340.74,274.55
2018,4,28,8,30,424.0,203.0,2.1,12.2,459.0,430.81,346.0
2018,4,28,8,45,268.5,219.0,2.05,12.4,385.5,367.44,295.54
2018,4,28,9,0,113.0,235.0,2.0,12.6,312.0,288.02,231.06
2018,4,28,9,15,58.5,198.5,2.0,12.75,238.5,214.41,171.6
2018,4,28,9,30,4.0,162.0,2.0,12.9,165.0,139.24,109.47
2018,4,28,9,45,8.0,191.5,2.0,13.05,198.0,168.07,132.78
2018,4,28,10,0,12.0,221.0,2.0,13.2,231.0,197.43,156.04
2018,4,28,10,15,10.0,207.5,2.05,13.25,216.0,184.52,145.4
2018,4,28,10,30,8.0,194.0,2.1,13.3,201.0,171.47,134.76
2018,4,28,10,45,22.0,271.0,2.15,13.4,290.5,263.16,207.64
2018,4,28,11,0,36.0,348.0,2.2,13.5,380.0,349.38,274.15
2018,4,28,11,15,57.5,370.0,2.2,13.5,422.0,391.48,306.4
2018,4,28,11,30,79.0,392.0,2.2,13.5,464.0,434.0,338.81
2018,4,28,11,45,75.0,391.5,2.2,13.45,460.0,430.66,335.9
2018,4,28,12,0,71.0,391.0,2.2,13.4,456.0,426.79,332.89
2018,4,28,12,15,45.5,352.5,2.25,13.35,394.0,365.46,285.91
2018,4,28,12,30,20.0,314.0,2.3,13.3,332.0,290.3,227.67
2018,4,28,12,45,35.5,353.5,2.35,13.25,385.5,355.92,279.21
2018,4,28,13,0,51.0,393.0,2.4,13.2,439.0,407.2,318.65
2018,4,28,13,15,51.0,387.5,2.45,13.1,432.5,400.41,313.66
2018,4,28,13,30,51.0,382.0,2.5,13.0,426.0,393.34,308.76
2018,4,28,13,45,97.0,368.5,2.55,12.9,449.5,418.07,329.75
2018,4,28,14,0,143.0,355.0,2.6,12.8,473.0,453.13,358.16
2018,4,28,14,15,212.0,354.5,2.65,12.8,522.0,501.58,396.78
2018,4,28,14,30,281.0,354.0,2.7,12.8,571.0,555.74,438.87
2018,4,28,14,45,238.0,343.0,2.75,12.8,520.5,489.79,388.61
2018,4,28,15,0,195.0,332.0,2.8,12.8,470.0,437.93,348.91
2018,4,28,15,15,191.0,311.5,2.8,12.8,440.0,405.48,324.31
2018,4,28,15,30,187.0,291.0,2.8,12.8,410.0,372.99,299.21
2018,4,28,15,45,211.5,262.0,2.8,12.45,386.5,348.35,280.49
2018,4,28,16,0,236.0,233.0,2.8,12.1,363.0,327.14,263.71
2018,4,28,16,15,281.0,206.0,2.8,11.95,346.5,306.46,246.19
2018,4,28,16,30,326.0,179.0,2.8,11.8,330.0,280.47,223.12
2018,4,28,16,45,306.5,158.0,2.8,11.6,286.5,234.1,183.62
2018,4,28,17,0,287.0,137.0,2.8,11.4,243.0,189.9,145.59
2018,4,28,17,15,301.5,114.0,2.75,11.1,210.0,152.84,112.28
2018,4,28,17,30,316.0,91.0,2.7,10.8,177.0,115.06,79.38
2018,4,28,17,45,283.5,74.0,2.6,10.5,138.5,75.47,50.32
2018,4,28,18,0,251.0,57.0,2.5,10.2,100.0,42.98,32.93
2018,4,28,18,15,230.5,43.0,2.4,9.9,72.0,32.97,23.3
2018,4,28,18,30,210.0,29.0,2.3,9.6,44.0,22.57,10.66
2018,4,28,18,45,111.0,15.5,2.25,9.35,23.0,13.23,0.0
2018,4,28,19,0,12.0,2.0,2.2,9.1,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.2,8.95,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,5,15,19.5,5.0,2.0,8.55,5.5,0.0,0.0
2018,4,29,5,30,39.0,10.0,2.1,8.8,11.0,8.54,0.0
2018,4,29,5,45,85.0,17.0,2.25,9.0,26.5,13.1,5.02
2018,4,29,6,0,131.0,24.0,2.4,9.2,42.0,18.34,10.67
2018,4,29,6,15,72.5,20.5,2.5,9.4,31.0,17.09,9.84
2018,4,29,6,30,14.0,17.0,2.6,9.6,20.0,15.69,7.55
2018,4,29,6,45,7.0,27.5,2.65,9.8,29.0,24.25,15.26
2018,4,29,7,0,0.0,38.0,2.7,10.0,38.0,31.38,21.75
2018,4,29,7,15,0.0,39.5,2.75,10.2,39.5,32.63,22.75
2018,4,29,7,30,0.0,41.0,2.8,10.4,41.0,33.89,23.72
2018,4,29,7,45,5.5,89.5,2.8,10.55,92.5,76.44,59.93
2018,4,29,8,0,11.0,138.0,2.8,10.7,144.0,119.79,96.22
2018,4,29,8,15,22.0,184.5,2.85,10.9,197.5,165.38,133.76
2018,4,29,8,30,33.0,231.0,2.9,11.1,251.0,218.49,176.87
2018,4,29,8,45,22.5,214.0,2.9,11.3,228.0,193.88,156.12
2018,4,29,9,0,12.0,197.0,2.9,11.5,205.0,173.79,139.17
2018,4,29,9,15,6.5,163.0,2.95,11.7,167.5,141.49,112.33
2018,4,29,9,30,1.0,129.0,3.0,11.9,130.0,108.81,85.1
2018,4,29,9,45,2.5,143.0,3.0,12.15,145.0,122.05,95.81
2018,4,29,10,0,4.0,157.0,3.0,12.4,160.0,135.47,106.54
2018,4,29,10,15,2.5,140.5,3.05,12.45,142.5,120.3,93.94
2018,4,29,10,30,1.0,124.0,3.1,12.5,125.0,105.06,81.33
2018,4,29,10,45,5.0,161.0,3.1,12.6,165.5,140.5,110.24
2018,4,29,11,0,9.0,198.0,3.1,12.7,206.0,176.45,139.18
2018,4,29,11,15,11.5,226.0,3.1,12.7,236.5,203.53,160.78
2018,4,29,11,30,14.0,254.0,3.1,12.7,267.0,230.81,182.4
2018,4,29,11,45,9.0,199.0,3.15,12.7,207.5,177.92,140.02
2018,4,29,12,0,4.0,144.0,3.2,12.7,148.0,125.54,97.69
2018,4,29,12,15,12.5,215.0,3.2,12.7,226.5,195.3,154.27
2018,4,29,12,30,21.0,286.0,3.2,12.7,305.0,278.56,220.34
2018,4,29,12,45,20.0,290.5,3.15,12.7,308.5,268.79,212.41
2018,4,29,13,0,19.0,295.0,3.1,12.7,312.0,271.47,214.56
2018,4,29,13,15,42.0,337.5,3.1,12.7,374.5,344.1,272.16
2018,4,29,13,30,65.0,380.0,3.1,12.7,437.0,403.25,318.31
2018,4,29,13,45,214.0,351.5,3.1,12.7,530.5,528.86,418.29
2018,4,29,14,0,363.0,323.0,3.1,12.7,624.0,617.44,487.83
2018,4,29,14,15,522.5,243.0,3.1,12.65,658.0,668.47,529.35
2018,4,29,14,30,682.0,163.0,3.1,12.6,692.0,698.2,554.74
2018,4,29,14,45,686.0,163.0,3.1,12.55,673.0,672.17,535.09
2018,4,29,15,0,690.0,163.0,3.1,12.5,654.0,643.37,513.35
2018,4,29,15,15,666.0,157.0,3.1,12.5,607.0,588.45,471.24
2018,4,29,15,30,642.0,151.0,3.1,12.5,560.0,533.81,428.54
2018,4,29,15,45,726.5,122.0,3.15,12.25,551.5,516.31,414.37
2018,4,29,16,0,811.0,93.0,3.2,12.0,543.0,488.85,390.5
2018,4,29,16,15,788.0,88.5,3.2,11.75,492.0,427.71,338.7
2018,4,29,16,30,765.0,84.0,3.2,11.5,441.0,367.56,286.26
2018,4,29,16,45,713.5,83.0,3.2,11.25,384.5,301.28,228.24
2018,4,29,17,0,662.0,82.0,3.2,11.0,328.0,241.47,175.28
2018,4,29,17,15,603.5,76.0,3.15,10.75,273.5,181.27,123.31
2018,4,29,17,30,545.0,70.0,3.1,10.5,219.0,127.76,80.12
2018,4,29,17,45,458.5,61.5,3.05,10.2,168.5,77.48,46.66
2018,4,29,18,0,372.0,53.0,3.0,9.9,118.0,42.58,32.63
2018,4,29,18,15,260.0,40.0,2.9,9.6,78.0,30.81,21.49
2018,4,29,18,30,148.0,27.0,2.8,9.3,38.0,20.9,10.02
2018,4,29,18,45,78.5,14.5,2.7,9.0,20.0,12.38,0.0
2018,4,29,19,0,9.0,2.0,2.6,8.7,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.55,8.65,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.15,8.25,1.5,1.28,0.0
2018,4,30,5,30,0.0,3.0,2.2,8.4,3.0,2.56,0.0
2018,4,30,5,45,0.0,6.0,2.2,8.55,6.0,4.92,0.0
2018,4,30,6,0,0.0,9.0,2.2,8.7,9.0,7.39,0.95
2018,4,30,6,15,0.0,15.0,2.25,8.9,15.0,12.33,5.56
2018,4,30,6,30,0.0,21.0,2.3,9.1,21.0,17.29,9.51
2018,4,30,6,45,5.0,53.0,2.3,9.25,54.5,44.55,33.13
2018,4,30,7,0,10.0,85.0,2.3,9.4,88.0,72.07,56.69
2018,4,30,7,15,8.0,93.5,2.3,9.7,96.5,79.41,62.89
2018,4,30,7,30,6.0,102.0,2.3,10.0,105.0,86.48,68.74
2018,4,30,7,45,6.5,126.0,2.25,10.25,129.5,107.13,85.94
2018,4,30,8,0,7.0,150.0,2.2,10.5,154.0,128.05,103.09
2018,4,30,8,15,26.0,197.5,2.2,10.75,213.0,182.64,147.88
2018,4,30,8,30,45.0,245.0,2.2,11.0,272.0,237.15,191.76
2018,4,30,8,45,55.0,272.5,2.2,11.2,308.5,271.07,218.43
2018,4,30,9,0,65.0,300.0,2.2,11.4,345.0,306.17,245.76
2018,4,30,9,15,61.5,314.0,2.25,11.6,358.5,320.59,256.38
2018,4,30,9,30,58.0,328.0,2.3,11.8,372.0,334.58,266.64
2018,4,30,9,45,58.5,342.5,2.35,12.0,388.5,351.69,279.36
2018,4,30,10,0,59.0,357.0,2.4,12.2,405.0,368.7,291.92
2018,4,30,10,15,51.0,361.5,2.5,12.25,404.0,369.02,291.6
2018,4,30,10,30,43.0,366.0,2.6,12.3,403.0,368.62,290.81
2018,4,30,10,45,34.5,343.5,2.65,12.35,373.5,341.58,269.51
2018,4,30,11,0,26.0,321.0,2.7,12.4,344.0,313.94,247.76
2018,4,30,11,15,22.0,309.0,2.8,12.35,328.5,299.86,236.76
2018,4,30,11,30,18.0,297.0,2.9,12.3,313.0,272.65,215.4
2018,4,30,11,45,19.0,309.0,2.95,12.25,326.5,284.57,224.86
2018,4,30,12,0,20.0,321.0,3.0,12.2,340.0,296.4,234.14
2018,4,30,12,15,24.5,338.0,3.05,12.1,361.0,330.86,261.21
2018,4,30,12,30,29.0,355.0,3.1,12.0,382.0,350.96,276.99
2018,4,30,12,45,34.0,369.5,3.15,11.95,400.5,368.86,291.08
2018,4,30,13,0,39.0,384.0,3.2,11.9,419.0,386.38,304.88
2018,4,30,13,15,31.5,354.0,3.25,11.9,382.0,349.76,276.59
2018,4,30,13,30,24.0,324.0,3.3,11.9,345.0,313.53,248.53
2018,4,30,13,45,48.0,327.0,3.35,11.9,367.5,335.64,267.09
2018,4,30,14,0,72.0,330.0,3.4,11.9,390.0,356.19,284.15
2018,4,30,14,15,96.5,328.5,3.45,11.8,405.5,383.19,306.25
2018,4,30,14,30,121.0,327.0,3.5,11.7,421.0,395.22,316.64
2018,4,30,14,45,198.0,301.5,3.55,11.6,446.5,420.64,338.79
2018,4,30,15,0,275.0,276.0,3.6,11.5,472.0,448.55,362.22
2018,4,30,15,15,229.0,267.5,3.6,11.5,424.0,396.51,320.65
2018,4,30,15,30,183.0,259.0,3.6,11.5,376.0,340.42,275.82
2018,4,30,15,45,188.0,245.5,3.65,11.15,358.0,319.61,259.6
2018,4,30,16,0,193.0,232.0,3.7,10.8,340.0,297.84,242.05
2018,4,30,16,15,196.5,213.5,3.65,10.55,314.5,270.18,219.11
2018,4,30,16,30,200.0,195.0,3.6,10.3,289.0,241.86,195.06
2018,4,30,16,45,257.5,165.0,3.6,10.0,271.0,223.23,177.16
2018,4,30,17,0,315.0,135.0,3.6,9.7,253.0,193.68,148.72
2018,4,30,17,15,312.5,114.5,3.55,9.45,216.5,153.89,113.4
2018,4,30,17,30,310.0,94.0,3.5,9.2,180.0,115.29,80.44
2018,4,30,17,45,258.5,77.5,3.5,8.95,139.0,75.72,51.98
2018,4,30,18,0,207.0,61.0,3.5,8.7,98.0,46.61,36.45
2018,4,30,18,15,141.0,44.5,3.4,8.5,66.0,34.32,24.74
2018,4,30,18,30,75.0,28.0,3.3,8.3,34.0,21.85,11.26
2018,4,30,18,45,39.0,15.0,3.2,8.15,18.0,12.8,0.0
2018,4,30,19,0,3.0,2.0,3.1,8.0,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,3.0,7.9,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,1,5,15,1.0,4.0,2.15,7.35,4.0,3.41,0.0
2018,5,1,5,30,2.0,8.0,2.2,7.5,8.0,6.58,0.0
2018,5,1,5,45,10.5,20.0,2.25,7.65,21.5,16.87,8.59
2018,5,1,6,0,19.0,32.0,2.3,7.8,35.0,26.62,18.24
2018,5,1,6,15,40.0,52.0,2.25,7.95,61.0,42.36,32.91
2018,5,1,6,30,61.0,72.0,2.2,8.1,87.0,62.65,46.92
2018,5,1,6,45,225.0,93.5,2.2,8.2,167.0,108.22,78.37
2018,5,1,7,0,389.0,115.0,2.2,8.3,247.0,177.41,130.95
2018,5,1,7,15,405.0,131.0,2.15,8.6,289.0,222.63,170.75
2018,5,1,7,30,421.0,147.0,2.1,8.9,331.0,269.43,211.9
2018,5,1,7,45,382.5,171.0,2.05,9.2,353.5,303.69,243.0
2018,5,1,8,0,344.0,195.0,2.0,9.5,376.0,327.15,263.97
2018,5,1,8,15,365.0,207.5,1.95,9.9,416.0,370.15,299.12
2018,5,1,8,30,386.0,220.0,1.9,10.3,456.0,422.47,340.53
2018,5,1,8,45,595.5,176.0,1.9,10.7,571.5,535.44,429.27
2018,5,1,9,0,805.0,132.0,1.9,11.1,687.0,658.97,523.32
2018,5,1,9,15,829.5,129.0,1.9,11.5,730.0,710.63,560.44
2018,5,1,9,30,854.0,126.0,1.9,11.9,773.0,761.57,596.66
2018,5,1,9,45,876.5,120.5,1.9,12.3,810.5,800.68,622.54
2018,5,1,10,0,899.0,115.0,1.9,12.7,848.0,844.51,650.89
2018,5,1,10,15,906.0,116.5,1.95,13.0,876.5,880.17,673.93
2018,5,1,10,30,913.0,118.0,2.0,13.3,905.0,912.81,694.84
2018,5,1,10,45,918.0,119.0,2.05,13.6,926.0,940.01,711.99
2018,5,1,11,0,923.0,120.0,2.1,13.9,947.0,963.77,726.86
2018,5,1,11,15,926.0,120.5,2.15,14.05,960.5,981.67,738.27
2018,5,1,11,30,929.0,121.0,2.2,14.2,974.0,995.86,747.34
2018,5,1,11,45,930.5,121.0,2.25,14.4,979.5,1004.41,752.65
2018,5,1,12,0,932.0,121.0,2.3,14.6,985.0,1009.13,755.59
2018,5,1,12,15,933.0,120.0,2.35,14.65,983.0,1008.57,755.61
2018,5,1,12,30,934.0,119.0,2.4,14.7,981.0,1004.16,753.23
2018,5,1,12,45,933.5,117.5,2.4,14.8,971.0,994.0,746.49
2018,5,1,13,0,933.0,116.0,2.4,14.9,961.0,980.02,737.35
2018,5,1,13,15,929.5,115.0,2.5,14.85,943.0,960.02,725.68
2018,5,1,13,30,926.0,114.0,2.6,14.8,925.0,936.41,711.54
2018,5,1,13,45,921.5,112.5,2.65,14.8,900.0,907.98,693.45
2018,5,1,14,0,917.0,111.0,2.7,14.8,875.0,876.24,672.99
2018,5,1,14,15,887.5,120.0,2.75,14.7,836.5,831.41,643.43
2018,5,1,14,30,858.0,129.0,2.8,14.6,798.0,792.17,617.55
2018,5,1,14,45,852.5,123.5,2.85,14.45,761.0,747.85,586.72
2018,5,1,15,0,847.0,118.0,2.9,14.3,724.0,701.15,552.97
2018,5,1,15,15,783.0,131.5,2.9,14.3,665.0,633.45,501.49
2018,5,1,15,30,719.0,145.0,2.9,14.3,606.0,569.74,452.04
2018,5,1,15,45,676.0,142.0,2.95,13.75,549.5,504.71,401.78
2018,5,1,16,0,633.0,139.0,3.0,13.2,493.0,442.39,352.15
2018,5,1,16,15,606.5,131.5,3.05,12.8,445.0,386.18,305.65
2018,5,1,16,30,580.0,124.0,3.1,12.4,397.0,331.75,259.28
2018,5,1,16,45,580.0,108.0,3.1,12.0,353.5,280.06,213.41
2018,5,1,17,0,580.0,92.0,3.1,11.6,310.0,227.64,166.03
2018,5,1,17,15,556.5,81.5,3.1,11.1,265.0,175.16,119.88
2018,5,1,17,30,533.0,71.0,3.1,10.6,220.0,125.17,78.52
2018,5,1,17,45,462.5,62.5,3.05,10.15,172.0,76.9,46.54
2018,5,1,18,0,392.0,54.0,3.0,9.7,124.0,43.34,33.4
2018,5,1,18,15,297.0,43.5,2.9,9.35,86.5,33.53,24.03
2018,5,1,18,30,202.0,33.0,2.8,9.0,49.0,25.57,14.55
2018,5,1,18,45,107.5,18.5,2.7,8.65,26.5,15.79,0.0
2018,5,1,19,0,13.0,4.0,2.6,8.3,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,2.6,8.2,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,1.4,7.6,3.0,2.56,0.0
2018,5,2,5,30,0.0,6.0,1.4,7.7,6.0,4.92,0.0
2018,5,2,5,45,0.0,13.5,1.45,7.8,13.5,11.1,3.83
2018,5,2,6,0,0.0,21.0,1.5,7.9,21.0,17.3,9.92
2018,5,2,6,15,0.0,33.5,1.45,8.15,33.5,27.66,19.59
2018,5,2,6,30,0.0,46.0,1.4,8.4,46.0,38.04,27.76
2018,5,2,6,45,17.5,79.5,1.4,8.7,85.5,67.85,52.89
2018,5,2,7,0,35.0,113.0,1.4,9.0,125.0,100.01,79.69
2018,5,2,7,15,283.5,119.0,1.35,9.4,242.0,177.34,136.42
2018,5,2,7,30,532.0,125.0,1.3,9.8,359.0,285.81,221.11
2018,5,2,7,45,665.0,108.5,1.3,10.25,437.0,359.88,281.38
2018,5,2,8,0,798.0,92.0,1.3,10.7,515.0,444.27,349.59
2018,5,2,8,15,820.0,94.5,1.25,11.15,565.0,503.14,397.19
2018,5,2,8,30,842.0,97.0,1.2,11.6,615.0,562.4,443.37
2018,5,2,8,45,859.5,98.5,1.15,12.05,661.0,615.37,483.18
2018,5,2,9,0,877.0,100.0,1.1,12.5,707.0,669.58,522.33
2018,5,2,9,15,890.5,101.0,1.1,12.9,748.0,719.5,557.64
2018,5,2,9,30,904.0,102.0,1.1,13.3,789.0,767.73,590.27
2018,5,2,9,45,914.5,102.5,1.1,13.75,824.0,811.2,617.52
2018,5,2,10,0,925.0,103.0,1.1,14.2,859.0,852.22,642.73
2018,5,2,10,15,931.0,104.0,1.15,14.55,886.5,887.28,664.66
2018,5,2,10,30,937.0,105.0,1.2,14.9,914.0,919.19,684.42
2018,5,2,10,45,942.0,105.0,1.25,15.25,935.0,945.92,700.73
2018,5,2,11,0,947.0,105.0,1.3,15.6,956.0,969.14,714.8
2018,5,2,11,15,949.5,106.0,1.35,15.75,969.5,987.39,726.26
2018,5,2,11,30,952.0,107.0,1.4,15.9,983.0,1001.84,735.39
2018,5,2,11,45,953.5,107.0,1.5,16.1,988.5,1010.52,741.63
2018,5,2,12,0,955.0,107.0,1.6,16.3,994.0,1015.28,745.48
2018,5,2,12,15,955.0,106.5,1.65,16.3,991.5,1014.21,745.5
2018,5,2,12,30,955.0,106.0,1.7,16.3,989.0,1009.19,743.14
2018,5,2,12,45,953.0,106.0,1.8,16.35,979.0,998.86,738.02
2018,5,2,13,0,951.0,106.0,1.9,16.4,969.0,984.67,730.43
2018,5,2,13,15,947.5,104.5,1.95,16.3,950.5,963.87,718.28
2018,5,2,13,30,944.0,103.0,2.0,16.2,932.0,939.41,703.72
2018,5,2,13,45,938.0,102.5,2.05,16.1,906.5,910.23,685.93
2018,5,2,14,0,932.0,102.0,2.1,16.0,881.0,877.77,665.79
2018,5,2,14,15,925.0,100.0,2.1,15.85,848.5,839.94,641.45
2018,5,2,14,30,918.0,98.0,2.1,15.7,816.0,799.26,614.91
2018,5,2,14,45,908.0,97.0,2.1,15.55,778.0,754.74,585.36
2018,5,2,15,0,898.0,96.0,2.1,15.4,740.0,708.03,551.92
2018,5,2,15,15,884.5,93.5,2.1,15.4,696.0,655.73,513.1
2018,5,2,15,30,871.0,91.0,2.1,15.4,652.0,602.09,472.19
2018,5,2,15,45,854.0,88.5,2.05,14.9,604.0,545.52,428.37
2018,5,2,16,0,837.0,86.0,2.0,14.4,556.0,489.3,383.27
2018,5,2,16,15,814.5,82.5,1.95,14.05,505.0,428.27,332.69
2018,5,2,16,30,792.0,79.0,1.9,13.7,454.0,368.1,281.18
2018,5,2,16,45,760.5,75.5,1.9,13.35,401.0,306.38,227.35
2018,5,2,17,0,729.0,72.0,1.9,13.0,348.0,247.22,174.97
2018,5,2,17,15,683.5,67.0,1.85,12.5,294.5,184.53,121.11
2018,5,2,17,30,638.0,62.0,1.8,12.0,241.0,129.01,76.62
2018,5,2,17,45,569.5,55.0,1.75,11.5,190.0,75.73,42.24
2018,5,2,18,0,501.0,48.0,1.7,11.0,139.0,38.72,29.13
2018,5,2,18,15,390.5,39.0,1.6,10.5,96.0,31.89,22.53
2018,5,2,18,30,280.0,30.0,1.5,10.0,53.0,25.06,14.47
2018,5,2,18,45,155.5,18.0,1.4,9.5,29.0,15.36,0.0
2018,5,2,19,0,31.0,6.0,1.3,9.0,5.0,0.0,0.0
2018,5,2,19,15,15.5,3.0,1.25,8.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,5,15,65.0,8.5,1.6,8.15,12.0,7.26,0.0
2018,5,3,5,30,130.0,17.0,1.6,8.2,24.0,13.27,0.0
2018,5,3,5,45,224.5,27.0,1.6,8.25,54.0,21.76,13.03
2018,5,3,6,0,319.0,37.0,1.6,8.3,84.0,29.45,20.82
2018,5,3,6,15,298.5,41.0,1.55,8.45,99.0,33.26,24.66
2018,5,3,6,30,278.0,45.0,1.5,8.6,114.0,57.12,34.01
2018,5,3,6,45,139.0,62.5,1.5,8.7,97.0,71.36,50.34
2018,5,3,7,0,0.0,80.0,1.5,8.8,80.0,66.06,52.0
2018,5,3,7,15,0.0,85.0,1.5,9.0,85.0,70.38,55.52
2018,5,3,7,30,0.0,90.0,1.5,9.2,90.0,74.65,58.91
2018,5,3,7,45,2.0,108.5,1.5,9.4,109.5,90.84,72.38
2018,5,3,8,0,4.0,127.0,1.5,9.6,129.0,107.39,85.99
2018,5,3,8,15,5.5,143.5,1.5,9.95,146.5,122.37,98.09
2018,5,3,8,30,7.0,160.0,1.5,10.3,164.0,137.6,110.27
2018,5,3,8,45,8.0,175.0,1.55,10.7,180.0,151.49,121.23
2018,5,3,9,0,9.0,190.0,1.6,11.1,196.0,165.54,132.21
2018,5,3,9,15,23.0,232.5,1.65,11.45,249.5,219.28,175.37
2018,5,3,9,30,37.0,275.0,1.7,11.8,303.0,269.55,214.86
2018,5,3,9,45,99.5,303.5,1.75,12.15,384.0,356.88,283.76
2018,5,3,10,0,162.0,332.0,1.8,12.5,465.0,438.49,346.51
2018,5,3,10,15,221.5,344.0,1.8,12.75,532.0,518.05,406.2
2018,5,3,10,30,281.0,356.0,1.8,13.0,599.0,588.73,458.14
2018,5,3,10,45,305.0,368.0,1.85,13.25,637.5,629.88,487.34
2018,5,3,11,0,329.0,380.0,1.9,13.5,676.0,670.71,516.22
2018,5,3,11,15,497.5,322.0,1.9,13.7,777.0,791.38,604.41
2018,5,3,11,30,666.0,264.0,1.9,13.9,878.0,903.42,683.25
2018,5,3,11,45,755.5,221.5,1.95,14.05,922.0,953.16,716.87
2018,5,3,12,0,845.0,179.0,2.0,14.2,966.0,990.93,741.53
2018,5,3,12,15,902.0,142.5,2.05,14.35,980.5,995.76,744.51
2018,5,3,12,30,959.0,106.0,2.1,14.5,995.0,1010.7,754.66
2018,5,3,12,45,960.5,103.5,2.1,14.6,985.5,1001.16,748.17
2018,5,3,13,0,962.0,101.0,2.1,14.7,976.0,987.64,739.43
2018,5,3,13,15,958.5,100.5,2.15,14.8,958.0,967.63,727.06
2018,5,3,13,30,955.0,100.0,2.2,14.9,940.0,943.92,712.26
2018,5,3,13,45,950.5,98.5,2.25,14.95,914.5,914.8,693.9
2018,5,3,14,0,946.0,97.0,2.3,15.0,889.0,882.27,673.13
2018,5,3,14,15,938.5,95.5,2.3,14.95,856.5,844.12,648.13
2018,5,3,14,30,931.0,94.0,2.3,14.9,824.0,803.12,620.94
2018,5,3,14,45,918.0,93.5,2.35,14.85,784.0,756.49,589.81
2018,5,3,15,0,905.0,93.0,2.4,14.8,744.0,707.9,554.84
2018,5,3,15,15,886.5,92.0,2.4,14.8,697.5,653.67,514.2
2018,5,3,15,30,868.0,91.0,2.4,14.8,651.0,598.55,471.79
2018,5,3,15,45,853.0,86.5,2.35,14.55,602.5,541.38,426.81
2018,5,3,16,0,838.0,82.0,2.3,14.3,554.0,483.62,379.86
2018,5,3,16,15,816.5,81.0,2.25,14.05,506.0,426.09,331.52
2018,5,3,16,30,795.0,80.0,2.2,13.8,458.0,368.65,281.75
2018,5,3,16,45,760.5,76.5,2.2,13.5,404.0,305.94,227.0
2018,5,3,17,0,726.0,73.0,2.2,13.2,350.0,246.15,174.11
2018,5,3,17,15,679.0,68.5,2.2,12.7,296.5,183.89,120.72
2018,5,3,17,30,632.0,64.0,2.2,12.2,243.0,128.99,76.93
2018,5,3,17,45,561.0,57.5,2.2,11.7,192.0,76.49,43.42
2018,5,3,18,0,490.0,51.0,2.2,11.2,141.0,41.12,31.26
2018,5,3,18,15,376.0,41.0,2.2,10.7,97.0,33.51,23.97
2018,5,3,18,30,262.0,31.0,2.2,10.2,53.0,25.84,15.38
2018,5,3,18,45,146.0,18.0,2.15,9.7,29.0,15.36,0.0
2018,5,3,19,0,30.0,5.0,2.1,9.2,5.0,0.0,0.0
2018,5,3,19,15,15.0,2.5,2.1,9.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
