Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,5,15,32.5,9.5,1.05,7.1,11.5,8.11,0.0
2018,5,4,5,30,65.0,19.0,1.1,7.4,23.0,15.05,0.0
2018,5,4,5,45,123.0,35.5,1.2,7.75,51.0,27.62,18.27
2018,5,4,6,0,181.0,52.0,1.3,8.1,79.0,40.0,30.34
2018,5,4,6,15,211.0,69.5,1.45,8.55,113.5,53.91,43.35
2018,5,4,6,30,241.0,87.0,1.6,9.0,148.0,86.17,60.47
2018,5,4,6,45,276.0,103.5,1.7,9.5,188.5,122.27,87.6
2018,5,4,7,0,311.0,120.0,1.8,10.0,229.0,162.72,120.77
2018,5,4,7,15,349.0,138.5,1.7,10.5,279.0,212.68,162.78
2018,5,4,7,30,387.0,157.0,1.6,11.0,329.0,265.1,206.81
2018,5,4,7,45,427.0,169.0,1.5,11.5,380.0,316.9,249.75
2018,5,4,8,0,467.0,181.0,1.4,12.0,431.0,372.57,294.86
2018,5,4,8,15,446.5,206.0,1.2,12.6,463.0,413.39,326.85
2018,5,4,8,30,426.0,231.0,1.0,13.2,495.0,451.16,354.85
2018,5,4,8,45,386.0,263.0,0.8,13.85,515.5,472.69,369.01
2018,5,4,9,0,346.0,295.0,0.6,14.5,536.0,496.99,384.01
2018,5,4,9,15,298.0,325.0,0.55,15.15,541.0,509.59,390.68
2018,5,4,9,30,250.0,355.0,0.5,15.8,546.0,517.35,393.51
2018,5,4,9,45,284.5,365.0,0.45,16.5,591.5,565.36,426.09
2018,5,4,10,0,319.0,375.0,0.4,17.2,637.0,614.81,458.34
2018,5,4,10,15,298.5,397.5,0.5,17.75,649.0,631.23,468.22
2018,5,4,10,30,278.0,420.0,0.6,18.3,661.0,645.31,476.8
2018,5,4,10,45,297.0,423.5,0.75,18.8,686.5,674.16,497.15
2018,5,4,11,0,316.0,427.0,0.9,19.3,712.0,702.39,516.75
2018,5,4,11,15,398.0,408.0,1.0,19.45,772.5,766.12,561.71
2018,5,4,11,30,480.0,389.0,1.1,19.6,833.0,842.29,613.5
2018,5,4,11,45,451.5,398.0,1.25,19.75,817.5,828.33,604.29
2018,5,4,12,0,423.0,407.0,1.4,19.9,802.0,811.62,594.14
2018,5,4,12,15,583.5,325.0,1.45,19.95,868.0,886.76,648.71
2018,5,4,12,30,744.0,243.0,1.5,20.0,934.0,959.14,699.35
2018,5,4,12,45,844.0,176.0,1.5,20.0,951.5,972.28,707.14
2018,5,4,13,0,944.0,109.0,1.5,20.0,969.0,976.69,710.16
2018,5,4,13,15,941.0,107.5,1.55,20.0,951.0,956.5,698.33
2018,5,4,13,30,938.0,106.0,1.6,20.0,933.0,932.65,684.38
2018,5,4,13,45,933.0,104.5,1.65,19.95,907.5,903.57,667.08
2018,5,4,14,0,928.0,103.0,1.7,19.9,882.0,871.17,647.46
2018,5,4,14,15,907.0,108.5,1.75,19.75,846.0,829.72,621.78
2018,5,4,14,30,886.0,114.0,1.8,19.6,810.0,786.32,594.44
2018,5,4,14,45,857.5,119.0,1.9,19.4,766.0,735.47,561.04
2018,5,4,15,0,829.0,124.0,2.0,19.2,722.0,688.97,528.63
2018,5,4,15,15,809.0,120.0,2.0,19.2,674.5,633.45,488.12
2018,5,4,15,30,789.0,116.0,2.0,19.2,627.0,577.42,446.17
2018,5,4,15,45,791.0,105.0,2.15,18.55,585.0,526.2,408.16
2018,5,4,16,0,793.0,94.0,2.3,17.9,543.0,472.82,366.58
2018,5,4,16,15,784.5,88.5,2.35,17.35,498.0,418.3,321.8
2018,5,4,16,30,776.0,83.0,2.4,16.8,453.0,363.16,274.77
2018,5,4,16,45,744.0,79.0,2.45,16.25,400.5,301.94,222.0
2018,5,4,17,0,712.0,75.0,2.5,15.7,348.0,243.38,170.77
2018,5,4,17,15,668.0,70.0,2.45,14.95,295.5,182.11,118.7
2018,5,4,17,30,624.0,65.0,2.4,14.2,243.0,127.93,75.88
2018,5,4,17,45,555.5,57.5,2.35,13.5,192.0,75.37,42.58
2018,5,4,18,0,487.0,50.0,2.3,12.8,141.0,40.18,30.24
2018,5,4,18,15,378.5,41.0,2.2,12.2,98.5,33.43,23.79
2018,5,4,18,30,270.0,32.0,2.1,11.6,56.0,26.68,16.23
2018,5,4,18,45,150.0,18.5,2.05,11.05,30.5,15.79,0.0
2018,5,4,19,0,30.0,5.0,2.0,10.5,5.0,4.27,0.0
2018,5,4,19,15,15.0,2.5,1.95,10.25,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,1.9,8.35,5.0,4.27,0.0
2018,5,5,5,30,0.0,10.0,1.9,8.6,10.0,8.22,0.0
2018,5,5,5,45,0.0,19.0,1.9,8.8,19.0,15.66,7.94
2018,5,5,6,0,0.0,28.0,1.9,9.0,28.0,23.1,15.13
2018,5,5,6,15,0.0,39.0,1.85,9.2,39.0,32.23,23.67
2018,5,5,6,30,0.0,50.0,1.8,9.4,50.0,41.37,30.54
2018,5,5,6,45,2.5,79.0,1.75,9.6,80.0,65.14,51.03
2018,5,5,7,0,5.0,108.0,1.7,9.8,110.0,89.34,71.57
2018,5,5,7,15,16.0,137.5,1.75,9.95,144.5,116.87,94.34
2018,5,5,7,30,27.0,167.0,1.8,10.1,179.0,148.0,119.94
2018,5,5,7,45,50.5,197.5,1.8,10.25,223.5,185.34,150.24
2018,5,5,8,0,74.0,228.0,1.8,10.4,268.0,225.81,182.9
2018,5,5,8,15,102.5,256.0,1.75,10.7,317.0,269.51,217.7
2018,5,5,8,30,131.0,284.0,1.7,11.0,366.0,322.9,259.67
2018,5,5,8,45,157.5,303.5,1.7,11.25,409.0,364.87,292.17
2018,5,5,9,0,184.0,323.0,1.7,11.5,452.0,409.11,326.03
2018,5,5,9,15,230.0,339.5,1.6,12.05,510.0,465.99,368.53
2018,5,5,9,30,276.0,356.0,1.5,12.6,568.0,536.14,419.58
2018,5,5,9,45,277.5,374.0,1.4,13.2,595.0,567.21,439.86
2018,5,5,10,0,279.0,392.0,1.3,13.8,622.0,597.43,459.31
2018,5,5,10,15,259.0,410.5,1.3,14.4,629.5,609.35,465.56
2018,5,5,10,30,239.0,429.0,1.3,15.0,637.0,606.51,461.61
2018,5,5,10,45,221.5,442.0,1.25,15.55,638.0,610.72,462.45
2018,5,5,11,0,204.0,455.0,1.2,16.1,639.0,613.16,461.97
2018,5,5,11,15,269.5,445.5,1.25,16.35,692.5,682.5,511.53
2018,5,5,11,30,335.0,436.0,1.3,16.6,746.0,738.65,550.75
2018,5,5,11,45,275.5,449.0,1.4,16.85,705.0,698.7,521.61
2018,5,5,12,0,216.0,462.0,1.5,17.1,664.0,642.18,481.68
2018,5,5,12,15,175.5,464.5,1.65,16.85,628.5,606.34,457.33
2018,5,5,12,30,135.0,467.0,1.8,16.6,593.0,569.63,431.61
2018,5,5,12,45,182.0,462.5,2.0,16.35,630.0,606.79,461.34
2018,5,5,13,0,229.0,458.0,2.2,16.1,667.0,641.87,488.94
2018,5,5,13,15,176.5,437.5,2.35,15.7,597.0,570.2,437.61
2018,5,5,13,30,124.0,417.0,2.5,15.3,527.0,499.75,386.53
2018,5,5,13,45,83.5,366.0,2.65,14.85,439.0,399.92,312.59
2018,5,5,14,0,43.0,315.0,2.8,14.4,351.0,316.11,248.66
2018,5,5,14,15,30.0,270.0,2.9,13.9,294.5,262.49,207.56
2018,5,5,14,30,17.0,225.0,3.0,13.4,238.0,203.17,160.95
2018,5,5,14,45,14.5,219.0,3.1,12.85,230.0,195.28,155.29
2018,5,5,15,0,12.0,213.0,3.2,12.3,222.0,187.56,149.63
2018,5,5,15,15,19.0,225.5,3.2,12.3,238.5,201.79,161.62
2018,5,5,15,30,26.0,238.0,3.2,12.3,255.0,220.81,177.41
2018,5,5,15,45,44.5,233.0,3.25,11.75,259.5,223.67,180.58
2018,5,5,16,0,63.0,228.0,3.3,11.2,264.0,224.35,181.78
2018,5,5,16,15,107.5,208.0,3.2,11.05,262.5,225.32,182.4
2018,5,5,16,30,152.0,188.0,3.1,10.9,261.0,215.86,173.58
2018,5,5,16,45,167.0,161.5,3.0,10.75,233.0,187.06,148.52
2018,5,5,17,0,182.0,135.0,2.9,10.6,205.0,158.34,122.97
2018,5,5,17,15,189.0,115.0,2.8,10.4,178.5,129.19,97.22
2018,5,5,17,30,196.0,95.0,2.7,10.2,152.0,99.35,71.67
2018,5,5,17,45,200.5,80.5,2.65,9.95,128.5,72.78,51.64
2018,5,5,18,0,205.0,66.0,2.6,9.7,105.0,50.15,39.62
2018,5,5,18,15,146.0,49.0,2.55,9.4,72.5,37.63,27.84
2018,5,5,18,30,87.0,32.0,2.5,9.1,40.0,24.9,15.16
2018,5,5,18,45,48.0,18.0,2.4,8.8,22.0,14.18,0.0
2018,5,5,19,0,9.0,4.0,2.3,8.5,4.0,3.41,0.0
2018,5,5,19,15,4.5,2.0,2.3,8.4,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,6,5,15,87.5,12.0,2.0,7.6,17.5,10.24,0.0
2018,5,6,5,30,175.0,24.0,2.1,7.8,35.0,18.71,4.07
2018,5,6,5,45,253.5,37.0,2.2,8.0,68.5,28.61,19.33
2018,5,6,6,0,332.0,50.0,2.3,8.2,102.0,38.34,28.9
2018,5,6,6,15,357.5,65.0,2.3,8.45,140.0,50.61,40.42
2018,5,6,6,30,383.0,80.0,2.3,8.7,178.0,90.6,59.26
2018,5,6,6,45,536.0,77.0,2.35,8.95,248.5,138.86,90.21
2018,5,6,7,0,689.0,74.0,2.4,9.2,319.0,202.85,139.0
2018,5,6,7,15,726.0,78.0,2.35,9.6,372.5,263.12,192.33
2018,5,6,7,30,763.0,82.0,2.3,10.0,426.0,324.21,246.74
2018,5,6,7,45,795.5,84.0,2.25,10.4,480.0,384.86,300.1
2018,5,6,8,0,828.0,86.0,2.2,10.8,534.0,447.68,353.73
2018,5,6,8,15,813.5,99.5,2.2,11.15,573.0,500.35,398.08
2018,5,6,8,30,799.0,113.0,2.2,11.5,612.0,549.57,437.98
2018,5,6,8,45,813.5,116.5,2.2,11.9,656.5,603.0,479.61
2018,5,6,9,0,828.0,120.0,2.2,12.3,701.0,655.56,519.22
2018,5,6,9,15,874.5,108.5,2.25,12.6,753.0,709.86,560.09
2018,5,6,9,30,921.0,97.0,2.3,12.9,805.0,769.08,603.04
2018,5,6,9,45,822.0,153.5,2.35,13.25,806.0,789.27,614.95
2018,5,6,10,0,723.0,210.0,2.4,13.6,807.0,797.77,617.99
2018,5,6,10,15,649.0,261.0,2.5,13.8,810.0,807.38,622.78
2018,5,6,10,30,575.0,312.0,2.6,14.0,813.0,808.49,621.4
2018,5,6,10,45,624.5,293.5,2.7,14.2,849.5,851.74,652.79
2018,5,6,11,0,674.0,275.0,2.8,14.4,886.0,894.14,682.96
2018,5,6,11,15,693.5,267.5,2.85,14.45,904.0,917.19,698.98
2018,5,6,11,30,713.0,260.0,2.9,14.5,922.0,937.48,713.26
2018,5,6,11,45,641.0,305.0,2.95,14.5,902.5,916.51,696.87
2018,5,6,12,0,569.0,350.0,3.0,14.5,883.0,893.29,679.17
2018,5,6,12,15,538.0,368.0,3.0,14.4,871.0,880.34,669.75
2018,5,6,12,30,507.0,386.0,3.0,14.3,859.0,864.6,658.33
2018,5,6,12,45,500.0,379.0,3.0,14.2,841.0,846.13,646.0
2018,5,6,13,0,493.0,372.0,3.0,14.1,823.0,825.31,632.02
2018,5,6,13,15,499.0,354.5,2.95,13.9,803.5,804.43,618.34
2018,5,6,13,30,505.0,337.0,2.9,13.7,784.0,781.0,602.78
2018,5,6,13,45,386.0,366.5,2.85,13.5,702.5,680.84,529.02
2018,5,6,14,0,267.0,396.0,2.8,13.3,621.0,597.64,466.37
2018,5,6,14,15,273.0,379.0,2.75,13.05,601.5,575.34,451.27
2018,5,6,14,30,279.0,362.0,2.7,12.8,582.0,551.64,434.54
2018,5,6,14,45,170.5,331.5,2.65,12.6,464.0,423.42,336.27
2018,5,6,15,0,62.0,301.0,2.6,12.4,346.0,305.22,243.39
2018,5,6,15,15,120.5,296.5,2.6,12.4,377.5,341.49,273.63
2018,5,6,15,30,179.0,292.0,2.6,12.4,409.0,362.85,290.98
2018,5,6,15,45,151.5,262.5,2.55,12.0,356.5,311.13,250.23
2018,5,6,16,0,124.0,233.0,2.5,11.6,304.0,262.27,211.47
2018,5,6,16,15,138.5,210.5,2.45,11.35,283.0,239.83,193.23
2018,5,6,16,30,153.0,188.0,2.4,11.1,262.0,215.75,172.94
2018,5,6,16,45,148.0,161.5,2.4,10.9,226.0,180.96,143.65
2018,5,6,17,0,143.0,135.0,2.4,10.7,190.0,147.02,114.72
2018,5,6,17,15,212.0,114.0,2.4,10.5,182.5,132.05,98.53
2018,5,6,17,30,281.0,93.0,2.4,10.3,175.0,107.49,74.86
2018,5,6,17,45,279.0,78.5,2.35,10.1,146.0,74.37,50.81
2018,5,6,18,0,277.0,64.0,2.3,9.9,117.0,47.98,37.67
2018,5,6,18,15,199.0,49.0,2.2,9.7,81.0,37.14,27.42
2018,5,6,18,30,121.0,34.0,2.1,9.5,45.0,26.44,16.61
2018,5,6,18,45,66.0,19.0,2.0,9.3,24.5,14.96,0.0
2018,5,6,19,0,11.0,4.0,1.9,9.1,4.0,3.41,0.0
2018,5,6,19,15,5.5,2.0,1.85,9.05,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.9,7.45,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.9,7.5,2.0,0.0,0.0
2018,5,7,5,15,112.5,14.0,1.95,8.0,21.0,11.95,0.0
2018,5,7,5,30,216.0,26.0,2.0,8.5,40.0,21.93,7.31
2018,5,7,5,45,339.5,36.0,2.05,9.0,80.5,29.7,20.28
2018,5,7,6,0,463.0,46.0,2.1,9.5,121.0,37.42,27.96
2018,5,7,6,15,540.5,53.0,2.1,9.9,171.0,44.34,34.56
2018,5,7,6,30,618.0,60.0,2.1,10.3,221.0,93.16,52.63
2018,5,7,6,45,668.0,65.5,2.05,10.7,274.5,146.41,90.02
2018,5,7,7,0,718.0,71.0,2.0,11.1,328.0,207.91,140.79
2018,5,7,7,15,752.5,75.5,2.0,11.55,382.0,266.97,192.81
2018,5,7,7,30,787.0,80.0,2.0,12.0,436.0,329.17,247.77
2018,5,7,7,45,812.0,83.0,2.0,12.45,488.5,389.19,300.32
2018,5,7,8,0,837.0,86.0,2.0,12.9,541.0,450.53,352.39
2018,5,7,8,15,856.0,88.5,2.0,13.3,590.5,509.44,400.96
2018,5,7,8,30,875.0,91.0,2.0,13.7,640.0,566.88,446.73
2018,5,7,8,45,888.5,93.5,2.0,14.15,685.5,621.5,488.71
2018,5,7,9,0,902.0,96.0,2.0,14.6,731.0,674.94,528.39
2018,5,7,9,15,915.0,97.0,2.0,14.9,772.0,725.12,564.83
2018,5,7,9,30,928.0,98.0,2.0,15.2,813.0,773.51,598.64
2018,5,7,9,45,939.0,98.0,2.0,15.55,848.5,817.34,626.99
2018,5,7,10,0,950.0,98.0,2.0,15.9,884.0,858.68,653.26
2018,5,7,10,15,955.5,99.0,2.0,16.2,912.0,893.72,675.07
2018,5,7,10,30,961.0,100.0,2.0,16.5,940.0,925.5,694.55
2018,5,7,10,45,964.5,101.0,2.05,16.75,960.5,952.11,711.17
2018,5,7,11,0,968.0,102.0,2.1,17.0,981.0,975.08,725.42
2018,5,7,11,15,933.0,126.5,2.1,17.2,983.5,981.33,728.29
2018,5,7,11,30,898.0,151.0,2.1,17.4,986.0,981.89,727.71
2018,5,7,11,45,864.0,173.5,2.15,17.6,980.5,991.86,734.06
2018,5,7,12,0,830.0,196.0,2.2,17.8,975.0,983.96,728.68
2018,5,7,12,15,749.5,246.5,2.25,17.9,948.5,965.18,716.67
2018,5,7,12,30,669.0,297.0,2.3,18.0,922.0,931.98,692.89
2018,5,7,12,45,668.0,293.5,2.3,18.1,911.5,921.12,685.9
2018,5,7,13,0,667.0,290.0,2.3,18.2,901.0,907.18,676.65
2018,5,7,13,15,677.5,276.0,2.35,18.2,886.5,891.26,667.19
2018,5,7,13,30,688.0,262.0,2.4,18.2,872.0,871.9,655.32
2018,5,7,13,45,775.5,204.5,2.4,18.2,874.0,873.83,659.43
2018,5,7,14,0,863.0,147.0,2.4,18.2,876.0,861.97,652.24
2018,5,7,14,15,864.5,138.5,2.45,18.1,845.5,826.1,629.19
2018,5,7,14,30,866.0,130.0,2.5,18.0,815.0,786.98,603.77
2018,5,7,14,45,854.0,126.0,2.5,17.85,774.5,739.53,570.45
2018,5,7,15,0,842.0,122.0,2.5,17.7,734.0,690.24,535.05
2018,5,7,15,15,854.5,108.5,2.5,17.7,698.0,645.46,502.0
2018,5,7,15,30,867.0,95.0,2.5,17.7,662.0,594.96,463.61
2018,5,7,15,45,857.0,92.0,2.55,17.2,617.5,542.18,422.91
2018,5,7,16,0,847.0,89.0,2.6,16.7,573.0,488.85,380.14
2018,5,7,16,15,826.0,85.5,2.65,16.25,522.0,428.35,330.22
2018,5,7,16,30,805.0,82.0,2.7,15.8,471.0,368.54,279.15
2018,5,7,16,45,775.0,77.5,2.7,15.35,417.5,306.11,224.8
2018,5,7,17,0,745.0,73.0,2.7,14.9,364.0,246.06,171.87
2018,5,7,17,15,701.5,68.5,2.65,14.3,310.5,186.35,120.88
2018,5,7,17,30,658.0,64.0,2.6,13.7,257.0,128.24,75.02
2018,5,7,17,45,592.5,57.5,2.55,13.05,205.5,74.97,42.07
2018,5,7,18,0,527.0,51.0,2.5,12.4,154.0,41.03,31.11
2018,5,7,18,15,421.0,43.0,2.4,11.85,109.5,35.11,25.42
2018,5,7,18,30,315.0,35.0,2.3,11.3,65.0,29.27,19.01
2018,5,7,18,45,183.0,21.5,2.25,10.75,36.5,18.18,0.0
2018,5,7,19,0,51.0,8.0,2.2,10.2,8.0,6.83,0.0
2018,5,7,19,15,25.5,4.0,2.15,10.0,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,1.95,8.3,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.0,8.5,2.0,0.0,0.0
2018,5,8,5,15,132.0,14.0,2.1,8.8,22.5,11.95,0.0
2018,5,8,5,30,251.0,26.0,2.2,9.1,43.0,21.89,8.47
2018,5,8,5,45,371.0,34.5,2.3,9.35,83.5,28.37,19.18
2018,5,8,6,0,491.0,43.0,2.4,9.6,124.0,34.92,25.73
2018,5,8,6,15,550.5,50.5,2.4,9.9,171.0,42.03,32.49
2018,5,8,6,30,610.0,58.0,2.4,10.2,218.0,90.46,50.73
2018,5,8,6,45,532.5,79.0,2.45,10.45,241.0,139.08,90.06
2018,5,8,7,0,455.0,100.0,2.5,10.7,264.0,175.03,124.67
2018,5,8,7,15,470.0,116.5,2.5,11.0,309.0,223.61,167.44
2018,5,8,7,30,485.0,133.0,2.5,11.3,354.0,273.63,211.46
2018,5,8,7,45,643.5,110.0,2.45,11.6,439.5,347.97,272.03
2018,5,8,8,0,802.0,87.0,2.4,11.9,525.0,435.28,343.17
2018,5,8,8,15,830.0,87.5,2.3,11.95,576.5,494.66,392.65
2018,5,8,8,30,858.0,88.0,2.2,12.0,628.0,553.68,440.4
2018,5,8,8,45,868.5,91.5,2.15,12.0,671.5,606.52,482.15
2018,5,8,9,0,879.0,95.0,2.1,12.0,715.0,657.95,521.52
2018,5,8,9,15,864.0,108.0,2.0,12.05,746.0,699.3,551.57
2018,5,8,9,30,849.0,121.0,1.9,12.1,777.0,736.46,577.62
2018,5,8,9,45,712.0,199.0,1.85,12.15,765.5,748.72,582.56
2018,5,8,10,0,575.0,277.0,1.8,12.2,754.0,734.59,568.7
2018,5,8,10,15,692.0,225.5,1.75,12.35,818.0,807.61,621.92
2018,5,8,10,30,809.0,174.0,1.7,12.5,882.0,873.49,666.98
2018,5,8,10,45,873.0,138.5,1.7,12.7,918.5,905.01,686.53
2018,5,8,11,0,937.0,103.0,1.7,12.9,955.0,946.26,712.84
2018,5,8,11,15,918.0,117.5,1.65,13.35,962.0,957.25,717.35
2018,5,8,11,30,899.0,132.0,1.6,13.8,969.0,963.66,719.24
2018,5,8,11,45,696.5,259.0,1.6,14.2,909.5,923.19,690.15
2018,5,8,12,0,494.0,386.0,1.6,14.6,850.0,852.5,636.29
2018,5,8,12,15,488.5,390.5,1.65,15.05,848.5,850.95,635.36
2018,5,8,12,30,483.0,395.0,1.7,15.5,847.0,846.86,631.97
2018,5,8,12,45,604.0,320.0,1.8,16.0,879.0,883.98,660.59
2018,5,8,13,0,725.0,245.0,1.9,16.5,911.0,917.24,685.85
2018,5,8,13,15,807.5,186.0,2.05,16.6,914.0,913.97,685.72
2018,5,8,13,30,890.0,127.0,2.2,16.7,917.0,902.24,679.68
2018,5,8,13,45,870.5,132.0,2.35,16.8,887.0,868.25,658.46
2018,5,8,14,0,851.0,137.0,2.5,16.9,857.0,831.9,635.43
2018,5,8,14,15,882.5,114.5,2.6,16.65,836.5,808.28,621.44
2018,5,8,14,30,914.0,92.0,2.7,16.4,816.0,778.62,602.9
2018,5,8,14,45,904.5,90.5,2.8,16.15,778.5,734.5,573.51
2018,5,8,15,0,895.0,89.0,2.9,15.9,741.0,688.2,540.22
2018,5,8,15,15,882.5,87.0,2.9,15.9,698.0,637.62,501.84
2018,5,8,15,30,870.0,85.0,2.9,15.9,655.0,585.63,461.33
2018,5,8,15,45,852.0,83.0,2.85,15.35,607.5,529.63,417.29
2018,5,8,16,0,834.0,81.0,2.8,14.8,560.0,473.34,371.5
2018,5,8,16,15,809.5,79.0,2.7,14.5,509.0,414.01,321.45
2018,5,8,16,30,785.0,77.0,2.6,14.2,458.0,355.49,270.65
2018,5,8,16,45,752.5,73.5,2.55,13.95,405.5,294.6,217.1
2018,5,8,17,0,720.0,70.0,2.5,13.7,353.0,236.39,165.45
2018,5,8,17,15,675.5,66.0,2.35,13.4,301.0,178.64,115.89
2018,5,8,17,30,631.0,62.0,2.2,13.1,249.0,122.68,71.7
2018,5,8,17,45,565.5,56.0,2.1,12.75,199.0,71.68,40.31
2018,5,8,18,0,500.0,50.0,2.0,12.4,149.0,39.98,30.2
2018,5,8,18,15,399.5,41.5,1.9,12.1,106.0,33.64,24.14
2018,5,8,18,30,299.0,33.0,1.8,11.8,63.0,27.3,17.46
2018,5,8,18,45,174.5,20.5,1.7,11.45,35.5,17.13,0.0
2018,5,8,19,0,50.0,8.0,1.6,11.1,8.0,6.83,0.0
2018,5,8,19,15,25.0,4.0,1.55,10.95,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,9,4,45,7.0,1.0,1.55,8.8,1.0,0.0,0.0
2018,5,9,5,0,14.0,2.0,1.6,8.8,2.0,0.0,0.0
2018,5,9,5,15,138.5,14.0,1.7,9.15,23.0,11.95,0.0
2018,5,9,5,30,263.0,26.0,1.8,9.5,44.0,21.81,9.36
2018,5,9,5,45,385.5,34.5,1.9,9.85,86.0,28.34,19.19
2018,5,9,6,0,508.0,43.0,2.0,10.2,128.0,34.93,25.72
2018,5,9,6,15,514.5,53.5,2.05,10.5,165.0,43.8,34.02
2018,5,9,6,30,521.0,64.0,2.1,10.8,202.0,88.61,52.32
2018,5,9,6,45,551.0,74.5,2.15,11.05,249.0,137.22,87.41
2018,5,9,7,0,581.0,85.0,2.2,11.3,296.0,189.23,130.82
2018,5,9,7,15,390.0,138.0,2.25,11.65,289.0,220.17,166.67
2018,5,9,7,30,199.0,191.0,2.3,12.0,282.0,223.95,177.21
2018,5,9,7,45,317.0,189.5,2.35,12.35,354.0,284.84,225.68
2018,5,9,8,0,435.0,188.0,2.4,12.7,426.0,360.63,286.4
2018,5,9,8,15,602.0,155.0,2.45,13.0,517.0,444.16,352.99
2018,5,9,8,30,769.0,122.0,2.5,13.3,608.0,538.09,427.15
2018,5,9,8,45,830.5,108.0,2.6,13.55,666.5,600.94,476.61
2018,5,9,9,0,892.0,94.0,2.7,13.8,725.0,663.84,525.34
2018,5,9,9,15,916.5,90.5,2.75,14.0,770.5,716.88,565.21
2018,5,9,9,30,941.0,87.0,2.8,14.2,816.0,769.02,602.97
2018,5,9,9,45,949.0,87.5,2.85,14.4,850.0,811.35,631.62
2018,5,9,10,0,957.0,88.0,2.9,14.6,884.0,850.96,658.16
2018,5,9,10,15,962.0,89.5,2.95,14.75,911.5,886.15,681.54
2018,5,9,10,30,967.0,91.0,3.0,14.9,939.0,918.05,702.56
2018,5,9,10,45,970.0,92.0,3.05,15.05,959.5,944.26,719.62
2018,5,9,11,0,973.0,93.0,3.1,15.2,980.0,966.8,734.21
2018,5,9,11,15,975.0,94.0,3.05,15.25,993.0,984.66,745.15
2018,5,9,11,30,977.0,95.0,3.0,15.3,1006.0,998.64,753.53
2018,5,9,11,45,976.5,95.5,3.0,15.35,1010.5,1005.89,757.92
2018,5,9,12,0,976.0,96.0,3.0,15.4,1015.0,1009.16,759.81
2018,5,9,12,15,974.0,97.0,3.0,15.45,1012.0,1007.53,758.56
2018,5,9,12,30,972.0,98.0,3.0,15.5,1009.0,1001.94,754.82
2018,5,9,12,45,968.0,99.0,3.0,15.55,998.0,990.59,747.34
2018,5,9,13,0,964.0,100.0,3.0,15.6,987.0,975.41,737.41
2018,5,9,13,15,960.5,99.5,3.0,15.6,968.5,955.48,724.5
2018,5,9,13,30,957.0,99.0,3.0,15.6,950.0,931.88,709.15
2018,5,9,13,45,952.5,97.0,3.05,15.6,924.5,902.42,690.15
2018,5,9,14,0,948.0,95.0,3.1,15.6,899.0,869.59,668.71
2018,5,9,14,15,940.5,94.0,3.15,15.45,866.5,832.16,644.24
2018,5,9,14,30,933.0,93.0,3.2,15.3,834.0,791.89,617.5
2018,5,9,14,45,923.5,91.5,3.25,15.2,796.0,747.09,586.72
2018,5,9,15,0,914.0,90.0,3.3,15.1,758.0,700.06,552.04
2018,5,9,15,15,901.5,88.0,3.3,15.1,714.0,648.69,512.79
2018,5,9,15,30,889.0,86.0,3.3,15.1,670.0,595.86,471.36
2018,5,9,15,45,871.0,84.5,3.4,14.6,622.0,539.45,426.98
2018,5,9,16,0,853.0,83.0,3.5,14.1,574.0,482.69,380.67
2018,5,9,16,15,828.5,80.5,3.5,13.75,522.0,421.93,329.26
2018,5,9,16,30,804.0,78.0,3.5,13.4,470.0,361.93,276.96
2018,5,9,16,45,771.5,74.5,3.5,13.0,416.5,300.02,222.2
2018,5,9,17,0,739.0,71.0,3.5,12.6,363.0,240.77,169.3
2018,5,9,17,15,694.5,67.0,3.45,12.2,310.0,181.96,118.54
2018,5,9,17,30,650.0,63.0,3.4,11.8,257.0,124.86,73.25
2018,5,9,17,45,575.0,57.5,3.3,11.4,204.5,72.73,41.42
2018,5,9,18,0,500.0,52.0,3.2,11.0,152.0,41.57,31.81
2018,5,9,18,15,389.0,43.5,3.05,10.65,107.5,35.25,25.73
2018,5,9,18,30,278.0,35.0,2.9,10.3,63.0,28.96,19.12
2018,5,9,18,45,153.0,21.0,2.75,10.0,35.0,16.38,0.0
2018,5,9,19,0,28.0,7.0,2.6,9.7,7.0,5.97,0.0
2018,5,9,19,15,14.0,3.5,2.55,9.6,3.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.6,9.0,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.6,9.0,2.0,0.0,0.0
2018,5,10,5,15,16.5,12.5,2.6,9.15,13.5,10.67,0.0
2018,5,10,5,30,27.0,23.0,2.6,9.3,25.0,18.52,7.73
2018,5,10,5,45,40.0,40.0,2.6,9.45,45.5,31.43,21.99
2018,5,10,6,0,53.0,57.0,2.6,9.6,66.0,44.12,34.03
2018,5,10,6,15,77.0,72.5,2.65,9.8,90.5,55.89,45.03
2018,5,10,6,30,101.0,88.0,2.7,10.0,115.0,76.68,57.36
2018,5,10,6,45,136.5,110.5,2.7,10.2,155.5,107.27,80.95
2018,5,10,7,0,172.0,133.0,2.7,10.4,196.0,142.68,109.54
2018,5,10,7,15,164.0,150.5,2.7,10.7,218.0,167.6,131.52
2018,5,10,7,30,156.0,168.0,2.7,11.0,240.0,191.5,152.45
2018,5,10,7,45,126.0,200.5,2.7,11.35,263.0,218.51,175.76
2018,5,10,8,0,96.0,233.0,2.7,11.7,286.0,237.99,191.93
2018,5,10,8,15,250.0,229.5,2.7,12.1,384.0,327.0,263.1
2018,5,10,8,30,404.0,226.0,2.7,12.5,482.0,429.42,344.1
2018,5,10,8,45,616.0,174.0,2.75,12.9,596.0,535.36,427.4
2018,5,10,9,0,828.0,122.0,2.8,13.3,710.0,651.75,517.12
2018,5,10,9,15,762.0,158.0,2.85,13.5,722.0,680.49,537.33
2018,5,10,9,30,696.0,194.0,2.9,13.7,734.0,700.2,550.7
2018,5,10,9,45,595.5,248.0,2.95,13.95,724.5,701.35,549.2
2018,5,10,10,0,495.0,302.0,3.0,14.2,715.0,691.07,539.08
2018,5,10,10,15,396.5,360.0,3.05,14.35,697.5,669.93,521.07
2018,5,10,10,30,298.0,418.0,3.1,14.5,680.0,653.17,505.77
2018,5,10,10,45,345.0,411.0,3.1,14.65,721.0,696.77,538.05
2018,5,10,11,0,392.0,404.0,3.1,14.8,762.0,740.65,569.79
2018,5,10,11,15,418.0,405.0,3.1,14.85,791.5,783.14,599.62
2018,5,10,11,30,444.0,406.0,3.1,14.9,821.0,814.25,621.41
2018,5,10,11,45,538.0,356.5,3.1,14.95,862.0,861.0,656.33
2018,5,10,12,0,632.0,307.0,3.1,15.0,903.0,904.67,688.66
2018,5,10,12,15,589.5,338.0,3.1,15.05,892.5,893.45,679.02
2018,5,10,12,30,547.0,369.0,3.1,15.1,882.0,879.18,667.78
2018,5,10,12,45,624.5,314.5,3.1,15.15,894.5,893.51,680.3
2018,5,10,13,0,702.0,260.0,3.1,15.2,907.0,906.21,691.34
2018,5,10,13,15,675.0,268.0,3.2,15.05,880.5,876.14,671.04
2018,5,10,13,30,648.0,276.0,3.3,14.9,854.0,843.93,649.34
2018,5,10,13,45,688.0,246.0,3.4,14.7,844.0,832.78,644.13
2018,5,10,14,0,728.0,216.0,3.5,14.5,834.0,816.17,634.69
2018,5,10,14,15,711.5,212.5,3.55,14.3,798.0,774.56,605.52
2018,5,10,14,30,695.0,209.0,3.6,14.1,762.0,731.4,574.86
2018,5,10,14,45,788.5,157.5,3.65,13.9,757.0,717.44,567.14
2018,5,10,15,0,882.0,106.0,3.7,13.7,752.0,692.33,550.21
2018,5,10,15,15,868.5,103.5,3.7,13.7,708.5,641.33,510.69
2018,5,10,15,30,855.0,101.0,3.7,13.7,665.0,591.16,470.86
2018,5,10,15,45,827.5,101.5,3.75,13.25,614.5,532.7,424.34
2018,5,10,16,0,800.0,102.0,3.8,12.8,564.0,474.91,376.88
2018,5,10,16,15,749.5,101.5,3.8,12.5,504.0,407.83,320.65
2018,5,10,16,30,699.0,101.0,3.8,12.2,444.0,342.86,264.99
2018,5,10,16,45,654.0,97.5,3.75,11.9,390.0,282.84,212.45
2018,5,10,17,0,609.0,94.0,3.7,11.6,336.0,227.09,163.44
2018,5,10,17,15,545.0,88.5,3.7,11.2,281.5,170.99,116.34
2018,5,10,17,30,481.0,83.0,3.7,10.8,227.0,122.24,78.74
2018,5,10,17,45,375.0,75.0,3.65,10.45,174.0,74.73,48.95
2018,5,10,18,0,269.0,67.0,3.6,10.1,121.0,49.98,39.51
2018,5,10,18,15,226.5,51.5,3.5,9.85,88.0,39.01,29.2
2018,5,10,18,30,184.0,36.0,3.4,9.6,55.0,27.67,18.18
2018,5,10,18,45,102.5,22.0,3.3,9.35,31.5,17.06,1.11
2018,5,10,19,0,21.0,8.0,3.2,9.1,8.0,6.83,0.0
2018,5,10,19,15,10.5,4.0,3.2,9.05,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.5,7.95,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.5,8.0,2.0,0.0,0.0
2018,5,11,5,15,31.5,13.5,1.6,8.35,15.5,11.52,0.0
2018,5,11,5,30,52.0,25.0,1.7,8.7,29.0,20.04,9.42
2018,5,11,5,45,76.0,43.0,1.75,9.05,53.5,33.65,24.06
2018,5,11,6,0,100.0,61.0,1.8,9.4,78.0,47.05,36.73
2018,5,11,6,15,133.5,81.0,1.9,9.8,112.0,61.78,50.35
2018,5,11,6,30,167.0,101.0,2.0,10.2,146.0,89.64,66.11
2018,5,11,6,45,274.5,112.0,2.05,10.65,205.0,126.52,90.9
2018,5,11,7,0,382.0,123.0,2.1,11.1,264.0,177.75,129.6
2018,5,11,7,15,494.0,119.5,2.1,11.55,330.0,230.38,171.34
2018,5,11,7,30,606.0,116.0,2.1,12.0,396.0,298.54,227.28
2018,5,11,7,45,570.0,141.0,2.15,12.4,428.5,345.1,269.03
2018,5,11,8,0,534.0,166.0,2.2,12.8,461.0,382.62,301.98
2018,5,11,8,15,533.0,184.0,2.15,13.2,500.5,429.97,340.66
2018,5,11,8,30,532.0,202.0,2.1,13.6,540.0,476.15,377.03
2018,5,11,8,45,547.5,215.5,2.1,14.05,585.0,526.7,415.69
2018,5,11,9,0,563.0,229.0,2.1,14.5,630.0,577.31,453.28
2018,5,11,9,15,560.5,248.5,2.15,14.9,666.0,620.93,484.84
2018,5,11,9,30,558.0,268.0,2.2,15.3,702.0,662.65,514.29
2018,5,11,9,45,555.5,286.5,2.25,15.7,734.5,701.45,541.06
2018,5,11,10,0,553.0,305.0,2.3,16.1,767.0,738.11,565.82
2018,5,11,10,15,725.0,221.0,2.35,16.4,847.0,825.42,630.12
2018,5,11,10,30,897.0,137.0,2.4,16.7,927.0,898.01,679.8
2018,5,11,10,45,931.0,121.5,2.4,17.0,957.5,934.39,702.28
2018,5,11,11,0,965.0,106.0,2.4,17.3,988.0,968.16,723.17
2018,5,11,11,15,969.0,105.0,2.45,17.5,1001.5,985.7,733.98
2018,5,11,11,30,973.0,104.0,2.5,17.7,1015.0,999.45,742.52
2018,5,11,11,45,976.5,104.0,2.55,17.85,1022.0,1009.84,749.1
2018,5,11,12,0,980.0,104.0,2.6,18.0,1029.0,1016.3,753.23
2018,5,11,12,15,980.0,103.5,2.6,18.1,1026.5,1015.08,752.1
2018,5,11,12,30,980.0,103.0,2.6,18.2,1024.0,1009.87,748.54
2018,5,11,12,45,978.5,103.0,2.65,18.25,1014.0,999.81,742.55
2018,5,11,13,0,977.0,103.0,2.7,18.3,1004.0,985.82,734.09
2018,5,11,13,15,974.0,101.5,2.7,18.3,985.5,965.22,720.98
2018,5,11,13,30,971.0,100.0,2.7,18.3,967.0,940.88,705.45
2018,5,11,13,45,967.0,98.5,2.75,18.35,941.5,912.07,687.18
2018,5,11,14,0,963.0,97.0,2.8,18.4,916.0,879.8,666.48
2018,5,11,14,15,955.5,96.0,2.8,18.35,883.5,842.0,641.71
2018,5,11,14,30,948.0,95.0,2.8,18.3,851.0,801.31,614.75
2018,5,11,14,45,938.5,93.0,2.85,18.25,812.0,755.59,583.74
2018,5,11,15,0,929.0,91.0,2.9,18.2,773.0,707.58,548.98
2018,5,11,15,15,916.5,89.5,2.9,18.2,729.0,656.16,510.41
2018,5,11,15,30,904.0,88.0,2.9,18.2,685.0,603.24,469.62
2018,5,11,15,45,887.5,85.0,3.0,17.95,636.0,545.61,424.77
2018,5,11,16,0,871.0,82.0,3.1,17.7,587.0,487.46,377.86
2018,5,11,16,15,849.0,79.5,3.05,17.35,535.5,426.8,327.26
2018,5,11,16,30,827.0,77.0,3.0,17.0,484.0,366.74,275.6
2018,5,11,16,45,798.5,73.5,2.95,16.6,430.5,304.89,221.57
2018,5,11,17,0,770.0,70.0,2.9,16.2,377.0,245.18,168.91
2018,5,11,17,15,728.5,66.0,2.8,15.6,323.5,185.24,117.98
2018,5,11,17,30,687.0,62.0,2.7,15.0,270.0,129.67,74.87
2018,5,11,17,45,625.5,56.0,2.55,14.4,217.5,72.66,39.96
2018,5,11,18,0,564.0,50.0,2.4,13.8,165.0,40.18,30.23
2018,5,11,18,15,465.5,42.5,2.3,13.25,119.5,34.58,24.93
2018,5,11,18,30,367.0,35.0,2.2,12.7,74.0,29.05,19.21
2018,5,11,18,45,221.5,22.5,2.1,12.2,42.5,18.82,3.29
2018,5,11,19,0,76.0,10.0,2.0,11.7,11.0,8.54,0.0
2018,5,11,19,15,38.0,5.0,1.9,11.6,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.5,1.1,10.05,1.5,0.0,0.0
2018,5,12,5,0,18.0,3.0,1.1,10.2,3.0,0.0,0.0
2018,5,12,5,15,150.5,15.5,1.15,10.75,26.5,13.23,0.0
2018,5,12,5,30,283.0,28.0,1.2,11.3,50.0,23.42,12.3
2018,5,12,5,45,398.5,36.5,1.2,11.9,92.5,29.92,20.57
2018,5,12,6,0,514.0,45.0,1.2,12.5,135.0,36.45,26.91
2018,5,12,6,15,584.5,51.0,1.2,13.0,185.5,41.12,31.33
2018,5,12,6,30,655.0,57.0,1.2,13.5,236.0,94.03,51.96
2018,5,12,6,45,700.5,62.0,1.25,14.0,289.5,147.65,88.37
2018,5,12,7,0,746.0,67.0,1.3,14.5,343.0,206.34,135.8
2018,5,12,7,15,778.0,70.5,1.3,15.05,396.5,264.97,186.49
2018,5,12,7,30,810.0,74.0,1.3,15.6,450.0,326.36,239.75
2018,5,12,7,45,834.0,76.5,1.25,16.1,502.5,386.26,290.98
2018,5,12,8,0,858.0,79.0,1.2,16.6,555.0,447.65,341.65
2018,5,12,8,15,875.5,82.0,1.2,16.95,604.5,506.22,388.79
2018,5,12,8,30,893.0,85.0,1.2,17.3,654.0,564.57,434.01
2018,5,12,8,45,906.5,86.5,1.15,17.65,699.0,618.63,474.14
2018,5,12,9,0,920.0,88.0,1.1,18.0,744.0,671.46,511.84
2018,5,12,9,15,927.0,91.0,1.15,18.2,783.5,719.83,546.39
2018,5,12,9,30,934.0,94.0,1.2,18.4,823.0,765.88,578.38
2018,5,12,9,45,938.5,97.5,1.25,18.6,856.5,807.98,605.54
2018,5,12,10,0,943.0,101.0,1.3,18.8,890.0,847.15,630.51
2018,5,12,10,15,948.0,102.5,1.35,18.85,917.5,881.71,652.63
2018,5,12,10,30,953.0,104.0,1.4,18.9,945.0,913.03,672.58
2018,5,12,10,45,956.0,105.0,1.5,18.95,964.5,938.74,689.58
2018,5,12,11,0,959.0,106.0,1.6,19.0,984.0,960.84,704.32
2018,5,12,11,15,960.5,106.5,1.7,18.95,996.5,977.41,715.84
2018,5,12,11,30,962.0,107.0,1.8,18.9,1009.0,990.17,725.04
2018,5,12,11,45,962.0,107.5,1.85,18.85,1013.5,997.69,730.34
2018,5,12,12,0,962.0,108.0,1.9,18.8,1018.0,1001.32,733.29
2018,5,12,12,15,957.0,110.5,1.95,18.75,1013.5,998.3,732.1
2018,5,12,12,30,952.0,113.0,2.0,18.7,1009.0,991.43,728.57
2018,5,12,12,45,944.5,115.5,2.05,18.6,996.5,978.5,721.34
2018,5,12,13,0,937.0,118.0,2.1,18.5,984.0,961.93,711.81
2018,5,12,13,15,932.0,118.0,2.15,18.35,965.5,941.71,700.04
2018,5,12,13,30,927.0,118.0,2.2,18.2,947.0,918.0,685.94
2018,5,12,13,45,920.5,117.0,2.25,18.05,921.0,888.74,668.02
2018,5,12,14,0,914.0,116.0,2.3,17.9,895.0,856.31,647.85
2018,5,12,14,15,905.5,114.5,2.3,17.7,862.5,818.89,623.76
2018,5,12,14,30,897.0,113.0,2.3,17.5,830.0,778.81,597.59
2018,5,12,14,45,886.0,111.0,2.25,17.3,791.5,734.06,566.24
2018,5,12,15,0,875.0,109.0,2.2,17.1,753.0,687.3,532.3
2018,5,12,15,15,861.0,107.0,2.2,17.1,709.5,636.92,494.74
2018,5,12,15,30,847.0,105.0,2.2,17.1,666.0,587.49,456.78
2018,5,12,15,45,828.5,102.0,2.1,16.6,618.0,530.91,412.8
2018,5,12,16,0,810.0,99.0,2.0,16.1,570.0,474.17,367.31
2018,5,12,16,15,785.5,95.5,1.95,15.8,519.0,414.68,318.16
2018,5,12,16,30,761.0,92.0,1.9,15.5,468.0,356.31,268.48
2018,5,12,16,45,729.0,87.5,1.85,15.2,415.5,293.97,214.77
2018,5,12,17,0,697.0,83.0,1.8,14.9,363.0,236.28,164.47
2018,5,12,17,15,653.0,77.5,1.7,14.4,310.5,178.64,115.97
2018,5,12,17,30,609.0,72.0,1.6,13.9,258.0,125.75,75.15
2018,5,12,17,45,544.5,65.5,1.5,13.45,208.0,76.1,45.35
2018,5,12,18,0,480.0,59.0,1.4,13.0,158.0,47.09,36.52
2018,5,12,18,15,382.0,49.0,1.3,12.4,114.0,39.75,29.64
2018,5,12,18,30,284.0,39.0,1.2,11.8,70.0,30.21,20.4
2018,5,12,18,45,166.5,24.0,1.1,11.2,40.0,18.69,4.54
2018,5,12,19,0,49.0,9.0,1.0,10.6,10.0,7.68,0.0
2018,5,12,19,15,24.5,4.5,1.0,10.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,1.5,9.8,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,1.5,9.8,2.0,0.0,0.0
2018,5,13,5,15,2.0,5.5,1.55,9.9,5.5,4.69,0.0
2018,5,13,5,30,0.0,9.0,1.6,10.0,9.0,7.39,0.17
2018,5,13,5,45,0.0,16.0,1.65,10.05,16.0,13.16,6.0
2018,5,13,6,0,0.0,23.0,1.7,10.1,23.0,18.95,11.46
2018,5,13,6,15,0.0,33.0,1.7,10.3,33.0,27.23,19.12
2018,5,13,6,30,0.0,43.0,1.7,10.5,43.0,35.53,25.36
2018,5,13,6,45,0.0,66.0,1.7,10.65,66.0,54.66,41.88
2018,5,13,7,0,0.0,89.0,1.7,10.8,89.0,73.32,57.74
2018,5,13,7,15,1.5,115.0,1.65,11.1,115.5,94.96,75.79
2018,5,13,7,30,3.0,141.0,1.6,11.4,142.0,117.07,93.93
2018,5,13,7,45,14.0,169.5,1.55,11.7,177.0,145.17,116.61
2018,5,13,8,0,25.0,198.0,1.5,12.0,212.0,174.8,140.33
2018,5,13,8,15,40.5,228.5,1.5,12.4,253.5,213.49,171.05
2018,5,13,8,30,56.0,259.0,1.5,12.8,295.0,251.36,200.67
2018,5,13,8,45,76.0,288.5,1.5,13.15,341.0,292.82,232.79
2018,5,13,9,0,96.0,318.0,1.5,13.5,387.0,336.36,266.04
2018,5,13,9,15,117.0,336.5,1.55,13.85,425.0,381.09,299.83
2018,5,13,9,30,138.0,355.0,1.6,14.2,463.0,419.68,328.57
2018,5,13,9,45,189.5,366.0,1.6,14.5,521.0,475.68,370.55
2018,5,13,10,0,241.0,377.0,1.6,14.8,579.0,545.07,421.34
2018,5,13,10,15,265.5,396.5,1.65,15.05,625.5,592.84,455.23
2018,5,13,10,30,290.0,416.0,1.7,15.3,672.0,641.0,489.08
2018,5,13,10,45,547.5,295.0,1.75,15.55,792.5,773.26,587.78
2018,5,13,11,0,805.0,174.0,1.8,15.8,913.0,896.82,674.7
2018,5,13,11,15,811.0,173.5,1.85,15.9,926.5,914.7,685.2
2018,5,13,11,30,817.0,173.0,1.9,16.0,940.0,929.35,694.78
2018,5,13,11,45,881.0,141.0,1.95,16.15,972.0,951.7,709.46
2018,5,13,12,0,945.0,109.0,2.0,16.3,1004.0,984.5,730.96
2018,5,13,12,15,937.0,114.0,2.0,16.3,999.5,981.05,728.34
2018,5,13,12,30,929.0,119.0,2.0,16.3,995.0,973.84,723.76
2018,5,13,12,45,916.5,125.0,2.05,16.3,981.5,959.78,715.38
2018,5,13,13,0,904.0,131.0,2.1,16.3,968.0,942.26,704.8
2018,5,13,13,15,900.5,130.0,2.1,16.25,950.0,923.06,692.73
2018,5,13,13,30,897.0,129.0,2.1,16.2,932.0,900.43,678.39
2018,5,13,13,45,891.0,127.5,2.1,16.15,907.0,871.92,660.07
2018,5,13,14,0,885.0,126.0,2.1,16.1,882.0,840.34,639.61
2018,5,13,14,15,877.0,124.0,2.1,15.95,850.0,803.84,615.85
2018,5,13,14,30,869.0,122.0,2.1,15.8,818.0,764.73,590.05
2018,5,13,14,45,858.5,120.0,2.1,15.65,780.5,721.48,559.38
2018,5,13,15,0,848.0,118.0,2.1,15.5,743.0,680.42,529.46
2018,5,13,15,15,834.0,115.0,2.1,15.5,700.0,629.51,491.36
2018,5,13,15,30,820.0,112.0,2.1,15.5,657.0,577.48,451.42
2018,5,13,15,45,802.5,108.5,2.05,15.05,610.0,522.34,408.44
2018,5,13,16,0,785.0,105.0,2.0,14.6,563.0,466.99,363.87
2018,5,13,16,15,763.0,100.0,2.0,14.3,513.0,408.55,315.43
2018,5,13,16,30,741.0,95.0,2.0,14.0,463.0,351.03,266.26
2018,5,13,16,45,710.5,90.5,1.95,13.7,411.5,290.31,213.56
2018,5,13,17,0,680.0,86.0,1.9,13.4,360.0,234.12,164.25
2018,5,13,17,15,637.5,79.5,1.85,13.0,308.0,176.99,115.9
2018,5,13,17,30,595.0,73.0,1.8,12.6,256.0,124.45,75.11
2018,5,13,17,45,533.0,65.5,1.75,12.2,206.5,75.06,45.18
2018,5,13,18,0,471.0,58.0,1.7,11.8,157.0,46.11,35.84
2018,5,13,18,15,376.5,48.5,1.6,11.4,113.5,39.2,29.3
2018,5,13,18,30,282.0,39.0,1.5,11.0,70.0,30.2,20.54
2018,5,13,18,45,169.0,25.0,1.45,10.6,41.0,19.45,6.05
2018,5,13,19,0,56.0,11.0,1.4,10.2,12.0,9.39,0.0
2018,5,13,19,15,28.0,5.5,1.4,10.0,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,14,4,45,10.0,2.0,1.25,8.3,2.0,0.0,0.0
