Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,15,39.5,8.5,1.35,8.2,12.5,6.58,0.0
2018,5,24,5,30,79.0,16.0,1.3,8.4,24.0,12.27,4.99
2018,5,24,5,45,274.5,35.0,1.25,8.65,86.0,27.52,19.11
2018,5,24,6,0,470.0,54.0,1.2,8.9,148.0,43.08,33.52
2018,5,24,6,15,273.5,37.0,1.15,9.25,95.5,27.4,19.42
2018,5,24,6,30,77.0,20.0,1.1,9.6,43.0,19.9,9.31
2018,5,24,6,45,38.5,34.5,1.05,9.9,46.0,33.89,22.24
2018,5,24,7,0,0.0,49.0,1.0,10.2,49.0,40.53,29.61
2018,5,24,7,15,0.0,46.5,1.0,10.55,46.5,38.47,27.67
2018,5,24,7,30,0.0,44.0,1.0,10.9,44.0,36.41,25.74
2018,5,24,7,45,0.0,63.0,1.0,11.3,63.0,52.25,39.08
2018,5,24,8,0,0.0,82.0,1.0,11.7,82.0,68.15,52.26
2018,5,24,8,15,0.0,97.5,1.0,12.05,97.5,81.12,62.82
2018,5,24,8,30,0.0,113.0,1.0,12.4,113.0,94.09,73.25
2018,5,24,8,45,1.0,130.0,1.05,12.75,130.5,108.95,85.15
2018,5,24,9,0,2.0,147.0,1.1,13.1,148.0,123.99,97.07
2018,5,24,9,15,3.0,151.5,1.15,13.4,153.5,128.68,100.55
2018,5,24,9,30,4.0,156.0,1.2,13.7,159.0,133.45,104.12
2018,5,24,9,45,4.5,159.5,1.25,14.0,163.0,137.09,106.77
2018,5,24,10,0,5.0,163.0,1.3,14.3,167.0,140.76,109.45
2018,5,24,10,15,6.5,170.5,1.35,14.5,176.0,148.64,115.59
2018,5,24,10,30,8.0,178.0,1.4,14.7,185.0,156.61,121.77
2018,5,24,10,45,4.5,137.0,1.45,14.95,141.0,119.05,91.47
2018,5,24,11,0,1.0,96.0,1.5,15.2,97.0,81.44,60.99
2018,5,24,11,15,0.5,97.5,1.6,15.3,98.0,82.34,61.7
2018,5,24,11,30,0.0,99.0,1.7,15.4,99.0,83.22,62.34
2018,5,24,11,45,3.0,132.0,1.8,15.5,135.0,114.01,87.19
2018,5,24,12,0,6.0,165.0,1.9,15.6,171.0,144.95,111.9
2018,5,24,12,15,16.0,243.5,2.0,15.4,259.0,221.62,172.7
2018,5,24,12,30,26.0,322.0,2.1,15.2,347.0,309.92,241.17
2018,5,24,12,45,23.5,304.5,2.2,15.05,327.0,291.21,226.72
2018,5,24,13,0,21.0,287.0,2.3,14.9,307.0,272.42,212.55
2018,5,24,13,15,25.0,309.5,2.4,14.55,332.5,295.3,230.9
2018,5,24,13,30,29.0,332.0,2.5,14.2,358.0,317.77,248.8
2018,5,24,13,45,28.0,331.5,2.6,13.85,356.0,314.95,247.13
2018,5,24,14,0,27.0,331.0,2.7,13.5,354.0,311.97,245.46
2018,5,24,14,15,32.0,328.0,2.7,13.15,354.5,311.17,245.59
2018,5,24,14,30,37.0,325.0,2.7,12.8,355.0,309.84,245.31
2018,5,24,14,45,35.0,306.0,2.7,12.45,333.5,289.08,229.67
2018,5,24,15,0,33.0,287.0,2.7,12.1,312.0,268.49,214.08
2018,5,24,15,15,44.5,275.0,2.7,12.1,306.5,262.22,209.7
2018,5,24,15,30,56.0,263.0,2.7,12.1,301.0,254.79,204.21
2018,5,24,15,45,61.5,217.0,2.6,11.7,256.0,214.53,172.36
2018,5,24,16,0,67.0,171.0,2.5,11.3,211.0,174.26,139.91
2018,5,24,16,15,73.0,179.0,2.45,11.2,219.5,178.55,143.38
2018,5,24,16,30,79.0,187.0,2.4,11.1,228.0,181.45,145.5
2018,5,24,16,45,162.0,170.0,2.3,11.0,242.5,186.78,147.19
2018,5,24,17,0,245.0,153.0,2.2,10.9,257.0,180.48,137.87
2018,5,24,17,15,207.5,134.0,2.2,10.7,214.0,141.47,106.1
2018,5,24,17,30,170.0,115.0,2.2,10.5,171.0,107.07,79.44
2018,5,24,17,45,203.5,98.0,2.15,10.35,153.5,81.85,60.41
2018,5,24,18,0,237.0,81.0,2.1,10.2,136.0,60.86,49.49
2018,5,24,18,15,179.0,64.0,2.05,10.05,100.0,48.6,38.15
2018,5,24,18,30,121.0,47.0,2.0,9.9,64.0,36.11,26.4
2018,5,24,18,45,74.5,31.0,1.95,9.75,40.0,24.14,14.42
2018,5,24,19,0,28.0,15.0,1.9,9.6,16.0,12.26,0.0
2018,5,24,19,15,14.0,7.5,1.85,9.5,8.0,6.4,0.0
2018,5,24,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.3,8.85,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.3,8.9,2.0,1.71,0.0
2018,5,25,5,15,0.0,8.5,1.35,9.1,8.5,6.98,0.0
2018,5,25,5,30,0.0,15.0,1.4,9.3,15.0,12.34,5.04
2018,5,25,5,45,0.0,25.0,1.45,9.45,25.0,20.61,12.86
2018,5,25,6,0,0.0,35.0,1.5,9.6,35.0,28.9,20.61
2018,5,25,6,15,11.0,55.0,1.5,9.85,58.5,45.48,35.78
2018,5,25,6,30,22.0,75.0,1.5,10.1,82.0,62.04,47.67
2018,5,25,6,45,32.0,94.0,1.5,10.35,106.0,80.12,62.33
2018,5,25,7,0,42.0,113.0,1.5,10.6,130.0,99.74,78.33
2018,5,25,7,15,21.5,118.0,1.5,10.9,126.5,102.45,81.26
2018,5,25,7,30,1.0,123.0,1.5,11.2,123.0,101.71,80.99
2018,5,25,7,45,0.5,121.5,1.5,11.55,121.5,100.75,79.8
2018,5,25,8,0,0.0,120.0,1.5,11.9,120.0,99.59,78.46
2018,5,25,8,15,2.0,139.5,1.55,12.15,141.0,116.84,92.4
2018,5,25,8,30,4.0,159.0,1.6,12.4,162.0,134.41,106.46
2018,5,25,8,45,6.5,179.0,1.6,12.65,184.0,152.99,121.21
2018,5,25,9,0,9.0,199.0,1.6,12.9,206.0,171.93,136.1
2018,5,25,9,15,11.5,215.5,1.65,13.05,224.5,188.22,148.83
2018,5,25,9,30,14.0,232.0,1.7,13.2,243.0,204.77,161.7
2018,5,25,9,45,11.5,215.0,1.75,13.4,224.5,189.31,148.99
2018,5,25,10,0,9.0,198.0,1.8,13.6,206.0,173.56,136.14
2018,5,25,10,15,15.5,246.0,1.85,13.65,260.0,220.34,173.26
2018,5,25,10,30,22.0,294.0,1.9,13.7,314.0,276.59,217.05
2018,5,25,10,45,26.0,330.0,1.95,13.8,354.0,313.63,245.26
2018,5,25,11,0,30.0,366.0,2.0,13.9,394.0,351.02,273.51
2018,5,25,11,15,25.0,343.5,2.05,13.9,367.0,327.24,255.03
2018,5,25,11,30,20.0,321.0,2.1,13.9,340.0,292.28,228.15
2018,5,25,11,45,22.0,337.5,2.1,13.85,358.5,308.87,241.07
2018,5,25,12,0,24.0,354.0,2.1,13.8,377.0,337.49,262.95
2018,5,25,12,15,28.0,370.5,2.15,13.8,397.5,356.18,277.23
2018,5,25,12,30,32.0,387.0,2.2,13.8,418.0,374.55,291.29
2018,5,25,12,45,27.0,359.5,2.2,13.8,385.5,344.2,268.13
2018,5,25,13,0,22.0,332.0,2.2,13.8,353.0,303.04,236.73
2018,5,25,13,15,19.5,308.0,2.2,13.8,326.0,279.26,218.61
2018,5,25,13,30,17.0,284.0,2.2,13.8,299.0,255.59,200.38
2018,5,25,13,45,20.0,286.0,2.2,13.8,303.5,259.02,203.42
2018,5,25,14,0,23.0,288.0,2.2,13.8,308.0,270.21,212.44
2018,5,25,14,15,18.0,262.0,2.2,13.75,277.5,234.91,184.89
2018,5,25,14,30,13.0,236.0,2.2,13.7,247.0,208.07,163.94
2018,5,25,14,45,16.0,246.5,2.2,13.65,259.0,218.19,172.39
2018,5,25,15,0,19.0,257.0,2.2,13.6,271.0,227.89,180.44
2018,5,25,15,15,12.0,217.0,2.2,13.6,225.5,188.62,149.29
2018,5,25,15,30,5.0,177.0,2.2,13.6,180.0,150.31,118.68
2018,5,25,15,45,103.5,176.5,2.1,13.4,239.0,205.92,164.62
2018,5,25,16,0,202.0,176.0,2.0,13.2,298.0,246.06,196.15
2018,5,25,16,15,216.5,168.5,1.95,13.05,289.5,232.28,183.83
2018,5,25,16,30,231.0,161.0,1.9,12.9,281.0,216.43,169.51
2018,5,25,16,45,145.5,136.0,1.9,12.8,209.0,155.11,120.41
2018,5,25,17,0,60.0,111.0,1.9,12.7,137.0,104.89,81.22
2018,5,25,17,15,140.5,115.5,1.85,12.5,165.0,116.77,87.73
2018,5,25,17,30,221.0,120.0,1.8,12.3,193.0,115.88,84.17
2018,5,25,17,45,276.5,97.5,1.75,12.05,173.0,84.57,60.57
2018,5,25,18,0,332.0,75.0,1.7,11.8,153.0,55.65,44.52
2018,5,25,18,15,272.5,60.5,1.65,11.45,114.5,45.46,35.16
2018,5,25,18,30,213.0,46.0,1.6,11.1,76.0,34.99,25.33
2018,5,25,18,45,168.5,32.0,1.55,10.7,50.0,24.66,14.95
2018,5,25,19,0,124.0,18.0,1.5,10.3,24.0,14.04,0.0
2018,5,25,19,15,62.0,9.0,1.55,10.1,12.0,7.68,0.0
2018,5,25,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.15,9.15,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.2,9.2,1.0,0.85,0.0
2018,5,26,5,15,0.0,3.0,2.25,9.3,3.0,2.46,0.0
2018,5,26,5,30,0.0,5.0,2.3,9.4,5.0,4.1,0.0
2018,5,26,5,45,45.0,13.0,2.35,9.5,22.0,10.63,3.89
2018,5,26,6,0,90.0,21.0,2.4,9.6,39.0,15.67,8.6
2018,5,26,6,15,50.0,33.0,2.4,9.7,43.5,27.47,19.43
2018,5,26,6,30,10.0,45.0,2.4,9.8,48.0,38.4,27.6
2018,5,26,6,45,10.5,63.5,2.4,9.9,67.0,53.88,40.8
2018,5,26,7,0,11.0,82.0,2.4,10.0,86.0,69.78,54.32
2018,5,26,7,15,5.5,63.5,2.35,10.2,65.5,53.94,40.76
2018,5,26,7,30,0.0,45.0,2.3,10.4,45.0,37.24,26.47
2018,5,26,7,45,0.0,48.5,2.25,10.55,48.5,40.18,28.86
2018,5,26,8,0,0.0,52.0,2.2,10.7,52.0,43.12,31.22
2018,5,26,8,15,0.0,58.5,2.2,10.85,58.5,48.56,35.7
2018,5,26,8,30,0.0,65.0,2.2,11.0,65.0,54.02,40.16
2018,5,26,8,45,0.0,76.0,2.15,11.2,76.0,63.25,47.75
2018,5,26,9,0,0.0,87.0,2.1,11.4,87.0,72.51,55.3
2018,5,26,9,15,0.0,99.0,2.05,11.6,99.0,82.62,63.5
2018,5,26,9,30,0.0,111.0,2.0,11.8,111.0,92.76,71.67
2018,5,26,9,45,0.5,120.5,2.0,11.95,121.0,101.21,78.43
2018,5,26,10,0,1.0,130.0,2.0,12.1,131.0,109.72,85.23
2018,5,26,10,15,4.5,156.0,2.0,12.4,160.0,134.68,105.4
2018,5,26,10,30,8.0,182.0,2.0,12.7,189.0,159.97,125.59
2018,5,26,10,45,10.0,200.5,2.0,13.0,209.5,177.84,139.62
2018,5,26,11,0,12.0,219.0,2.0,13.3,230.0,195.83,153.67
2018,5,26,11,15,12.0,218.5,2.05,13.55,229.5,195.75,153.35
2018,5,26,11,30,12.0,218.0,2.1,13.8,229.0,195.6,153.05
2018,5,26,11,45,12.0,214.0,2.1,14.0,225.5,192.33,150.32
2018,5,26,12,0,12.0,210.0,2.1,14.2,222.0,188.97,147.55
2018,5,26,12,15,13.0,226.5,2.2,14.3,239.0,204.1,159.5
2018,5,26,12,30,14.0,243.0,2.3,14.4,256.0,219.13,171.31
2018,5,26,12,45,14.5,254.0,2.4,14.5,267.5,228.85,178.92
2018,5,26,13,0,15.0,265.0,2.5,14.6,279.0,238.45,186.48
2018,5,26,13,15,18.0,283.5,2.55,14.65,300.0,256.58,200.78
2018,5,26,13,30,21.0,302.0,2.6,14.7,321.0,274.47,214.86
2018,5,26,13,45,123.0,299.0,2.7,14.7,406.5,373.14,294.38
2018,5,26,14,0,225.0,296.0,2.8,14.7,492.0,454.67,358.79
2018,5,26,14,15,546.5,208.0,2.85,14.65,661.5,623.23,491.1
2018,5,26,14,30,868.0,120.0,2.9,14.6,831.0,745.22,583.92
2018,5,26,14,45,873.0,114.0,2.95,14.5,801.5,709.98,557.22
2018,5,26,15,0,878.0,108.0,3.0,14.4,772.0,671.5,528.62
2018,5,26,15,15,865.0,106.0,3.0,14.4,730.0,622.74,491.02
2018,5,26,15,30,852.0,104.0,3.0,14.4,688.0,572.65,451.45
2018,5,26,15,45,834.5,102.0,3.05,14.1,641.5,520.06,409.39
2018,5,26,16,0,817.0,100.0,3.1,13.8,595.0,465.62,364.53
2018,5,26,16,15,660.5,106.5,3.1,13.55,485.0,361.83,281.28
2018,5,26,16,30,504.0,113.0,3.1,13.3,375.0,275.0,211.19
2018,5,26,16,45,354.0,92.5,3.1,13.05,267.0,180.94,135.51
2018,5,26,17,0,204.0,72.0,3.1,12.8,159.0,107.14,77.5
2018,5,26,17,15,329.0,82.5,3.1,12.45,202.0,121.52,83.42
2018,5,26,17,30,454.0,93.0,3.1,12.1,245.0,119.36,77.42
2018,5,26,17,45,351.0,87.5,3.1,11.75,193.0,79.07,54.21
2018,5,26,18,0,248.0,82.0,3.1,11.4,141.0,61.64,49.97
2018,5,26,18,15,213.0,66.0,3.0,11.05,108.0,50.19,39.45
2018,5,26,18,30,178.0,50.0,2.9,10.7,75.0,38.48,28.46
2018,5,26,18,45,96.0,33.0,2.85,10.35,46.0,25.67,15.94
2018,5,26,19,0,14.0,16.0,2.8,10.0,17.0,13.21,0.0
2018,5,26,19,15,7.0,8.0,2.75,9.9,8.5,6.83,0.0
2018,5,26,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,27,4,45,20.0,4.5,1.15,8.7,5.0,0.0,0.0
2018,5,27,5,0,40.0,9.0,1.1,8.9,10.0,7.68,0.0
2018,5,27,5,15,147.5,24.0,1.1,9.3,38.0,18.66,4.43
2018,5,27,5,30,255.0,39.0,1.1,9.7,66.0,30.13,20.49
2018,5,27,5,45,353.0,48.5,1.15,10.1,108.0,39.29,29.51
2018,5,27,6,0,451.0,58.0,1.2,10.5,150.0,46.2,36.12
2018,5,27,6,15,518.5,65.0,1.15,10.95,199.0,50.78,40.4
2018,5,27,6,30,586.0,72.0,1.1,11.4,248.0,89.06,53.09
2018,5,27,6,45,634.0,76.5,1.05,11.85,299.5,137.42,83.8
2018,5,27,7,0,682.0,81.0,1.0,12.3,351.0,191.07,125.78
2018,5,27,7,15,681.5,91.0,1.0,12.85,392.0,242.8,171.22
2018,5,27,7,30,681.0,101.0,1.0,13.4,433.0,293.71,216.35
2018,5,27,7,45,553.5,149.5,1.05,13.9,438.0,328.23,250.32
2018,5,27,8,0,426.0,198.0,1.1,14.4,443.0,350.23,271.7
2018,5,27,8,15,560.5,175.0,1.15,14.85,526.0,422.9,328.29
2018,5,27,8,30,695.0,152.0,1.2,15.3,609.0,503.57,390.12
2018,5,27,8,45,786.0,125.5,1.25,15.7,675.0,567.23,438.64
2018,5,27,9,0,877.0,99.0,1.3,16.1,741.0,633.32,488.18
2018,5,27,9,15,868.0,109.5,1.35,16.4,773.0,675.33,518.59
2018,5,27,9,30,859.0,120.0,1.4,16.7,805.0,713.8,545.87
2018,5,27,9,45,842.5,136.5,1.5,17.05,831.5,754.82,574.24
2018,5,27,10,0,826.0,153.0,1.6,17.4,858.0,786.99,596.03
2018,5,27,10,15,841.5,148.5,1.65,17.65,886.0,821.11,618.57
2018,5,27,10,30,857.0,144.0,1.7,17.9,914.0,843.62,632.7
2018,5,27,10,45,863.5,145.5,1.75,18.15,936.0,870.05,649.57
2018,5,27,11,0,870.0,147.0,1.8,18.4,958.0,893.41,664.31
2018,5,27,11,15,905.5,126.5,1.85,18.55,980.5,919.91,681.4
2018,5,27,11,30,941.0,106.0,1.9,18.7,1003.0,943.2,696.34
2018,5,27,11,45,941.5,106.0,1.95,18.85,1007.5,950.57,700.9
2018,5,27,12,0,942.0,106.0,2.0,19.0,1012.0,954.23,703.3
2018,5,27,12,15,941.5,106.0,2.05,19.1,1009.5,953.3,702.95
2018,5,27,12,30,941.0,106.0,2.1,19.2,1007.0,948.66,700.32
2018,5,27,12,45,939.0,105.5,2.15,19.3,997.0,938.53,694.18
2018,5,27,13,0,937.0,105.0,2.2,19.4,987.0,924.75,685.73
2018,5,27,13,15,933.5,104.0,2.25,19.4,969.5,905.6,674.03
2018,5,27,13,30,930.0,103.0,2.3,19.4,952.0,882.96,660.01
2018,5,27,13,45,925.0,102.5,2.35,19.4,928.0,856.17,643.15
2018,5,27,14,0,920.0,102.0,2.4,19.4,904.0,826.19,624.02
2018,5,27,14,15,913.5,100.0,2.4,19.3,873.0,790.65,600.79
2018,5,27,14,30,907.0,98.0,2.4,19.2,842.0,752.33,575.45
2018,5,27,14,45,898.0,96.5,2.4,19.15,805.5,710.19,545.31
2018,5,27,15,0,889.0,95.0,2.4,19.1,769.0,665.87,512.86
2018,5,27,15,15,877.0,93.5,2.4,19.1,727.5,617.82,476.72
2018,5,27,15,30,865.0,92.0,2.4,19.1,686.0,568.33,438.52
2018,5,27,15,45,850.5,89.5,2.35,18.8,640.5,515.49,396.98
2018,5,27,16,0,836.0,87.0,2.3,18.5,595.0,461.99,353.6
2018,5,27,16,15,817.5,83.5,2.25,18.2,546.0,404.61,305.91
2018,5,27,16,30,799.0,80.0,2.2,17.9,497.0,347.98,257.45
2018,5,27,16,45,773.0,77.0,2.15,17.65,446.5,290.36,207.37
2018,5,27,17,0,747.0,74.0,2.1,17.4,396.0,234.55,158.67
2018,5,27,17,15,711.0,70.0,2.05,16.9,344.5,178.33,111.71
2018,5,27,17,30,675.0,66.0,2.0,16.4,293.0,122.29,69.21
2018,5,27,17,45,623.0,60.5,1.9,15.9,242.5,71.26,40.3
2018,5,27,18,0,571.0,55.0,1.8,15.4,192.0,43.45,33.09
2018,5,27,18,15,492.0,48.5,1.65,14.7,146.5,38.83,28.87
2018,5,27,18,30,413.0,42.0,1.5,14.0,101.0,34.25,24.42
2018,5,27,18,45,289.5,31.5,1.4,13.3,65.0,25.99,16.13
2018,5,27,19,0,166.0,21.0,1.3,12.6,29.0,16.41,0.0
2018,5,27,19,15,83.0,10.5,1.25,12.3,14.5,8.96,0.0
2018,5,27,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.8,9.9,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.8,10.0,13.0,9.39,0.0
2018,5,28,5,15,220.5,22.5,0.8,10.45,42.5,18.71,5.01
2018,5,28,5,30,353.0,34.0,0.8,10.9,72.0,28.04,18.63
2018,5,28,5,45,446.0,41.0,0.8,11.35,115.0,33.19,23.98
2018,5,28,6,0,539.0,48.0,0.8,11.8,158.0,38.4,28.97
2018,5,28,6,15,599.0,53.5,0.8,12.4,207.5,42.21,32.5
2018,5,28,6,30,659.0,59.0,0.8,13.0,257.0,85.69,47.9
2018,5,28,6,45,700.0,62.5,0.75,13.6,308.5,136.15,79.28
2018,5,28,7,0,741.0,66.0,0.7,14.2,360.0,191.01,122.02
2018,5,28,7,15,770.5,69.5,0.7,14.95,412.0,247.22,169.64
2018,5,28,7,30,800.0,73.0,0.7,15.7,464.0,305.86,219.87
2018,5,28,7,45,822.0,75.0,0.7,16.5,514.0,364.26,269.26
2018,5,28,8,0,844.0,77.0,0.7,17.3,564.0,421.36,316.13
2018,5,28,8,15,860.5,79.5,0.75,17.85,611.5,476.96,360.87
2018,5,28,8,30,877.0,82.0,0.8,18.4,659.0,532.28,403.8
2018,5,28,8,45,889.5,83.5,0.85,19.0,702.5,583.86,442.51
2018,5,28,9,0,902.0,85.0,0.9,19.6,746.0,634.2,479.03
2018,5,28,9,15,909.5,87.5,0.95,20.1,784.0,680.73,511.91
2018,5,28,9,30,917.0,90.0,1.0,20.6,822.0,725.09,542.38
2018,5,28,9,45,921.5,93.0,1.05,21.15,854.5,765.34,568.61
2018,5,28,10,0,926.0,96.0,1.1,21.7,887.0,802.79,591.65
2018,5,28,10,15,931.5,97.0,1.2,21.95,914.0,836.17,613.16
2018,5,28,10,30,937.0,98.0,1.3,22.2,941.0,866.47,632.61
2018,5,28,10,45,941.5,99.0,1.35,22.45,961.5,892.7,648.73
2018,5,28,11,0,946.0,100.0,1.4,22.7,982.0,915.51,662.66
2018,5,28,11,15,948.5,100.0,1.45,22.8,994.5,932.11,673.06
2018,5,28,11,30,951.0,100.0,1.5,22.9,1007.0,945.07,681.27
2018,5,28,11,45,952.0,100.5,1.6,23.05,1012.5,953.45,687.22
2018,5,28,12,0,953.0,101.0,1.7,23.2,1018.0,958.09,690.9
2018,5,28,12,15,952.0,101.0,1.75,23.2,1015.5,956.73,690.62
2018,5,28,12,30,951.0,101.0,1.8,23.2,1013.0,951.63,688.1
2018,5,28,12,45,949.5,101.0,1.85,23.2,1003.5,942.36,683.01
2018,5,28,13,0,948.0,101.0,1.9,23.2,994.0,929.39,675.62
2018,5,28,13,15,945.0,100.5,1.95,23.15,977.0,911.0,664.9
2018,5,28,13,30,942.0,100.0,2.0,23.1,960.0,889.06,651.87
2018,5,28,13,45,937.0,99.0,2.05,23.05,935.5,861.57,635.14
2018,5,28,14,0,932.0,98.0,2.1,23.0,911.0,830.86,616.16
2018,5,28,14,15,925.0,96.5,2.15,22.9,880.0,795.09,593.7
2018,5,28,14,30,918.0,95.0,2.2,22.8,849.0,756.55,569.1
2018,5,28,14,45,909.0,94.0,2.2,22.7,812.5,714.53,539.79
2018,5,28,15,0,900.0,93.0,2.2,22.6,776.0,670.31,508.08
2018,5,28,15,15,888.0,91.0,2.2,22.6,734.0,621.4,471.98
2018,5,28,15,30,876.0,89.0,2.2,22.6,692.0,571.02,433.79
2018,5,28,15,45,861.0,87.0,2.2,22.3,646.0,517.95,392.9
2018,5,28,16,0,846.0,85.0,2.2,22.0,600.0,464.23,350.14
2018,5,28,16,15,826.5,82.0,2.15,21.7,550.5,406.38,302.77
2018,5,28,16,30,807.0,79.0,2.1,21.4,501.0,349.47,254.76
2018,5,28,16,45,781.0,76.0,2.1,21.05,450.0,291.47,205.2
2018,5,28,17,0,755.0,73.0,2.1,20.7,399.0,235.28,156.89
2018,5,28,17,15,719.5,69.0,2.0,20.1,347.5,178.73,110.25
2018,5,28,17,30,684.0,65.0,1.9,19.5,296.0,125.73,70.8
2018,5,28,17,45,633.0,59.5,1.8,18.85,245.5,70.88,39.24
2018,5,28,18,0,582.0,54.0,1.7,18.2,195.0,42.7,32.04
2018,5,28,18,15,504.5,47.5,1.55,17.35,149.0,38.03,27.85
2018,5,28,18,30,427.0,41.0,1.4,16.5,103.0,33.38,23.43
2018,5,28,18,45,303.5,31.5,1.3,15.7,67.0,25.97,16.03
2018,5,28,19,0,180.0,22.0,1.2,14.9,31.0,17.2,0.0
2018,5,28,19,15,90.0,11.0,1.2,14.6,15.5,9.39,0.0
2018,5,28,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,1.3,10.55,6.5,0.0,0.0
2018,5,29,5,0,74.0,12.0,1.4,10.7,13.0,10.24,0.0
2018,5,29,5,15,198.5,24.0,1.45,11.15,42.5,20.01,6.23
2018,5,29,5,30,323.0,36.0,1.5,11.6,72.0,29.69,20.01
2018,5,29,5,45,417.0,44.0,1.55,12.0,114.5,35.58,26.01
2018,5,29,6,0,511.0,52.0,1.6,12.4,157.0,41.48,31.62
2018,5,29,6,15,572.5,58.0,1.55,12.9,206.0,45.52,35.36
2018,5,29,6,30,634.0,64.0,1.5,13.4,255.0,83.98,47.37
2018,5,29,6,45,677.0,68.0,1.5,13.95,306.5,133.97,78.55
2018,5,29,7,0,720.0,72.0,1.5,14.5,358.0,191.61,123.7
2018,5,29,7,15,749.5,76.0,1.5,15.0,409.5,247.01,171.02
2018,5,29,7,30,779.0,80.0,1.5,15.5,461.0,304.88,221.27
2018,5,29,7,45,801.5,82.5,1.5,16.0,511.0,361.09,269.88
2018,5,29,8,0,824.0,85.0,1.5,16.5,561.0,418.33,318.04
2018,5,29,8,15,841.0,87.0,1.55,17.0,608.0,473.58,363.4
2018,5,29,8,30,858.0,89.0,1.6,17.5,655.0,527.72,406.42
2018,5,29,8,45,870.5,91.5,1.6,18.0,698.5,579.3,445.87
2018,5,29,9,0,883.0,94.0,1.6,18.5,742.0,629.69,483.09
2018,5,29,9,15,896.0,94.0,1.65,18.9,781.0,676.64,517.28
2018,5,29,9,30,909.0,94.0,1.7,19.3,820.0,721.9,549.38
2018,5,29,9,45,920.5,92.5,1.75,19.7,854.0,762.71,577.15
2018,5,29,10,0,932.0,91.0,1.8,20.1,888.0,801.2,601.8
2018,5,29,10,15,936.5,92.5,1.9,20.35,914.5,834.44,623.5
2018,5,29,10,30,941.0,94.0,2.0,20.6,941.0,864.53,643.03
2018,5,29,10,45,944.5,95.0,2.05,20.9,961.0,890.01,658.86
2018,5,29,11,0,948.0,96.0,2.1,21.2,981.0,912.03,672.41
2018,5,29,11,15,949.5,97.0,2.2,21.35,993.5,928.74,683.4
2018,5,29,11,30,951.0,98.0,2.3,21.5,1006.0,941.76,692.08
2018,5,29,11,45,951.5,98.5,2.35,21.65,1011.0,949.72,697.05
2018,5,29,12,0,952.0,99.0,2.4,21.8,1016.0,953.94,699.72
2018,5,29,12,15,949.5,100.5,2.5,21.8,1013.5,952.65,699.78
2018,5,29,12,30,947.0,102.0,2.6,21.8,1011.0,947.64,697.51
2018,5,29,12,45,943.0,103.5,2.7,21.75,1001.0,937.62,692.14
2018,5,29,13,0,939.0,105.0,2.8,21.7,991.0,923.98,684.43
2018,5,29,13,15,935.5,105.0,2.9,21.5,974.0,905.84,674.1
2018,5,29,13,30,932.0,105.0,3.0,21.3,957.0,884.2,661.39
2018,5,29,13,45,926.0,104.5,3.1,21.15,932.5,856.68,644.45
2018,5,29,14,0,920.0,104.0,3.2,21.0,908.0,826.02,625.21
2018,5,29,14,15,913.0,103.5,3.25,20.7,878.0,791.62,603.25
2018,5,29,14,30,906.0,103.0,3.3,20.4,848.0,754.48,578.94
2018,5,29,14,45,897.0,101.5,3.35,20.1,811.5,712.52,549.26
2018,5,29,15,0,888.0,100.0,3.4,19.8,775.0,668.38,517.21
2018,5,29,15,15,876.0,98.0,3.4,19.8,733.5,620.04,480.43
2018,5,29,15,30,864.0,96.0,3.4,19.8,692.0,570.26,441.6
2018,5,29,15,45,848.5,94.0,3.4,18.95,646.0,517.55,400.74
2018,5,29,16,0,833.0,92.0,3.4,18.1,600.0,464.01,357.73
2018,5,29,16,15,813.5,89.0,3.4,17.5,551.5,407.32,310.47
2018,5,29,16,30,794.0,86.0,3.4,16.9,503.0,351.11,262.18
2018,5,29,16,45,766.5,83.0,3.4,16.35,452.0,293.42,211.86
2018,5,29,17,0,739.0,80.0,3.4,15.8,401.0,237.71,163.03
2018,5,29,17,15,702.0,76.0,3.4,15.05,349.5,178.56,113.36
2018,5,29,17,30,665.0,72.0,3.4,14.3,298.0,126.03,73.45
2018,5,29,17,45,611.0,66.5,3.4,13.6,247.5,75.52,44.58
2018,5,29,18,0,557.0,61.0,3.4,12.9,197.0,48.06,37.57
2018,5,29,18,15,476.5,53.5,3.4,12.35,151.0,42.81,32.71
2018,5,29,18,30,396.0,46.0,3.4,11.8,105.0,37.55,27.6
2018,5,29,18,45,274.5,35.0,3.4,11.3,68.5,28.99,19.0
2018,5,29,19,0,153.0,24.0,3.4,10.8,32.0,18.69,0.4
2018,5,29,19,15,76.5,12.0,3.35,10.55,16.0,10.24,0.0
2018,5,29,19,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,3.45,8.65,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,3.5,8.7,3.0,2.56,0.0
2018,5,30,5,15,0.5,4.5,3.55,8.8,4.5,3.69,0.0
2018,5,30,5,30,0.0,6.0,3.6,8.9,6.0,4.92,0.0
2018,5,30,5,45,0.0,11.5,3.6,9.05,11.5,9.45,2.85
2018,5,30,6,0,0.0,17.0,3.6,9.2,17.0,13.98,7.08
2018,5,30,6,15,0.0,17.5,3.6,9.35,17.5,14.4,7.52
2018,5,30,6,30,0.0,18.0,3.6,9.5,18.0,14.82,7.33
2018,5,30,6,45,0.5,40.5,3.6,9.7,40.5,33.52,23.59
2018,5,30,7,0,1.0,63.0,3.6,9.9,63.0,52.37,39.77
2018,5,30,7,15,4.0,100.0,3.6,10.1,101.5,83.45,66.1
2018,5,30,7,30,7.0,137.0,3.6,10.3,140.0,114.63,92.13
2018,5,30,7,45,7.0,139.5,3.6,10.5,143.0,117.6,94.25
2018,5,30,8,0,7.0,142.0,3.6,10.7,146.0,120.44,96.28
2018,5,30,8,15,8.0,156.0,3.6,10.95,161.0,133.12,106.47
2018,5,30,8,30,9.0,170.0,3.6,11.2,176.0,145.96,116.71
2018,5,30,8,45,15.0,204.0,3.6,11.4,214.5,178.42,143.0
2018,5,30,9,0,21.0,238.0,3.6,11.6,253.0,211.69,169.64
2018,5,30,9,15,13.0,201.0,3.6,11.8,210.5,176.7,140.73
2018,5,30,9,30,5.0,164.0,3.6,12.0,168.0,140.78,111.06
2018,5,30,9,45,8.0,188.5,3.6,12.25,195.0,164.05,129.81
2018,5,30,10,0,11.0,213.0,3.6,12.5,222.0,187.65,148.58
2018,5,30,10,15,17.5,262.5,3.6,12.75,278.0,235.73,186.79
2018,5,30,10,30,24.0,312.0,3.6,13.0,334.0,293.4,231.92
2018,5,30,10,45,22.5,315.0,3.55,13.25,336.0,296.16,233.42
2018,5,30,11,0,21.0,318.0,3.5,13.5,338.0,288.95,227.33
2018,5,30,11,15,59.0,339.0,3.5,13.65,395.5,351.8,277.17
2018,5,30,11,30,97.0,360.0,3.5,13.8,453.0,417.75,328.37
2018,5,30,11,45,162.5,353.5,3.55,13.95,510.0,471.58,370.88
2018,5,30,12,0,228.0,347.0,3.6,14.1,567.0,535.76,420.5
2018,5,30,12,15,236.0,358.5,3.65,14.15,585.5,553.46,433.46
2018,5,30,12,30,244.0,370.0,3.7,14.2,604.0,569.8,445.61
2018,5,30,12,45,261.5,375.0,3.75,14.2,623.5,587.06,458.86
2018,5,30,13,0,279.0,380.0,3.8,14.2,643.0,602.57,470.79
2018,5,30,13,15,413.5,334.0,3.85,14.1,716.5,680.68,532.01
2018,5,30,13,30,548.0,288.0,3.9,14.0,790.0,741.45,579.44
2018,5,30,13,45,647.5,240.5,3.95,13.9,818.0,766.85,600.26
2018,5,30,14,0,747.0,193.0,4.0,13.8,846.0,782.24,613.82
2018,5,30,14,15,818.5,156.0,4.0,13.6,849.0,773.97,609.56
2018,5,30,14,30,890.0,119.0,4.0,13.4,852.0,756.66,598.47
2018,5,30,14,45,881.5,117.0,4.0,13.25,816.0,715.24,567.48
2018,5,30,15,0,873.0,115.0,4.0,13.1,780.0,671.63,534.28
2018,5,30,15,15,860.0,112.5,4.0,13.1,737.5,622.92,496.1
2018,5,30,15,30,847.0,110.0,4.0,13.1,695.0,574.6,457.2
2018,5,30,15,45,814.5,113.0,4.05,12.7,644.5,518.02,411.58
2018,5,30,16,0,782.0,116.0,4.1,12.3,594.0,462.54,365.59
2018,5,30,16,15,752.5,114.0,4.1,12.0,543.0,403.35,315.26
2018,5,30,16,30,723.0,112.0,4.1,11.7,492.0,347.34,266.32
2018,5,30,16,45,704.5,105.0,4.1,11.4,444.5,292.12,216.99
2018,5,30,17,0,686.0,98.0,4.1,11.1,397.0,238.02,168.46
2018,5,30,17,15,649.5,92.5,4.1,10.75,346.5,183.57,121.89
2018,5,30,17,30,613.0,87.0,4.1,10.4,296.0,132.87,82.65
2018,5,30,17,45,549.0,81.0,4.05,10.0,245.0,84.63,54.54
2018,5,30,18,0,485.0,75.0,4.0,9.6,194.0,59.05,48.01
2018,5,30,18,15,355.0,64.0,3.9,9.35,140.5,48.37,38.14
2018,5,30,18,30,225.0,53.0,3.8,9.1,87.0,40.14,30.25
2018,5,30,18,45,124.5,35.0,3.75,8.8,52.5,27.28,17.84
2018,5,30,19,0,24.0,17.0,3.7,8.5,18.0,13.91,0.0
2018,5,30,19,15,12.0,8.5,3.7,8.5,9.0,7.26,0.0
2018,5,30,19,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,2.9,8.8,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,2.9,8.8,2.0,1.71,0.0
2018,5,31,5,15,0.0,5.0,2.9,8.9,5.0,4.1,0.0
2018,5,31,5,30,0.0,8.0,2.9,9.0,8.0,6.56,0.09
2018,5,31,5,45,0.0,13.0,2.9,9.1,13.0,10.68,3.97
2018,5,31,6,0,0.0,18.0,2.9,9.2,18.0,14.81,7.84
2018,5,31,6,15,0.0,22.5,2.95,9.4,22.5,18.53,11.29
2018,5,31,6,30,0.0,27.0,3.0,9.6,27.0,22.26,13.84
2018,5,31,6,45,0.5,51.5,3.05,9.8,51.5,42.66,31.53
2018,5,31,7,0,1.0,76.0,3.1,10.0,76.0,63.2,49.08
2018,5,31,7,15,0.5,81.0,3.1,10.25,81.0,67.34,52.41
2018,5,31,7,30,0.0,86.0,3.1,10.5,86.0,71.42,55.64
2018,5,31,7,45,0.0,78.0,3.1,10.75,78.0,64.78,49.74
2018,5,31,8,0,0.0,70.0,3.1,11.0,70.0,58.12,43.88
2018,5,31,8,15,0.5,84.5,3.15,11.3,85.0,70.51,54.11
2018,5,31,8,30,1.0,99.0,3.2,11.6,100.0,82.94,64.27
2018,5,31,8,45,2.0,117.5,3.2,11.85,119.0,99.03,77.4
2018,5,31,9,0,3.0,136.0,3.2,12.1,138.0,115.29,90.56
2018,5,31,9,15,4.0,150.5,3.25,12.3,153.5,128.38,101.03
2018,5,31,9,30,5.0,165.0,3.3,12.5,169.0,141.6,111.56
2018,5,31,9,45,8.0,185.5,3.35,12.65,192.0,161.48,127.5
2018,5,31,10,0,11.0,206.0,3.4,12.8,215.0,181.65,143.56
2018,5,31,10,15,16.5,243.0,3.45,12.9,257.5,218.16,172.66
2018,5,31,10,30,22.0,280.0,3.5,13.0,300.0,263.08,208.08
2018,5,31,10,45,21.0,283.0,3.55,13.1,302.5,266.1,210.08
2018,5,31,11,0,20.0,286.0,3.6,13.2,305.0,268.93,212.06
2018,5,31,11,15,26.0,319.0,3.65,13.2,344.0,304.69,240.1
2018,5,31,11,30,32.0,352.0,3.7,13.2,383.0,340.66,267.98
2018,5,31,11,45,31.5,360.0,3.75,13.25,390.5,348.09,273.5
2018,5,31,12,0,31.0,368.0,3.8,13.3,398.0,355.23,278.89
2018,5,31,12,15,32.0,376.5,3.8,13.3,407.5,363.85,285.51
2018,5,31,12,30,33.0,385.0,3.8,13.3,417.0,372.12,291.89
2018,5,31,12,45,45.0,400.5,3.8,13.3,443.5,396.12,310.72
2018,5,31,13,0,57.0,416.0,3.8,13.3,470.0,419.48,328.94
2018,5,31,13,15,62.5,415.0,3.75,13.25,473.0,421.48,330.71
2018,5,31,13,30,68.0,414.0,3.7,13.2,476.0,422.87,332.14
2018,5,31,13,45,123.0,381.5,3.65,13.2,490.5,445.67,351.46
2018,5,31,14,0,178.0,349.0,3.6,13.2,505.0,454.56,359.95
2018,5,31,14,15,245.0,325.5,3.55,13.15,532.0,484.91,384.78
2018,5,31,14,30,312.0,302.0,3.5,13.1,559.0,501.3,398.59
2018,5,31,14,45,290.5,302.5,3.45,13.0,533.5,473.0,376.47
2018,5,31,15,0,269.0,303.0,3.4,12.9,508.0,445.21,354.8
2018,5,31,15,15,235.0,291.0,3.4,12.9,463.0,400.0,319.37
2018,5,31,15,30,201.0,279.0,3.4,12.9,418.0,352.1,281.59
2018,5,31,15,45,164.5,266.5,3.4,12.6,375.0,310.99,249.09
2018,5,31,16,0,128.0,254.0,3.4,12.3,332.0,273.1,218.97
2018,5,31,16,15,153.5,237.5,3.4,12.05,323.5,259.96,208.04
2018,5,31,16,30,179.0,221.0,3.4,11.8,315.0,243.78,193.94
2018,5,31,16,45,269.5,187.5,3.4,11.6,313.0,231.16,180.1
2018,5,31,17,0,360.0,154.0,3.4,11.4,311.0,207.32,155.44
2018,5,31,17,15,385.0,131.0,3.35,11.1,280.0,168.07,120.41
2018,5,31,17,30,410.0,108.0,3.3,10.8,249.0,125.88,85.13
2018,5,31,17,45,367.5,94.5,3.25,10.5,205.0,84.85,58.93
2018,5,31,18,0,325.0,81.0,3.2,10.2,161.0,59.69,48.48
2018,5,31,18,15,275.5,66.0,3.05,9.9,123.0,49.33,38.95
2018,5,31,18,30,226.0,51.0,2.9,9.6,85.0,38.65,28.9
2018,5,31,18,45,149.0,36.5,2.8,9.3,55.5,27.93,18.46
2018,5,31,19,0,72.0,22.0,2.7,9.0,26.0,17.29,2.42
2018,5,31,19,15,36.0,11.0,2.65,8.9,13.0,9.39,0.0
2018,5,31,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,6,1,4,45,31.5,6.5,1.9,8.55,7.0,0.0,0.0
2018,6,1,5,0,63.0,13.0,1.9,8.6,14.0,11.1,0.0
2018,6,1,5,15,180.5,26.5,1.9,8.8,44.0,20.61,7.9
2018,6,1,5,30,298.0,40.0,1.9,9.0,74.0,30.99,21.47
2018,6,1,5,45,394.5,49.0,1.9,9.15,117.0,39.71,30.05
2018,6,1,6,0,491.0,58.0,1.9,9.3,160.0,46.26,36.37
2018,6,1,6,15,554.5,64.0,1.8,9.7,209.0,50.09,39.97
2018,6,1,6,30,618.0,70.0,1.7,10.1,258.0,85.71,50.74
2018,6,1,6,45,662.5,74.0,1.65,10.45,309.5,134.74,81.12
2018,6,1,7,0,707.0,78.0,1.6,10.8,361.0,188.57,123.34
2018,6,1,7,15,739.0,82.0,1.55,11.3,413.0,246.94,173.4
2018,6,1,7,30,771.0,86.0,1.5,11.8,465.0,304.77,223.98
2018,6,1,7,45,796.0,88.0,1.4,12.3,515.5,360.84,272.76
2018,6,1,8,0,821.0,90.0,1.3,12.8,566.0,418.21,321.2
2018,6,1,8,15,839.5,92.5,1.3,13.45,614.0,474.06,367.03
2018,6,1,8,30,858.0,95.0,1.3,14.1,662.0,529.44,410.83
2018,6,1,8,45,872.5,96.5,1.3,14.8,706.0,581.15,450.26
2018,6,1,9,0,887.0,98.0,1.3,15.5,750.0,631.83,487.51
2018,6,1,9,15,901.0,97.5,1.35,16.0,790.0,679.08,521.9
2018,6,1,9,30,915.0,97.0,1.4,16.5,830.0,724.69,554.2
2018,6,1,9,45,927.5,95.5,1.4,17.0,864.5,766.41,582.24
2018,6,1,10,0,940.0,94.0,1.4,17.5,899.0,805.86,606.78
2018,6,1,10,15,946.0,95.0,1.45,17.9,926.5,840.03,628.27
2018,6,1,10,30,952.0,96.0,1.5,18.3,954.0,871.12,647.58
2018,6,1,10,45,956.0,96.5,1.55,18.65,974.5,896.82,663.39
2018,6,1,11,0,960.0,97.0,1.6,19.0,995.0,919.04,676.93
2018,6,1,11,15,962.5,97.5,1.65,19.25,1008.0,936.39,687.6
2018,6,1,11,30,965.0,98.0,1.7,19.5,1021.0,950.04,695.96
2018,6,1,11,45,966.0,98.5,1.8,19.8,1026.5,958.63,701.64
2018,6,1,12,0,967.0,99.0,1.9,20.1,1032.0,963.44,704.98
2018,6,1,12,15,965.5,99.0,1.95,20.2,1029.0,961.77,704.18
2018,6,1,12,30,964.0,99.0,2.0,20.3,1026.0,956.34,701.09
2018,6,1,12,45,960.5,100.0,2.1,20.45,1016.0,946.31,695.51
2018,6,1,13,0,957.0,101.0,2.2,20.6,1006.0,932.59,687.56
2018,6,1,13,15,953.5,100.5,2.25,20.6,988.5,913.87,676.23
2018,6,1,13,30,950.0,100.0,2.3,20.6,971.0,891.58,662.55
2018,6,1,13,45,945.5,98.5,2.35,20.6,946.5,864.11,645.34
2018,6,1,14,0,941.0,97.0,2.4,20.6,922.0,833.36,625.84
2018,6,1,14,15,934.0,96.5,2.5,20.55,891.5,798.52,603.83
2018,6,1,14,30,927.0,96.0,2.6,20.5,861.0,760.88,579.57
2018,6,1,14,45,918.5,94.0,2.65,20.4,824.0,718.23,549.47
2018,6,1,15,0,910.0,92.0,2.7,20.3,787.0,673.31,516.94
2018,6,1,15,15,898.5,90.0,2.7,20.3,745.0,624.55,480.31
2018,6,1,15,30,887.0,88.0,2.7,20.3,703.0,574.27,441.51
2018,6,1,15,45,873.0,86.0,2.85,19.85,657.5,521.46,400.76
2018,6,1,16,0,859.0,84.0,3.0,19.4,612.0,467.87,357.79
2018,6,1,16,15,840.5,81.5,3.05,19.0,563.0,411.57,310.95
2018,6,1,16,30,822.0,79.0,3.1,18.6,514.0,353.74,261.51
2018,6,1,16,45,797.0,75.5,3.1,18.25,462.5,295.0,210.38
2018,6,1,17,0,772.0,72.0,3.1,17.9,411.0,237.91,160.45
2018,6,1,17,15,737.5,68.0,3.05,17.25,359.0,180.77,112.57
2018,6,1,17,30,703.0,64.0,3.0,16.6,307.0,127.0,71.93
2018,6,1,17,45,654.0,59.5,2.95,16.0,256.5,75.82,43.19
2018,6,1,18,0,605.0,55.0,2.9,15.4,206.0,43.5,33.14
2018,6,1,18,15,530.0,48.5,2.75,14.75,159.0,38.82,28.9
2018,6,1,18,30,455.0,42.0,2.6,14.1,112.0,34.16,24.44
2018,6,1,18,45,332.0,32.5,2.45,13.4,74.0,26.71,17.14
2018,6,1,19,0,209.0,23.0,2.3,12.7,36.0,19.22,4.19
2018,6,1,19,15,104.5,11.5,2.15,12.35,18.0,9.82,0.0
2018,6,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.5,0.75,10.0,7.5,0.0,0.0
2018,6,2,5,0,99.0,13.0,0.7,10.2,15.0,11.1,0.0
2018,6,2,5,15,235.0,24.0,0.75,10.6,46.0,19.95,7.68
2018,6,2,5,30,371.0,35.0,0.8,11.0,77.0,28.83,19.47
2018,6,2,5,45,462.0,42.0,0.8,11.45,121.0,33.99,24.73
2018,6,2,6,0,553.0,49.0,0.8,11.9,165.0,39.19,29.7
2018,6,2,6,15,611.5,54.0,0.75,12.5,214.5,42.61,32.85
2018,6,2,6,30,670.0,59.0,0.7,13.1,264.0,82.57,46.26
2018,6,2,6,45,710.0,63.5,0.65,13.7,316.0,134.04,77.36
2018,6,2,7,0,750.0,68.0,0.6,14.3,368.0,189.78,120.2
2018,6,2,7,15,778.5,71.0,0.65,15.15,419.5,245.51,167.13
2018,6,2,7,30,807.0,74.0,0.7,16.0,471.0,303.52,216.8
2018,6,2,7,45,828.5,76.5,0.75,16.85,521.5,362.43,266.72
2018,6,2,8,0,850.0,79.0,0.8,17.7,572.0,419.86,314.12
2018,6,2,8,15,866.0,81.5,0.9,18.45,619.5,475.31,358.91
2018,6,2,8,30,882.0,84.0,1.0,19.2,667.0,530.43,401.91
2018,6,2,8,45,894.5,85.5,1.1,19.95,710.5,582.07,440.97
2018,6,2,9,0,907.0,87.0,1.2,20.7,754.0,632.48,477.88
2018,6,2,9,15,914.0,90.0,1.25,21.25,792.5,679.23,511.01
2018,6,2,9,30,921.0,93.0,1.3,21.8,831.0,723.78,541.67
2018,6,2,9,45,925.5,96.0,1.35,22.3,863.5,764.1,568.57
2018,6,2,10,0,930.0,99.0,1.4,22.8,896.0,801.61,591.85
2018,6,2,10,15,935.0,100.5,1.45,23.2,923.0,835.15,612.51
2018,6,2,10,30,940.0,102.0,1.5,23.6,950.0,865.58,631.03
2018,6,2,10,45,943.5,103.0,1.55,23.95,970.0,891.04,646.37
2018,6,2,11,0,947.0,104.0,1.6,24.3,990.0,913.06,659.51
2018,6,2,11,15,949.0,105.0,1.65,24.5,1003.0,930.22,669.97
2018,6,2,11,30,951.0,106.0,1.7,24.7,1016.0,943.74,678.2
2018,6,2,11,45,952.0,106.0,1.7,24.95,1021.0,951.77,682.3
2018,6,2,12,0,953.0,106.0,1.7,25.2,1026.0,956.1,684.2
2018,6,2,12,15,954.0,105.0,1.75,25.3,1024.5,955.81,684.33
2018,6,2,12,30,955.0,104.0,1.8,25.4,1023.0,951.79,682.23
2018,6,2,12,45,956.0,102.0,1.85,25.5,1014.0,943.11,677.28
2018,6,2,13,0,957.0,100.0,1.9,25.6,1005.0,930.66,670.02
2018,6,2,13,15,954.0,99.5,1.95,25.6,988.5,912.41,659.35
2018,6,2,13,30,951.0,99.0,2.0,25.6,972.0,890.6,646.41
2018,6,2,13,45,945.5,98.5,2.05,25.55,947.5,863.28,629.95
2018,6,2,14,0,940.0,98.0,2.1,25.5,923.0,832.74,611.28
2018,6,2,14,15,933.5,97.0,2.15,25.35,892.5,797.92,589.8
2018,6,2,14,30,927.0,96.0,2.2,25.2,862.0,760.26,566.12
2018,6,2,14,45,918.0,94.5,2.25,25.05,825.0,717.8,537.09
2018,6,2,15,0,909.0,93.0,2.3,24.9,788.0,673.11,505.69
2018,6,2,15,15,897.5,91.5,2.3,24.9,746.5,624.93,470.35
2018,6,2,15,30,886.0,90.0,2.3,24.9,705.0,575.21,432.89
2018,6,2,15,45,871.5,87.5,2.35,24.35,659.0,521.8,392.63
2018,6,2,16,0,857.0,85.0,2.4,23.8,613.0,467.68,350.29
2018,6,2,16,15,837.5,83.0,2.4,23.35,564.0,411.59,304.72
2018,6,2,16,30,818.0,81.0,2.4,22.9,515.0,354.1,256.72
2018,6,2,16,45,793.0,77.5,2.35,22.45,463.5,295.62,206.98
2018,6,2,17,0,768.0,74.0,2.3,22.0,412.0,238.8,158.38
2018,6,2,17,15,733.0,70.0,2.2,21.25,360.0,181.84,111.65
2018,6,2,17,30,698.0,66.0,2.1,20.5,308.0,128.31,71.97
2018,6,2,17,45,649.0,61.0,2.0,19.7,257.5,73.23,40.36
2018,6,2,18,0,600.0,56.0,1.9,18.9,207.0,44.21,33.28
2018,6,2,18,15,525.5,49.5,1.75,18.0,160.0,39.57,29.17
2018,6,2,18,30,451.0,43.0,1.6,17.1,113.0,34.95,24.83
2018,6,2,18,45,334.0,34.0,1.5,16.15,75.5,28.0,18.08
2018,6,2,19,0,217.0,25.0,1.4,15.2,38.0,21.04,5.94
2018,6,2,19,15,113.5,13.5,1.35,14.9,20.0,11.52,0.0
2018,6,2,19,30,10.0,2.0,1.3,14.6,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.25,14.25,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
