Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,19,45,6.5,1.5,1.8,11.2,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,3,4,45,21.5,4.0,2.0,10.55,4.5,0.0,0.0
2018,7,3,5,0,43.0,8.0,2.0,10.7,9.0,6.83,0.0
2018,7,3,5,15,155.0,22.5,2.05,10.95,36.5,17.53,1.4
2018,7,3,5,30,267.0,37.0,2.1,11.2,64.0,28.68,18.85
2018,7,3,5,45,367.0,46.5,2.1,11.5,106.0,37.82,27.92
2018,7,3,6,0,467.0,56.0,2.1,11.8,148.0,44.85,34.64
2018,7,3,6,15,386.0,74.5,2.1,12.05,165.0,55.56,44.46
2018,7,3,6,30,305.0,93.0,2.1,12.3,182.0,73.98,53.99
2018,7,3,6,45,373.5,101.0,2.05,12.6,231.0,108.44,72.63
2018,7,3,7,0,442.0,109.0,2.0,12.9,280.0,150.77,102.44
2018,7,3,7,15,400.0,135.0,2.0,13.3,306.0,192.18,139.28
2018,7,3,7,30,358.0,161.0,2.0,13.7,332.0,228.66,172.53
2018,7,3,7,45,257.0,198.0,2.0,14.1,327.5,247.51,192.26
2018,7,3,8,0,156.0,235.0,2.0,14.5,323.0,254.35,200.45
2018,7,3,8,15,112.0,245.0,2.0,14.9,311.0,254.87,201.47
2018,7,3,8,30,68.0,255.0,2.0,15.3,299.0,246.28,194.56
2018,7,3,8,45,48.5,256.0,2.05,15.7,288.5,241.78,190.57
2018,7,3,9,0,29.0,257.0,2.1,16.1,278.0,235.04,184.59
2018,7,3,9,15,41.0,294.0,2.1,16.4,325.5,276.61,216.67
2018,7,3,9,30,53.0,331.0,2.1,16.7,373.0,319.54,249.17
2018,7,3,9,45,98.5,369.5,2.15,16.95,451.5,388.47,301.68
2018,7,3,10,0,144.0,408.0,2.2,17.2,530.0,468.98,361.62
2018,7,3,10,15,169.0,423.0,2.2,17.45,571.0,508.25,389.86
2018,7,3,10,30,194.0,438.0,2.2,17.7,612.0,548.37,418.61
2018,7,3,10,45,219.0,437.0,2.25,17.9,638.0,574.77,437.66
2018,7,3,11,0,244.0,436.0,2.3,18.1,664.0,610.74,463.39
2018,7,3,11,15,434.0,342.0,2.35,18.2,754.5,705.32,535.15
2018,7,3,11,30,624.0,248.0,2.4,18.3,845.0,794.71,601.49
2018,7,3,11,45,735.0,207.5,2.4,18.4,915.5,861.91,648.5
2018,7,3,12,0,846.0,167.0,2.4,18.5,986.0,920.28,686.89
2018,7,3,12,15,896.5,140.5,2.4,18.55,1008.0,930.29,692.84
2018,7,3,12,30,947.0,114.0,2.4,18.6,1030.0,949.73,705.62
2018,7,3,12,45,945.0,114.0,2.4,18.65,1021.5,941.93,700.28
2018,7,3,13,0,943.0,114.0,2.4,18.7,1013.0,930.49,692.87
2018,7,3,13,15,941.0,113.0,2.4,18.7,998.0,914.54,682.69
2018,7,3,13,30,939.0,112.0,2.4,18.7,983.0,895.02,670.19
2018,7,3,13,45,936.0,110.0,2.4,18.7,960.5,870.28,654.2
2018,7,3,14,0,933.0,108.0,2.4,18.7,938.0,842.17,635.92
2018,7,3,14,15,927.0,106.5,2.4,18.65,909.0,808.99,614.21
2018,7,3,14,30,921.0,105.0,2.4,18.6,880.0,772.91,590.35
2018,7,3,14,45,913.5,103.0,2.4,18.5,845.0,732.61,561.88
2018,7,3,15,0,906.0,101.0,2.4,18.4,810.0,689.89,530.9
2018,7,3,15,15,895.0,99.5,2.4,18.4,769.5,643.29,496.1
2018,7,3,15,30,884.0,98.0,2.4,18.4,729.0,595.01,459.12
2018,7,3,15,45,870.5,95.5,2.35,18.1,684.0,543.12,418.7
2018,7,3,16,0,857.0,93.0,2.3,17.8,639.0,490.31,376.29
2018,7,3,16,15,839.0,90.5,2.3,17.55,590.5,434.12,330.04
2018,7,3,16,30,821.0,88.0,2.3,17.3,542.0,378.28,282.65
2018,7,3,16,45,797.0,84.5,2.25,17.05,491.0,320.16,232.41
2018,7,3,17,0,773.0,81.0,2.2,16.8,440.0,263.46,182.83
2018,7,3,17,15,739.5,77.5,2.2,16.4,388.0,206.69,134.47
2018,7,3,17,30,706.0,74.0,2.2,16.0,336.0,149.43,88.76
2018,7,3,17,45,659.5,68.5,2.2,15.6,284.5,96.24,53.82
2018,7,3,18,0,613.0,63.0,2.2,15.2,233.0,49.2,38.26
2018,7,3,18,15,544.0,56.5,2.1,14.65,184.5,44.75,34.32
2018,7,3,18,30,475.0,50.0,2.0,14.1,136.0,40.29,30.14
2018,7,3,18,45,369.5,41.0,1.95,13.55,95.5,33.51,23.66
2018,7,3,19,0,264.0,32.0,1.9,13.0,55.0,26.7,16.05
2018,7,3,19,15,147.5,19.0,1.9,12.65,30.5,16.22,0.0
2018,7,3,19,30,31.0,6.0,1.9,12.3,6.0,5.12,0.0
2018,7,3,19,45,15.5,3.0,1.9,12.0,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,7,4,4,45,9.5,2.5,1.6,10.35,2.5,0.0,0.0
2018,7,4,5,0,19.0,5.0,1.7,10.5,5.0,4.27,0.0
2018,7,4,5,15,45.5,11.5,1.75,10.75,15.0,9.37,0.0
2018,7,4,5,30,72.0,18.0,1.8,11.0,25.0,14.58,6.8
2018,7,4,5,45,36.0,26.0,1.8,11.3,29.5,21.63,13.59
2018,7,4,6,0,0.0,34.0,1.8,11.6,34.0,28.07,19.64
2018,7,4,6,15,0.0,45.5,1.8,11.95,45.5,37.63,28.38
2018,7,4,6,30,0.0,57.0,1.8,12.3,57.0,47.2,35.21
2018,7,4,6,45,0.0,64.5,1.8,12.65,64.5,53.45,40.46
2018,7,4,7,0,0.0,72.0,1.8,13.0,72.0,59.71,45.62
2018,7,4,7,15,0.0,90.5,1.8,13.35,90.5,74.78,58.13
2018,7,4,7,30,0.0,109.0,1.8,13.7,109.0,89.91,70.51
2018,7,4,7,45,0.0,114.5,1.8,14.05,114.5,94.69,74.1
2018,7,4,8,0,0.0,120.0,1.8,14.4,120.0,99.43,77.65
2018,7,4,8,15,1.0,136.5,1.8,14.8,137.0,113.63,88.91
2018,7,4,8,30,2.0,153.0,1.8,15.2,154.0,128.02,100.21
2018,7,4,8,45,4.0,164.0,1.8,15.55,166.5,138.58,108.34
2018,7,4,9,0,6.0,175.0,1.8,15.9,179.0,149.37,116.6
2018,7,4,9,15,8.5,196.0,1.85,16.25,202.5,169.05,131.94
2018,7,4,9,30,11.0,217.0,1.9,16.6,226.0,189.05,147.36
2018,7,4,9,45,13.5,239.0,1.9,16.9,250.5,210.18,163.54
2018,7,4,10,0,16.0,261.0,1.9,17.2,275.0,231.57,179.77
2018,7,4,10,15,22.0,300.5,1.95,17.45,320.0,270.88,209.79
2018,7,4,10,30,28.0,340.0,2.0,17.7,365.0,319.63,246.51
2018,7,4,10,45,46.5,377.0,2.05,17.95,420.0,369.53,283.9
2018,7,4,11,0,65.0,414.0,2.1,18.2,475.0,420.38,321.45
2018,7,4,11,15,93.5,437.0,2.1,18.35,526.0,467.77,356.33
2018,7,4,11,30,122.0,460.0,2.1,18.5,577.0,526.79,399.04
2018,7,4,11,45,128.5,468.0,2.15,18.6,592.0,541.81,409.49
2018,7,4,12,0,135.0,476.0,2.2,18.7,607.0,556.08,419.68
2018,7,4,12,15,219.5,457.5,2.2,18.75,670.0,614.76,463.7
2018,7,4,12,30,304.0,439.0,2.2,18.8,733.0,682.36,512.78
2018,7,4,12,45,549.5,312.5,2.25,18.85,838.5,791.89,594.94
2018,7,4,13,0,795.0,186.0,2.3,18.9,944.0,878.16,657.81
2018,7,4,13,15,878.0,140.5,2.25,18.9,965.0,885.74,662.0
2018,7,4,13,30,961.0,95.0,2.2,18.9,986.0,898.92,670.79
2018,7,4,13,45,958.5,93.0,2.2,18.95,964.0,874.06,654.38
2018,7,4,14,0,956.0,91.0,2.2,19.0,942.0,845.72,635.96
2018,7,4,14,15,951.0,89.5,2.15,18.95,913.0,812.62,614.06
2018,7,4,14,30,946.0,88.0,2.1,18.9,884.0,776.47,589.98
2018,7,4,14,45,939.5,86.5,2.1,18.9,849.5,736.43,562.33
2018,7,4,15,0,933.0,85.0,2.1,18.9,815.0,693.82,531.46
2018,7,4,15,15,923.0,84.0,2.1,18.9,774.5,647.2,496.89
2018,7,4,15,30,913.0,83.0,2.1,18.9,734.0,598.76,460.02
2018,7,4,15,45,901.5,80.5,2.1,18.65,689.5,546.58,419.68
2018,7,4,16,0,890.0,78.0,2.1,18.4,645.0,493.24,377.08
2018,7,4,16,15,874.5,75.5,2.1,18.15,596.5,437.34,331.07
2018,7,4,16,30,859.0,73.0,2.1,17.9,548.0,381.21,283.41
2018,7,4,16,45,838.0,70.5,2.1,17.65,497.5,323.46,233.35
2018,7,4,17,0,817.0,68.0,2.1,17.4,447.0,263.79,181.18
2018,7,4,17,15,788.0,64.5,2.1,17.0,395.0,205.4,131.11
2018,7,4,17,30,759.0,61.0,2.1,16.6,343.0,149.53,86.27
2018,7,4,17,45,718.0,57.0,2.1,16.15,291.5,95.21,50.64
2018,7,4,18,0,677.0,53.0,2.1,15.7,240.0,45.68,35.07
2018,7,4,18,15,615.0,47.5,2.05,15.05,191.0,41.37,31.27
2018,7,4,18,30,553.0,42.0,2.0,14.4,142.0,34.04,24.58
2018,7,4,18,45,453.0,35.0,1.95,13.8,100.5,28.64,19.39
2018,7,4,19,0,353.0,28.0,1.9,13.2,59.0,23.29,13.23
2018,7,4,19,15,203.5,17.0,1.85,12.9,32.5,14.51,0.0
2018,7,4,19,30,54.0,6.0,1.8,12.6,6.0,5.12,0.0
2018,7,4,19,45,27.0,3.0,1.8,12.3,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,4,45,46.5,4.5,0.9,9.75,5.0,0.0,0.0
2018,7,5,5,0,93.0,9.0,0.9,9.9,10.0,7.68,0.0
2018,7,5,5,15,246.0,19.0,0.95,10.35,39.5,15.79,0.0
2018,7,5,5,30,399.0,29.0,1.0,10.8,69.0,24.01,14.8
2018,7,5,5,45,492.5,36.0,1.05,11.25,112.5,29.4,20.49
2018,7,5,6,0,586.0,43.0,1.1,11.7,156.0,37.89,28.45
2018,7,5,6,15,645.0,47.0,1.1,12.15,205.5,40.94,31.34
2018,7,5,6,30,704.0,51.0,1.1,12.6,255.0,56.41,34.0
2018,7,5,6,45,743.0,55.0,1.05,13.0,307.0,108.26,58.1
2018,7,5,7,0,782.0,59.0,1.0,13.4,359.0,164.29,98.09
2018,7,5,7,15,809.5,61.5,0.95,13.9,411.0,223.81,147.4
2018,7,5,7,30,837.0,64.0,0.9,14.4,463.0,281.89,197.64
2018,7,5,7,45,857.5,66.0,0.85,14.9,513.5,339.15,247.43
2018,7,5,8,0,878.0,68.0,0.8,15.4,564.0,397.2,296.63
2018,7,5,8,15,893.5,69.5,0.75,15.95,612.0,453.13,342.51
2018,7,5,8,30,909.0,71.0,0.7,16.5,660.0,508.75,386.25
2018,7,5,8,45,921.0,72.5,0.65,17.05,704.5,561.91,426.33
2018,7,5,9,0,933.0,74.0,0.6,17.6,749.0,613.85,463.81
2018,7,5,9,15,942.0,75.5,0.6,18.15,789.0,662.44,498.01
2018,7,5,9,30,951.0,77.0,0.6,18.7,829.0,709.02,529.66
2018,7,5,9,45,958.0,78.5,0.6,19.25,863.5,751.95,557.84
2018,7,5,10,0,965.0,80.0,0.6,19.8,898.0,792.27,582.02
2018,7,5,10,15,970.5,80.0,0.65,20.3,926.0,827.17,603.16
2018,7,5,10,30,976.0,80.0,0.7,20.8,954.0,858.97,622.18
2018,7,5,10,45,979.5,80.5,0.75,21.3,975.5,886.33,638.28
2018,7,5,11,0,983.0,81.0,0.8,21.8,997.0,910.18,652.15
2018,7,5,11,15,985.0,81.0,0.9,22.15,1010.5,928.65,663.94
2018,7,5,11,30,987.0,81.0,1.0,22.5,1024.0,943.36,673.46
2018,7,5,11,45,988.0,81.5,1.1,22.85,1031.0,953.86,680.42
2018,7,5,12,0,989.0,82.0,1.2,23.2,1038.0,960.52,685.05
2018,7,5,12,15,985.0,84.0,1.35,23.3,1036.0,960.27,686.87
2018,7,5,12,30,981.0,86.0,1.5,23.4,1034.0,956.17,686.27
2018,7,5,12,45,974.5,89.0,1.6,23.55,1024.0,947.02,681.63
2018,7,5,13,0,968.0,92.0,1.7,23.7,1014.0,934.16,674.65
2018,7,5,13,15,965.5,91.0,1.8,23.65,998.5,917.41,665.68
2018,7,5,13,30,963.0,90.0,1.9,23.6,983.0,897.01,654.29
2018,7,5,13,45,959.0,88.5,2.0,23.55,960.0,871.35,639.33
2018,7,5,14,0,955.0,87.0,2.1,23.5,937.0,842.29,621.97
2018,7,5,14,15,949.0,86.0,2.1,23.35,907.5,808.93,600.94
2018,7,5,14,30,943.0,85.0,2.1,23.2,878.0,772.59,577.74
2018,7,5,14,45,936.0,83.5,2.15,23.1,843.0,732.32,551.04
2018,7,5,15,0,929.0,82.0,2.2,23.0,808.0,689.53,520.97
2018,7,5,15,15,919.5,80.5,2.2,23.0,768.0,642.91,486.86
2018,7,5,15,30,910.0,79.0,2.2,23.0,728.0,594.45,450.45
2018,7,5,15,45,896.0,77.0,2.15,22.55,682.0,541.58,410.28
2018,7,5,16,0,882.0,75.0,2.1,22.1,636.0,487.81,368.06
2018,7,5,16,15,863.5,73.0,2.05,21.8,587.0,431.53,322.37
2018,7,5,16,30,845.0,71.0,2.0,21.5,538.0,375.36,275.38
2018,7,5,16,45,821.5,68.5,2.0,21.15,487.0,317.62,226.23
2018,7,5,17,0,798.0,66.0,2.0,20.8,436.0,258.25,175.2
2018,7,5,17,15,758.5,64.0,1.95,20.25,382.5,200.27,126.59
2018,7,5,17,30,719.0,62.0,1.9,19.7,329.0,146.03,84.03
2018,7,5,17,45,648.0,60.5,1.85,19.1,273.5,94.07,51.22
2018,7,5,18,0,577.0,59.0,1.8,18.5,218.0,46.19,35.09
2018,7,5,18,15,517.5,52.0,1.75,17.9,173.0,40.96,30.53
2018,7,5,18,30,458.0,45.0,1.7,17.3,128.0,36.02,25.99
2018,7,5,18,45,352.5,37.0,1.65,16.7,89.0,29.97,20.27
2018,7,5,19,0,247.0,29.0,1.6,16.1,50.0,23.94,13.51
2018,7,5,19,15,145.0,17.0,1.6,15.75,27.5,14.51,0.0
2018,7,5,19,30,43.0,5.0,1.6,15.4,5.0,4.27,0.0
2018,7,5,19,45,21.5,2.5,1.6,15.05,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.4,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,13.2,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,1.55,13.4,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,1.6,13.6,5.0,4.1,0.0
2018,7,6,5,45,0.0,7.0,1.65,13.8,7.0,5.74,0.0
2018,7,6,6,0,0.0,9.0,1.7,14.0,9.0,7.39,0.95
2018,7,6,6,15,0.0,23.0,1.7,14.25,23.0,18.94,11.38
2018,7,6,6,30,0.0,37.0,1.7,14.5,37.0,30.54,20.65
2018,7,6,6,45,0.0,58.5,1.65,14.8,58.5,48.44,35.86
2018,7,6,7,0,0.0,80.0,1.6,15.1,80.0,66.09,50.64
2018,7,6,7,15,0.5,81.0,1.6,15.45,81.0,67.26,51.33
2018,7,6,7,30,1.0,82.0,1.6,15.8,82.0,68.35,51.95
2018,7,6,7,45,13.0,111.5,1.6,16.15,118.5,96.41,74.64
2018,7,6,8,0,25.0,141.0,1.6,16.5,155.0,127.1,99.26
2018,7,6,8,15,13.5,142.5,1.6,17.1,150.0,123.92,96.33
2018,7,6,8,30,2.0,144.0,1.6,17.7,145.0,120.6,93.22
2018,7,6,8,45,20.5,191.5,1.6,18.35,206.0,172.98,134.64
2018,7,6,9,0,39.0,239.0,1.6,19.0,267.0,225.73,175.4
2018,7,6,9,15,282.0,236.5,1.65,19.7,457.5,389.07,302.37
2018,7,6,9,30,525.0,234.0,1.7,20.4,648.0,570.24,436.19
2018,7,6,9,45,699.5,169.5,1.75,21.1,747.0,661.05,501.36
2018,7,6,10,0,874.0,105.0,1.8,21.8,846.0,748.92,563.47
2018,7,6,10,15,890.5,101.0,1.85,22.45,877.0,785.81,586.01
2018,7,6,10,30,907.0,97.0,1.9,23.1,908.0,820.49,607.26
2018,7,6,10,45,912.5,97.5,2.0,23.7,930.0,847.82,624.0
2018,7,6,11,0,918.0,98.0,2.1,24.3,952.0,871.97,638.63
2018,7,6,11,15,922.0,98.0,2.2,24.6,967.0,891.05,650.68
2018,7,6,11,30,926.0,98.0,2.3,24.9,982.0,906.69,660.54
2018,7,6,11,45,928.5,97.5,2.4,25.15,989.5,917.03,667.15
2018,7,6,12,0,931.0,97.0,2.5,25.4,997.0,923.79,671.53
2018,7,6,12,15,877.5,132.0,2.6,25.45,980.0,908.71,662.26
2018,7,6,12,30,824.0,167.0,2.7,25.5,963.0,902.45,658.99
2018,7,6,12,45,882.5,128.5,2.8,25.55,974.5,902.53,659.88
2018,7,6,13,0,941.0,90.0,2.9,25.6,986.0,909.84,665.56
2018,7,6,13,15,939.5,89.0,3.0,25.5,971.5,894.36,656.55
2018,7,6,13,30,938.0,88.0,3.1,25.4,957.0,875.28,645.32
2018,7,6,13,45,915.0,99.5,3.15,25.35,930.5,846.77,627.26
2018,7,6,14,0,892.0,111.0,3.2,25.3,904.0,815.73,607.44
2018,7,6,14,15,887.0,109.0,3.25,25.1,876.0,784.1,587.42
2018,7,6,14,30,882.0,107.0,3.3,24.9,848.0,749.62,565.22
2018,7,6,14,45,882.0,101.0,3.35,24.7,816.0,712.29,539.42
2018,7,6,15,0,882.0,95.0,3.4,24.5,784.0,672.05,510.81
2018,7,6,15,15,873.5,92.5,3.4,24.5,745.5,627.06,477.35
2018,7,6,15,30,865.0,90.0,3.4,24.5,707.0,580.25,441.69
2018,7,6,15,45,861.5,83.0,3.45,23.9,664.5,530.33,403.81
2018,7,6,16,0,858.0,76.0,3.5,23.3,622.0,478.55,363.08
2018,7,6,16,15,845.0,72.5,3.45,22.9,575.5,424.4,318.63
2018,7,6,16,30,832.0,69.0,3.4,22.5,529.0,369.85,272.48
2018,7,6,16,45,810.5,66.5,3.4,22.05,479.5,313.43,224.0
2018,7,6,17,0,789.0,64.0,3.4,21.6,430.0,258.05,175.77
2018,7,6,17,15,759.5,61.0,3.3,21.05,379.5,198.71,125.42
2018,7,6,17,30,730.0,58.0,3.2,20.5,329.0,144.84,82.48
2018,7,6,17,45,684.0,54.5,3.1,19.95,278.0,92.24,48.16
2018,7,6,18,0,638.0,51.0,3.0,19.4,227.0,44.76,33.71
2018,7,6,18,15,557.0,47.5,2.85,18.8,178.5,37.67,27.51
2018,7,6,18,30,476.0,44.0,2.7,18.2,130.0,35.3,25.24
2018,7,6,18,45,372.5,36.0,2.55,17.6,90.5,29.2,19.5
2018,7,6,19,0,269.0,28.0,2.4,17.0,51.0,23.11,12.72
2018,7,6,19,15,153.0,16.5,2.35,16.7,28.0,14.08,0.0
2018,7,6,19,30,37.0,5.0,2.3,16.4,5.0,4.27,0.0
2018,7,6,19,45,18.5,2.5,2.2,16.05,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,7,4,45,45.0,4.0,2.0,12.5,4.5,0.0,0.0
2018,7,7,5,0,90.0,8.0,2.1,12.7,9.0,6.83,0.0
2018,7,7,5,15,240.0,17.5,2.1,13.1,37.0,14.5,0.0
2018,7,7,5,30,390.0,27.0,2.1,13.5,65.0,22.29,12.99
2018,7,7,5,45,414.5,37.0,2.15,13.9,98.0,29.98,20.68
2018,7,7,6,0,439.0,47.0,2.2,14.3,131.0,37.33,27.58
2018,7,7,6,15,548.0,50.5,2.25,14.85,186.5,39.78,29.91
2018,7,7,6,30,657.0,54.0,2.3,15.4,242.0,57.26,35.29
2018,7,7,6,45,682.0,60.0,2.3,16.0,289.0,106.85,58.75
2018,7,7,7,0,707.0,66.0,2.3,16.6,336.0,159.03,96.21
2018,7,7,7,15,766.0,64.0,2.35,17.05,394.5,213.54,139.96
2018,7,7,7,30,825.0,62.0,2.4,17.5,453.0,276.69,193.34
2018,7,7,7,45,845.5,64.0,2.45,18.0,503.0,333.33,243.23
2018,7,7,8,0,866.0,66.0,2.5,18.5,553.0,390.79,292.94
2018,7,7,8,15,881.5,68.0,2.55,18.9,601.0,446.64,340.26
2018,7,7,8,30,897.0,70.0,2.6,19.3,649.0,502.21,385.87
2018,7,7,8,45,909.0,71.5,2.65,19.75,693.0,554.89,427.78
2018,7,7,9,0,921.0,73.0,2.7,20.2,737.0,606.39,467.45
2018,7,7,9,15,930.5,74.0,2.75,20.5,776.5,654.41,503.68
2018,7,7,9,30,940.0,75.0,2.8,20.8,816.0,700.5,537.54
2018,7,7,9,45,941.5,79.0,2.85,21.1,848.5,741.66,566.97
2018,7,7,10,0,943.0,83.0,2.9,21.4,881.0,779.84,592.29
2018,7,7,10,15,838.0,135.0,2.95,21.6,861.5,776.28,588.53
2018,7,7,10,30,733.0,187.0,3.0,21.8,842.0,771.39,583.4
2018,7,7,10,45,625.5,255.5,3.05,22.05,824.0,769.34,578.83
2018,7,7,11,0,518.0,324.0,3.1,22.3,806.0,753.18,564.4
2018,7,7,11,15,671.0,250.0,3.1,22.45,884.0,830.4,620.88
2018,7,7,11,30,824.0,176.0,3.1,22.6,962.0,899.63,668.47
2018,7,7,11,45,856.0,159.5,3.1,22.8,981.5,907.89,672.69
2018,7,7,12,0,888.0,143.0,3.1,23.0,1001.0,927.13,684.82
2018,7,7,12,15,924.0,118.0,3.15,23.1,1010.5,938.87,692.52
2018,7,7,12,30,960.0,93.0,3.2,23.2,1020.0,946.07,697.35
2018,7,7,12,45,913.5,125.0,3.2,23.3,1001.0,927.87,685.08
2018,7,7,13,0,867.0,157.0,3.2,23.4,982.0,905.45,670.23
2018,7,7,13,15,871.5,150.0,3.3,23.35,968.5,891.36,662.07
2018,7,7,13,30,876.0,143.0,3.4,23.3,955.0,873.65,651.37
2018,7,7,13,45,865.0,146.0,3.45,23.2,931.5,848.19,635.23
2018,7,7,14,0,854.0,149.0,3.5,23.1,908.0,828.78,623.23
2018,7,7,14,15,834.0,152.0,3.55,22.9,873.5,790.52,597.95
2018,7,7,14,30,814.0,155.0,3.6,22.7,839.0,750.41,570.18
2018,7,7,14,45,849.0,128.5,3.65,22.45,816.0,715.0,546.44
2018,7,7,15,0,884.0,102.0,3.7,22.2,793.0,680.89,522.65
2018,7,7,15,15,875.5,98.5,3.7,22.2,753.0,634.89,488.1
2018,7,7,15,30,867.0,95.0,3.7,22.2,713.0,587.05,451.34
2018,7,7,15,45,871.5,85.5,3.7,21.55,673.0,538.91,414.41
2018,7,7,16,0,876.0,76.0,3.7,20.9,633.0,488.09,373.93
2018,7,7,16,15,861.0,73.5,3.7,20.45,585.5,433.04,328.47
2018,7,7,16,30,846.0,71.0,3.7,20.0,538.0,377.75,281.37
2018,7,7,16,45,826.0,68.0,3.7,19.55,488.0,320.49,231.62
2018,7,7,17,0,806.0,65.0,3.7,19.1,438.0,264.08,181.94
2018,7,7,17,15,777.5,62.0,3.65,18.5,387.0,203.9,130.28
2018,7,7,17,30,749.0,59.0,3.6,17.9,336.0,149.02,85.96
2018,7,7,17,45,709.5,54.5,3.5,17.3,285.0,94.8,49.76
2018,7,7,18,0,670.0,50.0,3.4,16.7,234.0,44.92,34.25
2018,7,7,18,15,610.0,45.0,3.3,16.15,186.5,39.2,29.18
2018,7,7,18,30,550.0,40.0,3.2,15.6,139.0,35.27,25.5
2018,7,7,18,45,454.0,33.0,3.1,15.0,98.0,26.97,17.79
2018,7,7,19,0,358.0,26.0,3.0,14.4,57.0,21.56,11.59
2018,7,7,19,15,207.0,16.0,2.9,14.1,31.5,13.66,0.0
2018,7,7,19,30,56.0,6.0,2.8,13.8,6.0,5.12,0.0
2018,7,7,19,45,28.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,7,8,4,45,43.0,4.0,2.15,10.8,4.5,0.0,0.0
2018,7,8,5,0,86.0,8.0,2.2,11.0,9.0,6.83,0.0
2018,7,8,5,15,232.0,18.0,2.25,11.4,36.5,14.98,0.0
2018,7,8,5,30,378.0,28.0,2.3,11.8,64.0,23.18,13.75
2018,7,8,5,45,470.0,35.0,2.3,12.2,106.0,28.56,19.56
2018,7,8,6,0,562.0,42.0,2.3,12.6,148.0,36.95,27.43
2018,7,8,6,15,620.0,47.0,2.3,13.1,196.5,40.84,31.08
2018,7,8,6,30,678.0,52.0,2.3,13.6,245.0,55.87,34.28
2018,7,8,6,45,716.5,55.5,2.35,14.1,295.5,105.76,57.01
2018,7,8,7,0,755.0,59.0,2.4,14.6,346.0,159.81,95.5
2018,7,8,7,15,782.5,62.0,2.4,15.1,397.0,215.06,141.59
2018,7,8,7,30,810.0,65.0,2.4,15.6,448.0,275.33,194.15
2018,7,8,7,45,830.0,68.0,2.4,16.1,498.0,331.96,244.24
2018,7,8,8,0,850.0,71.0,2.4,16.6,548.0,389.39,294.09
2018,7,8,8,15,865.5,73.5,2.45,17.05,595.5,444.95,341.32
2018,7,8,8,30,881.0,76.0,2.5,17.5,643.0,500.27,386.85
2018,7,8,8,45,893.0,77.5,2.5,17.95,687.0,552.27,428.28
2018,7,8,9,0,905.0,79.0,2.5,18.4,731.0,603.11,467.45
2018,7,8,9,15,913.0,81.5,2.55,18.75,770.0,650.98,503.58
2018,7,8,9,30,921.0,84.0,2.6,19.1,809.0,696.85,537.25
2018,7,8,9,45,927.0,86.0,2.65,19.5,843.0,738.6,567.05
2018,7,8,10,0,933.0,88.0,2.7,19.9,877.0,777.75,593.15
2018,7,8,10,15,939.5,88.5,2.75,20.1,905.5,813.07,616.44
2018,7,8,10,30,946.0,89.0,2.8,20.3,934.0,845.45,637.58
2018,7,8,10,45,951.0,89.5,2.85,20.5,956.0,873.47,655.66
2018,7,8,11,0,956.0,90.0,2.9,20.7,978.0,898.15,671.45
2018,7,8,11,15,959.5,90.0,2.9,20.85,993.0,917.59,683.5
2018,7,8,11,30,963.0,90.0,2.9,21.0,1008.0,933.43,693.2
2018,7,8,11,45,964.5,89.5,2.95,21.15,1015.0,943.34,699.41
2018,7,8,12,0,966.0,89.0,3.0,21.3,1022.0,949.51,703.27
2018,7,8,12,15,965.0,90.0,3.05,21.4,1021.5,951.08,704.32
2018,7,8,12,30,964.0,91.0,3.1,21.5,1021.0,948.87,703.01
2018,7,8,12,45,961.5,91.5,3.15,21.55,1013.0,941.12,698.25
2018,7,8,13,0,959.0,92.0,3.2,21.6,1005.0,929.65,691.11
2018,7,8,13,15,956.5,91.0,3.2,21.7,989.5,913.1,680.18
2018,7,8,13,30,954.0,90.0,3.2,21.8,974.0,892.92,666.89
2018,7,8,13,45,950.0,89.5,3.25,21.85,952.0,868.44,651.15
2018,7,8,14,0,946.0,89.0,3.3,21.9,930.0,840.59,633.08
2018,7,8,14,15,940.0,88.0,3.3,21.8,901.0,807.51,611.39
2018,7,8,14,30,934.0,87.0,3.3,21.7,872.0,771.48,587.52
2018,7,8,14,45,926.5,85.5,3.35,21.6,837.0,731.17,559.94
2018,7,8,15,0,919.0,84.0,3.4,21.5,802.0,688.4,528.95
2018,7,8,15,15,909.0,83.0,3.4,21.5,762.0,642.32,494.36
2018,7,8,15,30,899.0,82.0,3.4,21.5,722.0,594.45,457.52
2018,7,8,15,45,886.5,79.5,3.4,20.95,677.5,542.33,417.39
2018,7,8,16,0,874.0,77.0,3.4,20.4,633.0,489.17,375.06
2018,7,8,16,15,857.5,75.0,3.4,20.0,585.0,434.01,329.53
2018,7,8,16,30,841.0,73.0,3.4,19.6,537.0,378.76,282.5
2018,7,8,16,45,819.5,70.5,3.35,19.25,487.0,321.68,232.88
2018,7,8,17,0,798.0,68.0,3.3,18.9,437.0,262.86,181.32
2018,7,8,17,15,769.0,64.5,3.25,18.25,386.0,205.35,131.91
2018,7,8,17,30,740.0,61.0,3.2,17.6,335.0,150.37,87.5
2018,7,8,17,45,699.0,56.5,3.2,17.0,284.0,96.49,51.39
2018,7,8,18,0,658.0,52.0,3.2,16.4,233.0,47.14,36.25
2018,7,8,18,15,597.0,46.5,3.1,15.8,185.0,40.42,30.31
2018,7,8,18,30,536.0,41.0,3.0,15.2,137.0,33.17,23.69
2018,7,8,18,45,439.0,34.0,2.9,14.55,96.5,27.78,18.52
2018,7,8,19,0,342.0,27.0,2.8,13.9,56.0,22.43,12.25
2018,7,8,19,15,197.0,16.5,2.75,13.6,31.0,14.08,0.0
2018,7,8,19,30,52.0,6.0,2.7,13.3,6.0,5.12,0.0
2018,7,8,19,45,26.0,3.0,2.65,13.0,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.5,2.15,10.7,4.5,0.0,0.0
2018,7,9,5,0,82.0,9.0,2.2,10.9,9.0,7.68,0.0
2018,7,9,5,15,226.5,19.0,2.25,11.3,36.0,15.94,0.0
2018,7,9,5,30,371.0,29.0,2.3,11.7,63.0,24.09,14.41
2018,7,9,5,45,465.0,35.0,2.3,12.15,104.5,28.57,19.56
2018,7,9,6,0,559.0,41.0,2.3,12.6,146.0,36.07,26.63
2018,7,9,6,15,618.0,46.0,2.3,13.15,194.5,39.99,30.31
2018,7,9,6,30,677.0,51.0,2.3,13.7,243.0,54.82,33.53
2018,7,9,6,45,717.0,55.0,2.3,14.25,294.0,105.23,56.55
2018,7,9,7,0,757.0,59.0,2.3,14.8,345.0,159.99,95.49
2018,7,9,7,15,784.5,62.0,2.3,15.35,396.0,215.4,141.63
2018,7,9,7,30,812.0,65.0,2.3,15.9,447.0,275.82,194.21
2018,7,9,7,45,832.0,67.5,2.25,16.45,497.0,332.18,243.9
2018,7,9,8,0,852.0,70.0,2.2,17.0,547.0,389.32,293.28
2018,7,9,8,15,867.0,72.5,2.2,17.55,594.5,444.83,340.08
2018,7,9,8,30,882.0,75.0,2.2,18.1,642.0,500.04,385.03
2018,7,9,8,45,893.5,76.5,2.15,18.7,685.5,551.88,425.64
2018,7,9,9,0,905.0,78.0,2.1,19.3,729.0,602.52,463.83
2018,7,9,9,15,915.0,79.5,2.15,19.8,769.0,650.76,499.61
2018,7,9,9,30,925.0,81.0,2.2,20.3,809.0,697.16,533.03
2018,7,9,9,45,932.5,82.0,2.2,20.85,843.0,739.24,562.1
2018,7,9,10,0,940.0,83.0,2.2,21.4,877.0,778.81,587.28
2018,7,9,10,15,945.0,84.5,2.25,21.8,905.5,814.22,609.8
2018,7,9,10,30,950.0,86.0,2.3,22.2,934.0,846.56,630.1
2018,7,9,10,45,953.5,86.5,2.35,22.65,955.0,873.52,646.54
2018,7,9,11,0,957.0,87.0,2.4,23.1,976.0,897.04,660.69
2018,7,9,11,15,959.0,88.0,2.45,23.45,990.5,916.22,672.21
2018,7,9,11,30,961.0,89.0,2.5,23.8,1005.0,931.72,681.39
2018,7,9,11,45,962.0,89.5,2.55,24.2,1012.0,942.16,687.2
2018,7,9,12,0,963.0,90.0,2.6,24.6,1019.0,948.85,690.68
2018,7,9,12,15,962.5,90.5,2.7,24.7,1019.0,950.43,692.19
2018,7,9,12,30,962.0,91.0,2.8,24.8,1019.0,948.25,691.37
2018,7,9,12,45,960.0,91.0,2.85,24.9,1010.5,940.51,686.61
2018,7,9,13,0,958.0,91.0,2.9,25.0,1002.0,929.05,679.52
2018,7,9,13,15,955.5,90.5,3.0,24.95,987.0,913.0,670.24
2018,7,9,13,30,953.0,90.0,3.1,24.9,972.0,893.32,658.55
2018,7,9,13,45,949.5,89.0,3.15,24.8,950.0,868.81,643.4
2018,7,9,14,0,946.0,88.0,3.2,24.7,928.0,840.91,625.9
2018,7,9,14,15,940.5,87.0,3.3,24.55,899.5,808.21,605.4
2018,7,9,14,30,935.0,86.0,3.4,24.4,871.0,772.52,582.61
2018,7,9,14,45,928.0,84.5,3.45,24.2,836.5,732.51,555.8
2018,7,9,15,0,921.0,83.0,3.5,24.0,802.0,690.0,525.48
2018,7,9,15,15,911.0,81.0,3.5,24.0,761.5,642.89,490.47
2018,7,9,15,30,901.0,79.0,3.5,24.0,721.0,593.97,453.23
2018,7,9,15,45,890.0,77.0,3.55,23.4,677.0,542.99,414.45
2018,7,9,16,0,879.0,75.0,3.6,22.8,633.0,490.8,373.33
2018,7,9,16,15,865.0,72.5,3.6,22.35,586.0,435.95,328.41
2018,7,9,16,30,851.0,70.0,3.6,21.9,539.0,380.74,281.74
2018,7,9,16,45,830.5,67.0,3.6,21.45,489.0,322.96,231.97
2018,7,9,17,0,810.0,64.0,3.6,21.0,439.0,266.07,182.27
2018,7,9,17,15,782.0,61.0,3.5,20.35,387.5,205.69,130.72
2018,7,9,17,30,754.0,58.0,3.4,19.7,336.0,150.49,86.27
2018,7,9,17,45,714.5,53.5,3.3,19.1,285.0,95.83,49.67
2018,7,9,18,0,675.0,49.0,3.2,18.5,234.0,45.51,34.5
2018,7,9,18,15,614.5,44.5,3.05,17.85,186.0,38.82,28.63
2018,7,9,18,30,554.0,40.0,2.9,17.2,138.0,35.32,25.35
2018,7,9,18,45,457.0,33.0,2.75,16.55,97.0,27.01,17.68
2018,7,9,19,0,360.0,26.0,2.6,15.9,56.0,21.6,11.38
2018,7,9,19,15,208.5,16.0,2.5,15.55,31.0,13.66,0.0
2018,7,9,19,30,57.0,6.0,2.4,15.2,6.0,5.12,0.0
2018,7,9,19,45,28.5,3.0,2.3,14.85,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,35.5,3.5,1.7,11.5,3.5,0.0,0.0
2018,7,10,5,0,71.0,7.0,1.8,11.7,7.0,5.97,0.0
2018,7,10,5,15,237.0,16.5,1.9,12.1,35.0,13.7,0.0
2018,7,10,5,30,403.0,26.0,2.0,12.5,63.0,23.51,13.76
2018,7,10,5,45,496.5,32.5,2.05,12.85,105.5,28.97,19.83
2018,7,10,6,0,590.0,39.0,2.1,13.2,148.0,34.49,25.15
2018,7,10,6,15,647.5,43.5,2.15,13.8,197.0,38.08,28.52
2018,7,10,6,30,705.0,48.0,2.2,14.4,246.0,52.81,31.51
2018,7,10,6,45,743.5,51.0,2.25,14.95,297.5,103.95,54.34
2018,7,10,7,0,782.0,54.0,2.3,15.5,349.0,162.78,96.45
2018,7,10,7,15,809.0,57.0,2.3,16.05,401.0,219.18,143.34
2018,7,10,7,30,836.0,60.0,2.3,16.6,453.0,277.71,194.43
2018,7,10,7,45,856.0,62.5,2.35,17.15,503.5,335.42,245.37
2018,7,10,8,0,876.0,65.0,2.4,17.7,554.0,393.89,296.01
2018,7,10,8,15,891.5,66.5,2.4,18.2,602.0,450.0,343.44
2018,7,10,8,30,907.0,68.0,2.4,18.7,650.0,505.8,389.02
2018,7,10,8,45,918.5,70.0,2.4,19.15,694.5,559.37,431.41
2018,7,10,9,0,930.0,72.0,2.4,19.6,739.0,611.7,471.41
2018,7,10,9,15,936.5,74.5,2.4,20.05,778.5,659.88,507.07
2018,7,10,9,30,943.0,77.0,2.4,20.5,818.0,705.86,540.05
2018,7,10,9,45,947.0,80.5,2.45,20.95,852.0,748.62,570.09
2018,7,10,10,0,951.0,84.0,2.5,21.4,886.0,788.57,596.0
2018,7,10,10,15,956.5,85.0,2.55,21.8,915.0,824.3,618.8
2018,7,10,10,30,962.0,86.0,2.6,22.2,944.0,856.97,639.35
2018,7,10,10,45,966.5,86.5,2.65,22.6,966.0,885.11,656.73
2018,7,10,11,0,971.0,87.0,2.7,23.0,988.0,909.82,671.79
2018,7,10,11,15,974.0,87.5,2.8,23.2,1003.0,929.69,684.55
2018,7,10,11,30,977.0,88.0,2.9,23.4,1018.0,945.87,694.96
2018,7,10,11,45,978.0,88.0,2.95,23.55,1025.0,956.04,701.26
2018,7,10,12,0,979.0,88.0,3.0,23.7,1032.0,962.4,705.18
2018,7,10,12,15,978.5,88.0,3.1,23.7,1031.5,963.58,706.63
2018,7,10,12,30,978.0,88.0,3.2,23.7,1031.0,960.93,705.67
2018,7,10,12,45,975.5,89.0,3.25,23.65,1023.0,953.61,701.51
2018,7,10,13,0,973.0,90.0,3.3,23.6,1015.0,942.51,694.95
2018,7,10,13,15,970.5,89.0,3.4,23.4,999.5,925.79,685.45
2018,7,10,13,30,968.0,88.0,3.5,23.2,984.0,905.38,673.48
2018,7,10,13,45,964.0,87.5,3.55,23.0,961.5,880.6,658.21
2018,7,10,14,0,960.0,87.0,3.6,22.8,939.0,852.4,640.55
2018,7,10,14,15,954.5,86.0,3.65,22.55,910.0,819.29,619.49
2018,7,10,14,30,949.0,85.0,3.7,22.3,881.0,783.14,596.11
2018,7,10,14,45,942.5,83.0,3.75,22.0,846.0,742.49,568.94
2018,7,10,15,0,936.0,81.0,3.8,21.7,811.0,699.25,537.99
2018,7,10,15,15,926.0,79.5,3.8,21.7,770.5,651.95,502.45
2018,7,10,15,30,916.0,78.0,3.8,21.7,730.0,602.81,464.61
2018,7,10,15,45,904.0,76.0,3.8,20.9,685.0,550.56,424.69
2018,7,10,16,0,892.0,74.0,3.8,20.1,640.0,497.17,382.4
2018,7,10,16,15,877.0,71.5,3.75,19.6,592.0,441.19,336.09
2018,7,10,16,30,862.0,69.0,3.7,19.1,544.0,384.92,288.07
2018,7,10,16,45,841.5,66.5,3.7,18.6,493.5,326.93,237.57
2018,7,10,17,0,821.0,64.0,3.7,18.1,443.0,269.8,187.09
2018,7,10,17,15,793.0,60.5,3.65,17.45,391.0,208.29,133.97
2018,7,10,17,30,765.0,57.0,3.6,16.8,339.0,151.95,87.98
2018,7,10,17,45,725.5,53.5,3.55,16.2,288.0,97.4,51.0
2018,7,10,18,0,686.0,50.0,3.5,15.6,237.0,47.17,36.4
2018,7,10,18,15,626.0,45.0,3.4,15.05,188.5,39.34,29.43
2018,7,10,18,30,566.0,40.0,3.3,14.5,140.0,35.4,25.72
2018,7,10,18,45,467.5,32.5,3.2,14.0,98.0,26.65,17.56
2018,7,10,19,0,369.0,25.0,3.1,13.5,56.0,20.76,10.76
2018,7,10,19,15,213.5,15.0,3.0,13.2,30.5,12.8,0.0
2018,7,10,19,30,58.0,5.0,2.9,12.9,5.0,4.27,0.0
2018,7,10,19,45,29.0,2.5,2.8,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,7,11,4,45,33.5,3.0,1.45,10.55,3.0,0.0,0.0
2018,7,11,5,0,67.0,6.0,1.5,10.8,6.0,5.12,0.0
2018,7,11,5,15,229.5,16.5,1.5,11.25,34.0,13.73,0.0
2018,7,11,5,30,392.0,27.0,1.5,11.7,62.0,22.45,12.83
2018,7,11,5,45,487.5,33.0,1.5,12.2,104.0,29.43,20.28
2018,7,11,6,0,583.0,39.0,1.5,12.7,146.0,34.48,25.2
2018,7,11,6,15,641.5,43.5,1.45,13.1,195.0,38.06,28.61
2018,7,11,6,30,700.0,48.0,1.4,13.5,244.0,52.57,31.6
2018,7,11,6,45,738.5,51.5,1.35,13.95,295.0,103.87,54.68
2018,7,11,7,0,777.0,55.0,1.3,14.4,346.0,159.32,94.01
2018,7,11,7,15,805.0,57.5,1.3,14.95,398.0,218.8,143.3
2018,7,11,7,30,833.0,60.0,1.3,15.5,450.0,276.99,193.82
2018,7,11,7,45,853.5,62.0,1.25,16.0,500.5,334.29,243.97
2018,7,11,8,0,874.0,64.0,1.2,16.5,551.0,392.41,293.64
2018,7,11,8,15,890.0,65.5,1.2,17.05,599.0,448.67,340.44
2018,7,11,8,30,906.0,67.0,1.2,17.6,647.0,504.7,385.32
2018,7,11,8,45,918.0,69.0,1.2,18.15,692.0,558.55,426.9
2018,7,11,9,0,930.0,71.0,1.2,18.7,737.0,611.21,466.04
2018,7,11,9,15,934.5,74.5,1.25,19.25,776.0,659.17,500.84
2018,7,11,9,30,939.0,78.0,1.3,19.8,815.0,704.77,532.92
2018,7,11,9,45,940.5,83.0,1.3,20.3,848.5,747.1,561.4
2018,7,11,10,0,942.0,88.0,1.3,20.8,882.0,786.44,585.75
2018,7,11,10,15,947.5,89.0,1.4,21.2,910.5,821.95,608.48
2018,7,11,10,30,953.0,90.0,1.5,21.6,939.0,854.42,629.08
2018,7,11,10,45,957.5,90.5,1.55,22.0,961.0,882.39,646.06
2018,7,11,11,0,962.0,91.0,1.6,22.4,983.0,906.96,660.8
2018,7,11,11,15,964.5,92.0,1.65,22.65,998.0,926.76,672.85
2018,7,11,11,30,967.0,93.0,1.7,22.9,1013.0,942.87,682.61
2018,7,11,11,45,968.0,93.0,1.75,23.15,1020.0,952.99,688.63
2018,7,11,12,0,969.0,93.0,1.8,23.4,1027.0,959.33,692.37
2018,7,11,12,15,969.0,93.5,1.85,23.45,1027.0,961.44,694.08
2018,7,11,12,30,969.0,94.0,1.9,23.5,1027.0,959.75,693.5
2018,7,11,12,45,968.0,93.0,1.95,23.55,1019.0,951.99,689.14
2018,7,11,13,0,967.0,92.0,2.0,23.6,1011.0,940.43,682.46
2018,7,11,13,15,964.0,91.5,2.05,23.55,995.5,923.86,672.85
2018,7,11,13,30,961.0,91.0,2.1,23.5,980.0,903.63,660.91
2018,7,11,13,45,956.5,90.5,2.15,23.4,957.5,878.61,645.91
2018,7,11,14,0,952.0,90.0,2.2,23.3,935.0,850.2,628.61
2018,7,11,14,15,945.5,89.5,2.25,23.1,906.0,817.03,608.19
2018,7,11,14,30,939.0,89.0,2.3,22.9,877.0,780.9,585.54
2018,7,11,14,45,930.5,87.5,2.3,22.7,841.0,739.67,558.22
2018,7,11,15,0,922.0,86.0,2.3,22.5,805.0,696.03,527.45
2018,7,11,15,15,911.5,84.5,2.3,22.5,764.5,648.97,493.04
2018,7,11,15,30,901.0,83.0,2.3,22.5,724.0,600.15,456.39
2018,7,11,15,45,887.5,82.0,2.3,21.8,679.5,548.69,417.84
2018,7,11,16,0,874.0,81.0,2.3,21.1,635.0,496.25,377.09
2018,7,11,16,15,855.5,78.5,2.3,20.65,586.0,439.62,331.37
2018,7,11,16,30,837.0,76.0,2.3,20.2,537.0,383.1,284.21
2018,7,11,16,45,813.5,73.5,2.25,19.75,486.0,323.29,233.24
2018,7,11,17,0,790.0,71.0,2.2,19.3,435.0,266.37,183.82
2018,7,11,17,15,758.0,68.0,2.15,18.7,383.5,208.93,134.88
2018,7,11,17,30,726.0,65.0,2.1,18.1,332.0,154.38,91.0
2018,7,11,17,45,680.5,60.5,2.05,17.55,280.5,100.73,54.84
2018,7,11,18,0,635.0,56.0,2.0,17.0,229.0,48.38,37.25
2018,7,11,18,15,568.5,50.5,1.9,16.4,181.0,40.19,30.03
2018,7,11,18,30,502.0,45.0,1.8,15.8,133.0,36.36,26.42
2018,7,11,18,45,398.0,36.5,1.7,15.15,92.5,29.84,20.23
2018,7,11,19,0,294.0,28.0,1.6,14.5,52.0,23.3,12.6
2018,7,11,19,15,166.0,16.5,1.5,14.2,28.5,14.08,0.0
2018,7,11,19,30,38.0,5.0,1.4,13.9,5.0,4.27,0.0
2018,7,11,19,45,19.0,2.5,1.35,13.6,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,12,4,45,16.0,2.5,1.0,11.65,2.5,0.0,0.0
2018,7,12,5,0,32.0,5.0,1.0,11.8,5.0,4.27,0.0
2018,7,12,5,15,143.5,18.0,1.05,12.2,29.0,15.36,0.0
2018,7,12,5,30,255.0,31.0,1.1,12.6,53.0,25.77,15.32
2018,7,12,5,45,351.0,41.0,1.1,13.05,92.5,33.43,23.68
2018,7,12,6,0,447.0,51.0,1.1,13.5,132.0,40.97,30.86
2018,7,12,6,15,511.5,58.0,1.15,14.0,178.5,45.72,35.32
2018,7,12,6,30,576.0,65.0,1.2,14.5,225.0,59.78,39.09
2018,7,12,6,45,620.0,70.5,1.25,15.0,274.5,106.28,60.98
2018,7,12,7,0,664.0,76.0,1.3,15.5,324.0,157.71,97.28
2018,7,12,7,15,665.5,87.0,1.3,15.95,366.5,209.78,141.13
2018,7,12,7,30,667.0,98.0,1.3,16.4,409.0,261.43,186.32
2018,7,12,7,45,544.0,142.0,1.35,16.9,414.5,297.46,222.1
2018,7,12,8,0,421.0,186.0,1.4,17.4,420.0,321.25,245.71
2018,7,12,8,15,339.5,232.0,1.4,17.8,431.5,346.31,267.38
2018,7,12,8,30,258.0,278.0,1.4,18.2,443.0,366.19,283.31
2018,7,12,8,45,309.5,288.5,1.45,18.65,500.0,418.74,323.05
2018,7,12,9,0,361.0,299.0,1.5,19.1,557.0,475.43,365.08
2018,7,12,9,15,404.5,298.5,1.5,19.4,603.0,527.89,403.28
2018,7,12,9,30,448.0,298.0,1.5,19.7,649.0,577.09,438.57
2018,7,12,9,45,430.5,322.0,1.55,20.0,671.5,606.01,458.17
2018,7,12,10,0,413.0,346.0,1.6,20.3,694.0,632.16,475.58
2018,7,12,10,15,365.0,379.5,1.6,20.5,694.5,632.89,474.36
2018,7,12,10,30,317.0,413.0,1.6,20.7,695.0,637.26,475.58
2018,7,12,10,45,339.0,417.0,1.6,20.95,725.0,669.32,497.43
2018,7,12,11,0,361.0,421.0,1.6,21.2,755.0,700.88,518.46
2018,7,12,11,15,411.0,398.5,1.6,21.4,784.5,740.62,545.72
2018,7,12,11,30,461.0,376.0,1.6,21.6,814.0,772.34,567.38
2018,7,12,11,45,417.5,404.5,1.65,21.8,803.5,764.16,560.23
2018,7,12,12,0,374.0,433.0,1.7,22.0,793.0,745.13,546.33
2018,7,12,12,15,408.5,414.5,1.75,22.05,807.5,768.87,563.56
2018,7,12,12,30,443.0,396.0,1.8,22.1,822.0,782.5,573.74
2018,7,12,12,45,530.5,341.0,1.8,22.15,847.5,808.12,593.17
2018,7,12,13,0,618.0,286.0,1.8,22.2,873.0,829.22,609.35
2018,7,12,13,15,726.0,213.5,1.8,22.0,892.5,847.92,625.11
2018,7,12,13,30,834.0,141.0,1.8,21.8,912.0,842.61,622.63
2018,7,12,13,45,674.5,229.5,1.8,21.6,843.5,788.71,585.46
2018,7,12,14,0,515.0,318.0,1.8,21.4,775.0,718.93,535.19
2018,7,12,14,15,478.0,321.5,1.8,21.2,735.0,675.83,505.98
2018,7,12,14,30,441.0,325.0,1.8,21.0,695.0,632.94,476.23
2018,7,12,14,45,519.5,274.5,1.75,20.8,692.5,625.31,472.86
2018,7,12,15,0,598.0,224.0,1.7,20.6,690.0,612.91,465.25
2018,7,12,15,15,456.5,264.5,1.7,20.6,609.5,529.0,402.96
2018,7,12,15,30,315.0,305.0,1.7,20.6,529.0,451.87,345.33
2018,7,12,15,45,254.5,290.5,1.65,20.3,464.0,389.36,298.98
2018,7,12,16,0,194.0,276.0,1.6,20.0,399.0,327.9,252.74
2018,7,12,16,15,373.5,208.5,1.6,19.7,422.0,343.12,263.03
2018,7,12,16,30,553.0,141.0,1.6,19.4,445.0,332.9,250.59
2018,7,12,16,45,596.5,120.0,1.6,19.1,419.5,294.57,216.34
2018,7,12,17,0,640.0,99.0,1.6,18.8,394.0,250.5,176.34
2018,7,12,17,15,550.5,102.0,1.6,18.4,334.0,194.72,131.93
2018,7,12,17,30,461.0,105.0,1.6,18.0,274.0,146.18,95.79
2018,7,12,17,45,493.0,85.5,1.6,17.6,241.0,103.97,64.05
2018,7,12,18,0,525.0,66.0,1.6,17.2,208.0,55.24,43.25
2018,7,12,18,15,457.5,58.0,1.55,16.75,163.0,45.57,34.72
2018,7,12,18,30,390.0,50.0,1.5,16.3,118.0,40.04,29.59
