Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,14,0,900.0,96.0,2.5,23.3,887.0,830.34,618.05
2018,7,22,14,15,894.0,94.5,2.55,23.1,858.5,797.86,597.74
2018,7,22,14,30,888.0,93.0,2.6,22.9,830.0,762.53,575.27
2018,7,22,14,45,879.5,92.0,2.65,22.75,796.0,723.22,549.56
2018,7,22,15,0,871.0,91.0,2.7,22.6,762.0,681.61,520.16
2018,7,22,15,15,860.5,89.0,2.7,22.6,722.5,635.73,486.41
2018,7,22,15,30,850.0,87.0,2.7,22.6,683.0,588.19,450.58
2018,7,22,15,45,836.5,85.0,2.7,22.05,639.5,537.61,412.36
2018,7,22,16,0,823.0,83.0,2.7,21.5,596.0,486.16,372.14
2018,7,22,16,15,805.5,80.5,2.7,21.1,549.0,431.9,328.19
2018,7,22,16,30,788.0,78.0,2.7,20.7,502.0,376.61,282.03
2018,7,22,16,45,764.5,74.5,2.7,20.3,452.5,319.38,233.19
2018,7,22,17,0,741.0,71.0,2.7,19.9,403.0,263.55,184.65
2018,7,22,17,15,708.5,67.0,2.65,19.35,352.5,207.12,136.24
2018,7,22,17,30,676.0,63.0,2.6,18.8,302.0,153.73,92.49
2018,7,22,17,45,630.5,58.5,2.6,18.25,253.0,98.94,53.54
2018,7,22,18,0,585.0,54.0,2.6,17.7,204.0,52.17,31.77
2018,7,22,18,15,517.0,47.5,2.5,17.2,158.5,37.78,27.71
2018,7,22,18,30,449.0,41.0,2.4,16.7,113.0,33.12,23.33
2018,7,22,18,45,343.5,32.5,2.35,16.2,76.0,26.6,16.98
2018,7,22,19,0,238.0,24.0,2.3,15.7,39.0,20.05,6.42
2018,7,22,19,15,126.5,13.0,2.25,15.4,20.5,11.1,0.0
2018,7,22,19,30,15.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,2.15,14.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,1.6,12.15,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,1.6,12.2,2.0,0.0,0.0
2018,7,23,5,15,146.5,12.5,1.6,12.55,21.0,10.67,0.0
2018,7,23,5,30,274.0,22.0,1.6,12.9,40.0,18.3,5.4
2018,7,23,5,45,381.5,30.5,1.6,13.25,78.5,24.98,15.86
2018,7,23,6,0,489.0,39.0,1.6,13.6,117.0,31.64,22.37
2018,7,23,6,15,556.5,44.5,1.6,14.1,163.5,35.62,26.2
2018,7,23,6,30,624.0,50.0,1.6,14.6,210.0,53.97,32.81
2018,7,23,6,45,668.5,54.5,1.55,15.05,260.5,102.74,55.87
2018,7,23,7,0,713.0,59.0,1.5,15.5,311.0,156.56,94.37
2018,7,23,7,15,744.5,61.5,1.5,16.05,361.5,210.66,139.29
2018,7,23,7,30,776.0,64.0,1.5,16.6,412.0,267.61,188.66
2018,7,23,7,45,799.0,67.0,1.5,17.15,462.5,326.64,239.98
2018,7,23,8,0,822.0,70.0,1.5,17.7,513.0,384.58,289.38
2018,7,23,8,15,839.5,72.0,1.55,18.3,560.5,440.12,335.62
2018,7,23,8,30,857.0,74.0,1.6,18.9,608.0,495.7,380.28
2018,7,23,8,45,870.0,76.0,1.6,19.45,652.5,548.59,421.25
2018,7,23,9,0,883.0,78.0,1.6,20.0,697.0,600.49,460.01
2018,7,23,9,15,894.0,79.0,1.65,20.5,737.0,648.9,495.38
2018,7,23,9,30,905.0,80.0,1.7,21.0,777.0,695.61,528.53
2018,7,23,9,45,913.0,81.5,1.75,21.45,812.0,738.69,557.94
2018,7,23,10,0,921.0,83.0,1.8,21.9,847.0,779.36,583.91
2018,7,23,10,15,925.5,85.0,1.85,22.25,875.5,815.12,606.53
2018,7,23,10,30,930.0,87.0,1.9,22.6,904.0,847.83,626.97
2018,7,23,10,45,932.5,89.0,1.95,22.9,925.5,875.65,644.18
2018,7,23,11,0,935.0,91.0,2.0,23.2,947.0,900.03,659.12
2018,7,23,11,15,937.0,92.0,2.05,23.3,961.5,919.48,671.38
2018,7,23,11,30,939.0,93.0,2.1,23.4,976.0,935.3,681.37
2018,7,23,11,45,938.5,94.5,2.2,23.5,983.0,945.64,688.42
2018,7,23,12,0,938.0,96.0,2.3,23.6,990.0,952.22,693.16
2018,7,23,12,15,936.0,97.5,2.35,23.55,989.5,953.68,694.61
2018,7,23,12,30,934.0,99.0,2.4,23.5,989.0,951.4,693.77
2018,7,23,12,45,930.5,100.0,2.5,23.5,981.0,943.57,689.77
2018,7,23,13,0,927.0,101.0,2.6,23.5,973.0,932.09,683.45
2018,7,23,13,15,925.0,100.0,2.65,23.45,958.5,916.46,674.15
2018,7,23,13,30,923.0,99.0,2.7,23.4,944.0,897.24,662.51
2018,7,23,13,45,919.5,98.0,2.8,23.35,922.5,873.24,648.05
2018,7,23,14,0,916.0,97.0,2.9,23.3,901.0,845.91,631.23
2018,7,23,14,15,909.5,96.5,2.9,23.15,872.5,813.47,610.43
2018,7,23,14,30,903.0,96.0,2.9,23.0,844.0,778.15,587.51
2018,7,23,14,45,894.5,94.5,2.95,22.85,809.0,737.77,561.07
2018,7,23,15,0,886.0,93.0,3.0,22.7,774.0,695.03,530.84
2018,7,23,15,15,875.0,91.0,3.0,22.7,734.0,648.13,496.31
2018,7,23,15,30,864.0,89.0,3.0,22.7,694.0,599.56,459.69
2018,7,23,15,45,846.5,88.0,3.0,22.05,648.5,546.99,420.11
2018,7,23,16,0,829.0,87.0,3.0,21.4,603.0,493.9,378.76
2018,7,23,16,15,810.5,84.5,3.0,20.95,555.0,438.41,333.88
2018,7,23,16,30,792.0,82.0,3.0,20.5,507.0,382.85,287.48
2018,7,23,16,45,592.0,100.5,2.95,20.0,400.5,285.37,211.17
2018,7,23,17,0,392.0,119.0,2.9,19.5,294.0,207.53,151.71
2018,7,23,17,15,284.0,102.5,2.85,18.95,221.0,145.15,103.34
2018,7,23,17,30,176.0,86.0,2.8,18.4,148.0,95.76,66.89
2018,7,23,17,45,240.0,75.0,2.75,17.85,145.0,78.48,51.4
2018,7,23,18,0,304.0,64.0,2.7,17.3,142.0,53.26,35.84
2018,7,23,18,15,217.0,51.5,2.6,16.75,101.0,38.41,28.32
2018,7,23,18,30,130.0,39.0,2.5,16.2,60.0,30.64,21.19
2018,7,23,18,45,82.5,27.0,2.4,15.7,38.5,21.42,12.57
2018,7,23,19,0,35.0,15.0,2.3,15.2,17.0,12.07,1.13
2018,7,23,19,15,24.0,8.5,2.25,14.95,9.5,7.26,0.0
2018,7,23,19,30,13.0,2.0,2.2,14.7,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,2.15,14.45,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.5,1.7,12.6,1.0,0.0,0.0
2018,7,24,5,0,14.0,3.0,1.7,12.7,2.0,0.0,0.0
2018,7,24,5,15,102.0,13.0,1.75,13.0,18.5,11.1,0.0
2018,7,24,5,30,190.0,23.0,1.8,13.3,35.0,19.12,4.98
2018,7,24,5,45,305.0,33.5,1.8,13.55,72.5,27.43,17.85
2018,7,24,6,0,420.0,44.0,1.8,13.8,110.0,35.6,25.81
2018,7,24,6,15,509.5,49.0,1.8,14.25,158.5,39.0,29.17
2018,7,24,6,30,599.0,54.0,1.8,14.7,207.0,53.61,32.57
2018,7,24,6,45,647.5,58.0,1.85,15.15,257.0,104.42,58.01
2018,7,24,7,0,696.0,62.0,1.9,15.6,307.0,157.23,95.74
2018,7,24,7,15,730.5,65.5,1.9,16.1,358.5,211.95,141.15
2018,7,24,7,30,765.0,69.0,1.9,16.6,410.0,269.94,191.35
2018,7,24,7,45,790.5,71.0,1.95,17.1,460.5,326.56,240.96
2018,7,24,8,0,816.0,73.0,2.0,17.6,511.0,385.9,291.81
2018,7,24,8,15,834.0,75.0,2.05,18.05,559.0,441.45,338.52
2018,7,24,8,30,852.0,77.0,2.1,18.5,607.0,497.1,383.79
2018,7,24,8,45,866.0,79.0,2.15,19.0,651.5,550.37,425.73
2018,7,24,9,0,880.0,81.0,2.2,19.5,696.0,602.76,465.63
2018,7,24,9,15,889.0,83.5,2.25,19.9,736.0,651.3,501.66
2018,7,24,9,30,898.0,86.0,2.3,20.3,776.0,697.96,535.36
2018,7,24,9,45,904.0,89.0,2.35,20.7,810.5,740.85,565.27
2018,7,24,10,0,910.0,92.0,2.4,21.1,845.0,781.18,591.51
2018,7,24,10,15,916.5,93.0,2.45,21.3,874.0,817.24,615.02
2018,7,24,10,30,923.0,94.0,2.5,21.5,903.0,850.4,636.42
2018,7,24,10,45,928.0,94.5,2.55,21.75,925.5,878.74,654.36
2018,7,24,11,0,933.0,95.0,2.6,22.0,948.0,903.78,670.07
2018,7,24,11,15,936.0,95.5,2.65,22.05,963.0,923.63,682.86
2018,7,24,11,30,939.0,96.0,2.7,22.1,978.0,939.87,693.37
2018,7,24,11,45,941.0,95.5,2.75,22.15,985.5,950.6,700.33
2018,7,24,12,0,943.0,95.0,2.8,22.2,993.0,957.6,704.97
2018,7,24,12,15,941.5,96.5,2.8,22.15,993.0,959.54,706.27
2018,7,24,12,30,940.0,98.0,2.8,22.1,993.0,957.7,705.23
2018,7,24,12,45,937.0,99.0,2.85,22.05,985.0,950.29,701.05
2018,7,24,13,0,934.0,100.0,2.9,22.0,977.0,939.18,694.54
2018,7,24,13,15,932.0,98.5,2.9,21.95,962.0,922.94,684.33
2018,7,24,13,30,930.0,97.0,2.9,21.9,947.0,903.09,671.77
2018,7,24,13,45,927.0,95.5,2.9,21.8,925.5,878.85,656.42
2018,7,24,14,0,924.0,94.0,2.9,21.7,904.0,851.21,638.76
2018,7,24,14,15,919.0,93.0,2.9,21.6,876.0,819.19,618.04
2018,7,24,14,30,914.0,92.0,2.9,21.5,848.0,784.17,595.12
2018,7,24,14,45,906.5,90.0,2.9,21.35,813.0,743.57,568.2
2018,7,24,15,0,899.0,88.0,2.9,21.2,778.0,700.52,537.64
2018,7,24,15,15,888.0,86.5,2.9,21.2,737.5,653.47,502.89
2018,7,24,15,30,877.0,85.0,2.9,21.2,697.0,604.73,465.99
2018,7,24,15,45,865.0,82.5,2.9,20.7,653.0,553.06,426.7
2018,7,24,16,0,853.0,80.0,2.9,20.2,609.0,500.31,385.2
2018,7,24,16,15,836.5,77.0,2.85,19.85,561.0,444.3,339.46
2018,7,24,16,30,820.0,74.0,2.8,19.5,513.0,388.23,292.2
2018,7,24,16,45,797.5,71.0,2.8,19.15,463.0,328.71,241.12
2018,7,24,17,0,775.0,68.0,2.8,18.8,413.0,271.56,191.01
2018,7,24,17,15,743.5,64.5,2.75,18.3,361.5,213.6,140.84
2018,7,24,17,30,712.0,61.0,2.7,17.8,310.0,158.53,95.26
2018,7,24,17,45,667.0,56.0,2.65,17.25,259.5,104.18,56.54
2018,7,24,18,0,622.0,51.0,2.6,16.7,209.0,54.96,33.25
2018,7,24,18,15,553.5,45.0,2.5,16.3,162.0,36.06,26.29
2018,7,24,18,30,485.0,39.0,2.4,15.9,115.0,31.7,22.12
2018,7,24,18,45,366.5,30.5,2.3,15.45,76.0,25.03,15.59
2018,7,24,19,0,248.0,22.0,2.2,15.0,37.0,18.36,3.73
2018,7,24,19,15,124.0,11.0,2.15,14.8,18.5,9.39,0.0
2018,7,24,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,25,5,15,141.5,10.5,1.7,12.55,19.0,8.96,0.0
2018,7,25,5,30,283.0,21.0,1.7,13.0,38.0,17.52,3.12
2018,7,25,5,45,405.5,28.0,1.7,13.4,77.5,22.99,14.02
2018,7,25,6,0,528.0,35.0,1.7,13.8,117.0,31.08,21.81
2018,7,25,6,15,594.5,40.0,1.7,14.35,164.5,35.12,25.71
2018,7,25,6,30,661.0,45.0,1.7,14.9,212.0,51.36,29.58
2018,7,25,6,45,704.5,48.5,1.7,15.45,263.0,101.6,53.26
2018,7,25,7,0,748.0,52.0,1.7,16.0,314.0,156.69,92.82
2018,7,25,7,15,778.0,55.5,1.75,16.55,366.0,216.3,142.55
2018,7,25,7,30,808.0,59.0,1.8,17.1,418.0,275.4,194.0
2018,7,25,7,45,829.5,61.5,1.85,17.7,468.5,333.13,244.66
2018,7,25,8,0,851.0,64.0,1.9,18.3,519.0,391.86,295.06
2018,7,25,8,15,867.0,66.5,1.95,18.8,567.5,448.92,342.85
2018,7,25,8,30,883.0,69.0,2.0,19.3,616.0,505.81,388.87
2018,7,25,8,45,895.5,70.5,2.05,19.8,660.5,559.39,430.87
2018,7,25,9,0,908.0,72.0,2.1,20.3,705.0,611.87,470.64
2018,7,25,9,15,915.0,75.0,2.15,20.7,745.0,660.95,506.84
2018,7,25,9,30,922.0,78.0,2.2,21.1,785.0,707.91,540.51
2018,7,25,9,45,925.5,81.5,2.25,21.5,819.0,750.52,569.61
2018,7,25,10,0,929.0,85.0,2.3,21.9,853.0,790.3,595.26
2018,7,25,10,15,934.5,86.5,2.35,22.2,882.0,826.74,618.6
2018,7,25,10,30,940.0,88.0,2.4,22.5,911.0,860.15,639.75
2018,7,25,10,45,944.0,89.0,2.45,22.85,933.5,888.62,657.35
2018,7,25,11,0,948.0,90.0,2.5,23.2,956.0,913.68,672.67
2018,7,25,11,15,950.0,91.5,2.55,23.3,971.0,933.92,685.47
2018,7,25,11,30,952.0,93.0,2.6,23.4,986.0,950.46,695.94
2018,7,25,11,45,953.0,93.5,2.65,23.5,993.5,961.39,702.83
2018,7,25,12,0,954.0,94.0,2.7,23.6,1001.0,968.52,707.39
2018,7,25,12,15,954.0,94.5,2.8,23.6,1001.5,970.91,709.69
2018,7,25,12,30,954.0,95.0,2.9,23.6,1002.0,969.47,709.62
2018,7,25,12,45,953.5,94.0,2.95,23.55,994.5,962.33,705.64
2018,7,25,13,0,953.0,93.0,3.0,23.5,987.0,951.37,699.28
2018,7,25,13,15,922.5,110.5,3.05,23.35,964.5,927.56,684.74
2018,7,25,13,30,892.0,128.0,3.1,23.2,942.0,900.63,668.15
2018,7,25,13,45,890.0,123.5,3.1,23.05,919.0,875.39,652.31
2018,7,25,14,0,888.0,119.0,3.1,22.9,896.0,846.79,634.12
2018,7,25,14,15,869.0,123.0,3.15,22.6,862.5,809.3,610.36
2018,7,25,14,30,850.0,127.0,3.2,22.3,829.0,769.77,584.93
2018,7,25,14,45,859.5,115.5,3.2,21.95,799.5,735.07,561.83
2018,7,25,15,0,869.0,104.0,3.2,21.6,770.0,696.61,534.96
2018,7,25,15,15,859.5,101.5,3.2,21.6,730.5,650.75,501.01
2018,7,25,15,30,850.0,99.0,3.2,21.6,691.0,603.12,464.91
2018,7,25,15,45,755.5,122.5,3.15,20.75,623.0,533.48,412.33
2018,7,25,16,0,661.0,146.0,3.1,19.9,555.0,467.2,361.35
2018,7,25,16,15,595.5,149.5,3.05,19.3,495.5,403.57,311.22
2018,7,25,16,30,530.0,153.0,3.0,18.7,436.0,341.72,261.63
2018,7,25,16,45,585.5,124.5,2.95,18.15,408.0,305.76,229.2
2018,7,25,17,0,641.0,96.0,2.9,17.6,380.0,258.78,186.17
2018,7,25,17,15,576.5,88.0,2.85,17.1,319.0,197.23,134.99
2018,7,25,17,30,512.0,80.0,2.8,16.6,258.0,142.84,91.61
2018,7,25,17,45,440.5,67.0,2.75,16.1,202.5,91.23,54.62
2018,7,25,18,0,369.0,54.0,2.7,15.6,147.0,48.4,30.85
2018,7,25,18,15,286.0,46.0,2.6,15.25,108.0,34.89,25.36
2018,7,25,18,30,203.0,38.0,2.5,14.9,69.0,28.92,19.77
2018,7,25,18,45,157.5,28.5,2.4,14.55,47.5,21.92,12.96
2018,7,25,19,0,112.0,19.0,2.3,14.2,26.0,14.76,0.98
2018,7,25,19,15,56.0,9.5,2.25,14.0,13.0,8.11,0.0
2018,7,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,26,5,15,105.5,11.0,1.85,12.6,17.0,9.39,0.0
2018,7,26,5,30,211.0,22.0,1.8,13.0,34.0,18.38,2.29
2018,7,26,5,45,330.0,31.5,1.8,13.35,72.0,25.86,16.39
2018,7,26,6,0,449.0,41.0,1.8,13.7,110.0,33.29,23.73
2018,7,26,6,15,489.0,48.5,1.8,14.2,149.5,38.57,28.77
2018,7,26,6,30,529.0,56.0,1.8,14.7,189.0,54.33,33.64
2018,7,26,6,45,562.0,64.0,1.75,15.25,234.0,99.79,57.25
2018,7,26,7,0,595.0,72.0,1.7,15.8,279.0,149.04,93.35
2018,7,26,7,15,643.5,78.5,1.7,16.25,335.0,203.81,138.02
2018,7,26,7,30,692.0,85.0,1.7,16.7,391.0,263.71,188.73
2018,7,26,7,45,750.0,82.0,1.7,17.1,450.5,325.15,240.75
2018,7,26,8,0,808.0,79.0,1.7,17.5,510.0,389.23,294.29
2018,7,26,8,15,827.0,81.5,1.7,18.0,558.5,446.41,341.68
2018,7,26,8,30,846.0,84.0,1.7,18.5,607.0,502.88,386.92
2018,7,26,8,45,861.0,86.0,1.7,19.0,652.5,556.62,428.54
2018,7,26,9,0,876.0,88.0,1.7,19.5,698.0,609.56,468.11
2018,7,26,9,15,886.0,90.5,1.7,20.0,738.5,658.71,503.62
2018,7,26,9,30,896.0,93.0,1.7,20.5,779.0,706.08,536.75
2018,7,26,9,45,903.0,96.0,1.75,20.95,814.5,749.73,566.67
2018,7,26,10,0,910.0,99.0,1.8,21.4,850.0,790.89,592.92
2018,7,26,10,15,916.5,100.5,1.85,21.75,879.5,827.55,616.09
2018,7,26,10,30,923.0,102.0,1.9,22.1,909.0,861.28,637.14
2018,7,26,10,45,927.5,103.0,1.95,22.45,931.5,889.76,654.61
2018,7,26,11,0,932.0,104.0,2.0,22.8,954.0,914.9,669.87
2018,7,26,11,15,935.5,104.5,2.1,22.9,969.5,935.23,683.18
2018,7,26,11,30,939.0,105.0,2.2,23.0,985.0,951.96,694.25
2018,7,26,11,45,941.0,105.0,2.3,23.1,993.0,963.2,701.85
2018,7,26,12,0,943.0,105.0,2.4,23.2,1001.0,970.7,707.16
2018,7,26,12,15,941.0,106.5,2.45,23.1,1000.5,972.16,708.74
2018,7,26,12,30,939.0,108.0,2.5,23.0,1000.0,969.84,708.03
2018,7,26,12,45,873.0,146.5,2.6,22.9,970.5,938.9,689.13
2018,7,26,13,0,807.0,185.0,2.7,22.8,941.0,918.85,677.52
2018,7,26,13,15,866.0,147.0,2.75,22.55,946.5,912.23,674.72
2018,7,26,13,30,925.0,109.0,2.8,22.3,952.0,913.54,677.17
2018,7,26,13,45,920.5,108.0,2.85,22.1,929.5,888.56,661.87
2018,7,26,14,0,916.0,107.0,2.9,21.9,907.0,860.27,644.45
2018,7,26,14,15,909.5,105.5,2.9,21.5,878.0,826.74,623.49
2018,7,26,14,30,903.0,104.0,2.9,21.1,849.0,790.32,600.35
2018,7,26,14,45,894.0,102.5,2.95,20.75,813.5,749.38,573.85
2018,7,26,15,0,885.0,101.0,3.0,20.4,778.0,706.12,543.55
2018,7,26,15,15,873.0,99.0,3.0,20.4,737.0,658.38,508.26
2018,7,26,15,30,861.0,97.0,3.0,20.4,696.0,609.06,470.91
2018,7,26,15,45,847.5,94.0,2.95,19.5,651.0,556.67,431.57
2018,7,26,16,0,834.0,91.0,2.9,18.6,606.0,503.95,390.51
2018,7,26,16,15,817.0,87.0,2.85,18.1,557.5,446.85,344.06
2018,7,26,16,30,800.0,83.0,2.8,17.6,509.0,389.82,296.13
2018,7,26,16,45,776.5,79.0,2.8,17.05,458.0,331.03,245.64
2018,7,26,17,0,753.0,75.0,2.8,16.5,407.0,273.63,195.31
2018,7,26,17,15,719.5,70.5,2.75,15.95,355.5,215.39,144.71
2018,7,26,17,30,686.0,66.0,2.7,15.4,304.0,160.34,98.84
2018,7,26,17,45,640.0,60.5,2.65,14.9,253.5,103.57,57.42
2018,7,26,18,0,594.0,55.0,2.6,14.4,203.0,54.99,33.42
2018,7,26,18,15,523.5,47.5,2.5,14.05,156.0,37.99,28.24
2018,7,26,18,30,453.0,40.0,2.4,13.7,109.0,32.5,23.0
2018,7,26,18,45,336.5,30.5,2.35,13.35,71.0,25.05,15.61
2018,7,26,19,0,220.0,21.0,2.3,13.0,33.0,17.52,0.86
2018,7,26,19,15,110.0,10.5,2.25,12.9,16.5,8.96,0.0
2018,7,26,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,27,5,15,108.0,10.5,2.35,11.8,16.5,8.96,0.0
2018,7,27,5,30,216.0,21.0,2.4,12.1,33.0,17.53,0.5
2018,7,27,5,45,332.0,31.0,2.45,12.45,71.0,25.49,16.04
2018,7,27,6,0,448.0,41.0,2.5,12.8,109.0,33.34,23.84
2018,7,27,6,15,508.0,49.5,2.45,13.2,154.0,39.55,29.75
2018,7,27,6,30,568.0,58.0,2.4,13.6,199.0,57.37,35.59
2018,7,27,6,45,595.0,67.0,2.4,14.0,245.0,105.68,61.15
2018,7,27,7,0,622.0,76.0,2.4,14.4,291.0,157.06,99.46
2018,7,27,7,15,673.0,79.5,2.4,14.8,346.5,211.6,144.32
2018,7,27,7,30,724.0,83.0,2.4,15.2,402.0,273.94,197.66
2018,7,27,7,45,756.0,85.5,2.4,15.55,454.5,331.24,247.82
2018,7,27,8,0,788.0,88.0,2.4,15.9,507.0,390.92,299.1
2018,7,27,8,15,807.0,92.0,2.45,16.25,556.0,448.29,347.53
2018,7,27,8,30,826.0,96.0,2.5,16.6,605.0,505.98,394.69
2018,7,27,8,45,839.0,99.5,2.5,17.0,650.0,559.93,437.33
2018,7,27,9,0,852.0,103.0,2.5,17.4,695.0,610.58,476.2
2018,7,27,9,15,868.0,103.5,2.55,17.75,737.0,660.77,513.87
2018,7,27,9,30,884.0,104.0,2.6,18.1,779.0,709.71,549.64
2018,7,27,9,45,898.0,103.0,2.65,18.45,816.0,754.27,581.46
2018,7,27,10,0,912.0,102.0,2.7,18.8,853.0,796.86,609.64
2018,7,27,10,15,919.0,103.5,2.75,19.0,883.0,834.03,634.12
2018,7,27,10,30,926.0,105.0,2.8,19.2,913.0,868.3,656.47
2018,7,27,10,45,930.5,106.0,2.8,19.4,935.5,896.9,674.48
2018,7,27,11,0,935.0,107.0,2.8,19.6,958.0,922.14,690.19
2018,7,27,11,15,938.0,107.5,2.85,19.7,973.5,942.1,703.02
2018,7,27,11,30,941.0,108.0,2.9,19.8,989.0,958.44,713.52
2018,7,27,11,45,942.0,108.5,2.9,19.85,996.5,969.27,720.18
2018,7,27,12,0,943.0,109.0,2.9,19.9,1004.0,976.33,724.47
2018,7,27,12,15,946.5,107.5,2.95,19.9,1005.5,980.05,727.23
2018,7,27,12,30,950.0,106.0,3.0,19.9,1007.0,979.95,727.61
2018,7,27,12,45,952.5,103.0,3.0,19.85,1000.5,973.68,723.74
2018,7,27,13,0,955.0,100.0,3.0,19.8,994.0,963.53,717.44
2018,7,27,13,15,953.5,98.5,3.05,19.7,979.0,947.35,707.74
2018,7,27,13,30,952.0,97.0,3.1,19.6,964.0,927.44,695.59
2018,7,27,13,45,949.0,96.5,3.1,19.5,942.5,903.55,680.4
2018,7,27,14,0,946.0,96.0,3.1,19.4,921.0,876.16,662.82
2018,7,27,14,15,941.5,94.0,3.1,19.25,892.0,842.79,641.18
2018,7,27,14,30,937.0,92.0,3.1,19.1,863.0,806.28,617.22
2018,7,27,14,45,930.5,90.0,3.05,18.95,828.0,765.37,589.68
2018,7,27,15,0,924.0,88.0,3.0,18.8,793.0,721.85,558.68
2018,7,27,15,15,913.5,86.0,3.0,18.8,751.5,673.36,522.7
2018,7,27,15,30,903.0,84.0,3.0,18.8,710.0,623.05,484.44
2018,7,27,15,45,890.0,81.5,2.95,18.25,664.5,569.35,443.31
2018,7,27,16,0,877.0,79.0,2.9,17.7,619.0,514.6,399.96
2018,7,27,16,15,859.5,77.0,2.9,17.3,570.0,457.55,353.21
2018,7,27,16,30,842.0,75.0,2.9,16.9,521.0,400.47,304.85
2018,7,27,16,45,812.5,73.0,2.85,16.45,468.0,338.2,251.22
2018,7,27,17,0,783.0,71.0,2.8,16.0,415.0,278.89,199.05
2018,7,27,17,15,739.5,68.5,2.8,15.45,360.5,218.49,146.81
2018,7,27,17,30,696.0,66.0,2.8,14.9,306.0,162.43,100.35
2018,7,27,17,45,654.5,60.5,2.8,14.35,256.0,105.34,58.4
2018,7,27,18,0,613.0,55.0,2.8,13.8,206.0,55.88,33.76
2018,7,27,18,15,540.5,48.0,2.8,13.4,158.5,38.55,28.8
2018,7,27,18,30,468.0,41.0,2.8,13.0,111.0,33.47,23.9
2018,7,27,18,45,341.0,31.5,2.8,12.6,72.0,26.01,16.38
2018,7,27,19,0,214.0,22.0,2.8,12.2,33.0,18.52,0.0
2018,7,27,19,15,107.0,11.0,2.75,12.05,16.5,9.39,0.0
2018,7,27,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,2.1,11.35,12.0,8.11,0.0
2018,7,28,5,30,87.0,19.0,2.1,11.7,24.0,14.74,0.0
2018,7,28,5,45,181.5,35.5,2.15,12.05,58.5,27.31,17.51
2018,7,28,6,0,276.0,52.0,2.2,12.4,93.0,39.64,29.4
2018,7,28,6,15,347.5,65.5,2.15,12.75,137.5,49.41,38.57
2018,7,28,6,30,419.0,79.0,2.1,13.1,182.0,68.56,47.14
2018,7,28,6,45,459.5,91.0,2.05,13.45,228.5,111.48,71.43
2018,7,28,7,0,500.0,103.0,2.0,13.8,275.0,159.19,106.84
2018,7,28,7,15,557.0,110.0,1.95,14.2,330.5,213.94,151.1
2018,7,28,7,30,614.0,117.0,1.9,14.6,386.0,272.04,199.75
2018,7,28,7,45,643.5,123.5,1.9,15.0,436.5,326.57,246.64
2018,7,28,8,0,673.0,130.0,1.9,15.4,487.0,383.46,294.63
2018,7,28,8,15,695.5,135.5,1.85,15.9,535.0,438.4,339.72
2018,7,28,8,30,718.0,141.0,1.8,16.4,583.0,494.28,384.02
2018,7,28,8,45,735.0,146.5,1.8,16.9,628.0,547.76,425.24
2018,7,28,9,0,752.0,152.0,1.8,17.4,673.0,601.01,464.94
2018,7,28,9,15,754.0,161.5,1.8,17.8,710.5,647.84,498.8
2018,7,28,9,30,756.0,171.0,1.8,18.2,748.0,692.6,530.21
2018,7,28,9,45,751.0,183.5,1.85,18.65,779.0,732.85,557.76
2018,7,28,10,0,746.0,196.0,1.9,19.1,810.0,770.17,582.66
2018,7,28,10,15,755.0,199.5,1.95,19.45,839.5,807.21,607.47
2018,7,28,10,30,764.0,203.0,2.0,19.8,869.0,841.96,630.32
2018,7,28,10,45,770.0,205.5,2.0,20.1,891.5,870.72,648.51
2018,7,28,11,0,776.0,208.0,2.0,20.4,914.0,896.64,664.27
2018,7,28,11,15,780.5,209.0,2.05,20.6,929.0,908.41,671.31
2018,7,28,11,30,785.0,210.0,2.1,20.8,944.0,924.97,681.75
2018,7,28,11,45,787.0,210.5,2.2,20.95,951.5,935.6,688.93
2018,7,28,12,0,789.0,211.0,2.3,21.1,959.0,942.91,694.06
2018,7,28,12,15,808.0,199.5,2.35,21.15,965.5,951.91,700.21
2018,7,28,12,30,827.0,188.0,2.4,21.2,972.0,957.29,704.05
2018,7,28,12,45,851.0,172.0,2.45,21.25,973.0,959.21,705.77
2018,7,28,13,0,875.0,156.0,2.5,21.3,974.0,943.92,696.28
2018,7,28,13,15,872.5,154.5,2.55,21.2,959.0,928.12,687.05
2018,7,28,13,30,870.0,153.0,2.6,21.1,944.0,908.91,675.56
2018,7,28,13,45,866.5,150.0,2.65,21.05,921.5,884.2,660.24
2018,7,28,14,0,863.0,147.0,2.7,21.0,899.0,865.88,649.25
2018,7,28,14,15,857.5,144.0,2.75,20.75,870.0,832.29,628.2
2018,7,28,14,30,852.0,141.0,2.8,20.5,841.0,795.87,605.06
2018,7,28,14,45,844.5,137.0,2.8,20.25,806.0,754.42,576.53
2018,7,28,15,0,837.0,133.0,2.8,20.0,771.0,710.66,545.74
2018,7,28,15,15,824.0,130.5,2.8,20.0,730.0,662.7,510.57
2018,7,28,15,30,811.0,128.0,2.8,20.0,689.0,613.37,473.53
2018,7,28,15,45,779.0,127.5,2.8,19.4,637.0,554.37,429.28
2018,7,28,16,0,747.0,127.0,2.8,18.8,585.0,495.74,383.99
2018,7,28,16,15,721.5,120.5,2.75,18.35,533.5,436.24,336.34
2018,7,28,16,30,696.0,114.0,2.7,17.9,482.0,377.99,288.25
2018,7,28,16,45,681.0,105.0,2.7,17.45,434.5,322.54,240.95
2018,7,28,17,0,666.0,96.0,2.7,17.0,387.0,267.78,193.19
2018,7,28,17,15,621.5,90.0,2.65,16.45,334.0,210.3,144.32
2018,7,28,17,30,577.0,84.0,2.6,15.9,281.0,157.49,101.13
2018,7,28,17,45,525.0,75.5,2.55,15.35,232.0,106.92,64.48
2018,7,28,18,0,473.0,67.0,2.5,14.8,183.0,62.57,41.07
2018,7,28,18,15,398.5,57.0,2.45,14.4,138.5,45.33,34.67
2018,7,28,18,30,324.0,47.0,2.4,14.0,94.0,36.15,26.11
2018,7,28,18,45,223.0,33.5,2.35,13.55,60.0,25.92,16.12
2018,7,28,19,0,122.0,20.0,2.3,13.1,26.0,15.57,0.0
2018,7,28,19,15,61.0,10.0,2.3,12.9,13.0,8.54,0.0
2018,7,28,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,29,5,15,93.0,10.5,1.9,11.85,15.0,8.96,0.0
2018,7,29,5,30,186.0,21.0,1.9,12.1,30.0,17.64,0.0
2018,7,29,5,45,278.0,31.5,1.95,12.35,63.0,25.92,16.2
2018,7,29,6,0,370.0,42.0,2.0,12.6,96.0,33.99,24.38
2018,7,29,6,15,315.5,59.5,1.95,12.95,118.5,44.9,34.52
2018,7,29,6,30,261.0,77.0,1.9,13.3,141.0,63.35,44.84
2018,7,29,6,45,282.0,93.5,1.9,13.7,177.5,98.12,67.05
2018,7,29,7,0,303.0,110.0,1.9,14.1,214.0,135.58,95.85
2018,7,29,7,15,233.5,145.0,1.9,14.5,233.0,169.33,127.36
2018,7,29,7,30,164.0,180.0,1.9,14.9,252.0,193.74,150.68
2018,7,29,7,45,224.5,197.0,1.9,15.3,308.0,242.94,189.65
2018,7,29,8,0,285.0,214.0,1.9,15.7,364.0,296.81,232.36
2018,7,29,8,15,387.5,208.0,1.9,16.05,433.5,361.44,283.03
2018,7,29,8,30,490.0,202.0,1.9,16.4,503.0,431.69,337.74
2018,7,29,8,45,412.0,246.5,1.9,16.75,512.5,455.72,356.03
2018,7,29,9,0,334.0,291.0,1.9,17.1,522.0,464.32,361.81
2018,7,29,9,15,440.5,269.0,1.95,17.45,592.5,539.8,418.99
2018,7,29,9,30,547.0,247.0,2.0,17.8,663.0,615.6,475.12
2018,7,29,9,45,677.0,197.5,2.0,18.1,737.0,693.72,532.32
2018,7,29,10,0,807.0,148.0,2.0,18.4,811.0,770.02,587.21
2018,7,29,10,15,845.0,135.5,2.0,18.65,851.5,808.08,611.78
2018,7,29,10,30,883.0,123.0,2.0,18.9,892.0,853.17,640.79
2018,7,29,10,45,833.5,158.5,2.05,19.15,899.0,876.69,655.37
2018,7,29,11,0,784.0,194.0,2.1,19.4,906.0,885.18,660.1
2018,7,29,11,15,647.0,268.0,2.15,19.45,862.0,854.29,636.87
2018,7,29,11,30,510.0,342.0,2.2,19.5,818.0,807.11,601.75
2018,7,29,11,45,405.0,393.0,2.25,19.55,773.0,763.37,569.58
2018,7,29,12,0,300.0,444.0,2.3,19.6,728.0,706.41,527.9
2018,7,29,12,15,339.0,432.5,2.35,19.45,753.5,732.47,548.03
2018,7,29,12,30,378.0,421.0,2.4,19.3,779.0,756.67,566.19
2018,7,29,12,45,369.5,420.0,2.45,19.2,767.5,744.99,558.36
2018,7,29,13,0,361.0,419.0,2.5,19.1,756.0,731.55,549.59
2018,7,29,13,15,379.0,405.0,2.5,18.85,753.5,727.96,548.49
2018,7,29,13,30,397.0,391.0,2.5,18.6,751.0,722.05,545.68
2018,7,29,13,45,399.5,379.0,2.55,18.4,734.0,702.35,533.03
2018,7,29,14,0,402.0,367.0,2.6,18.2,717.0,690.56,525.75
2018,7,29,14,15,406.0,351.5,2.6,18.05,694.5,665.17,508.57
2018,7,29,14,30,410.0,336.0,2.6,17.9,672.0,637.89,489.92
2018,7,29,14,45,562.5,257.5,2.6,17.75,697.0,660.82,510.24
2018,7,29,15,0,715.0,179.0,2.6,17.6,722.0,673.26,521.77
2018,7,29,15,15,734.0,158.5,2.6,17.6,690.0,633.45,492.45
2018,7,29,15,30,753.0,138.0,2.6,17.6,658.0,589.24,459.36
2018,7,29,15,45,766.0,122.0,2.65,17.25,620.5,543.41,424.55
2018,7,29,16,0,779.0,106.0,2.7,16.9,583.0,494.21,385.74
2018,7,29,16,15,744.5,104.5,2.7,16.5,530.0,434.16,337.13
2018,7,29,16,30,710.0,103.0,2.7,16.1,477.0,374.42,287.47
2018,7,29,16,45,676.0,98.0,2.7,15.7,424.5,315.5,237.28
2018,7,29,17,0,642.0,93.0,2.7,15.3,372.0,259.38,188.59
2018,7,29,17,15,641.0,81.5,2.7,14.9,329.5,207.74,142.43
2018,7,29,17,30,640.0,70.0,2.7,14.5,287.0,155.65,97.38
2018,7,29,17,45,475.0,58.0,2.7,14.1,204.0,88.45,51.11
2018,7,29,18,0,310.0,46.0,2.7,13.7,121.0,41.74,25.7
2018,7,29,18,15,339.5,43.5,2.6,13.4,107.5,33.84,24.59
2018,7,29,18,30,369.0,41.0,2.5,13.1,94.0,33.19,23.58
2018,7,29,18,45,244.5,29.5,2.45,12.8,59.0,24.1,14.51
2018,7,29,19,0,120.0,18.0,2.4,12.5,24.0,14.03,0.0
2018,7,29,19,15,60.0,9.0,2.35,12.4,12.0,7.68,0.0
2018,7,29,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,7,30,5,15,100.0,9.5,1.95,11.35,14.5,8.11,0.0
2018,7,30,5,30,200.0,19.0,2.0,11.8,29.0,15.87,0.0
2018,7,30,5,45,320.5,29.0,2.05,12.2,66.0,23.87,14.37
2018,7,30,6,0,441.0,39.0,2.1,12.6,103.0,31.77,22.4
2018,7,30,6,15,430.0,51.0,2.05,13.05,133.5,40.53,30.6
2018,7,30,6,30,419.0,63.0,2.0,13.5,164.0,59.05,38.54
2018,7,30,6,45,483.5,73.0,2.0,13.95,216.5,102.58,62.68
2018,7,30,7,0,548.0,83.0,2.0,14.4,269.0,153.94,100.16
2018,7,30,7,15,650.5,77.5,1.95,14.75,334.5,207.6,142.11
2018,7,30,7,30,753.0,72.0,1.9,15.1,400.0,274.7,197.54
2018,7,30,7,45,743.5,85.5,1.85,15.4,442.5,330.19,247.27
2018,7,30,8,0,734.0,99.0,1.8,15.7,485.0,383.4,293.69
2018,7,30,8,15,731.0,111.5,1.8,16.1,527.0,434.87,336.95
2018,7,30,8,30,728.0,124.0,1.8,16.5,569.0,486.32,378.49
2018,7,30,8,45,799.0,107.5,1.8,16.85,630.0,549.76,427.86
2018,7,30,9,0,870.0,91.0,1.8,17.2,691.0,614.48,476.95
2018,7,30,9,15,881.5,93.0,1.85,17.7,732.0,664.15,513.35
2018,7,30,9,30,893.0,95.0,1.9,18.2,773.0,712.17,547.63
2018,7,30,9,45,903.0,96.0,1.9,18.7,809.0,756.23,577.41
2018,7,30,10,0,913.0,97.0,1.9,19.2,845.0,798.01,603.81
2018,7,30,10,15,920.5,97.5,1.95,19.65,874.5,834.82,627.03
2018,7,30,10,30,928.0,98.0,2.0,20.1,904.0,868.74,648.13
2018,7,30,10,45,933.5,98.5,2.05,20.6,927.0,897.89,665.79
2018,7,30,11,0,939.0,99.0,2.1,21.1,950.0,923.72,681.21
2018,7,30,11,15,942.5,99.0,2.15,21.4,965.5,943.82,693.38
2018,7,30,11,30,946.0,99.0,2.2,21.7,981.0,960.28,703.26
2018,7,30,11,45,948.5,99.0,2.25,22.0,989.5,972.11,710.22
2018,7,30,12,0,951.0,99.0,2.3,22.3,998.0,980.15,714.85
2018,7,30,12,15,949.0,100.5,2.35,22.35,997.5,981.63,716.05
2018,7,30,12,30,947.0,102.0,2.4,22.4,997.0,979.27,714.92
2018,7,30,12,45,942.5,103.5,2.45,22.5,988.0,970.79,709.82
2018,7,30,13,0,938.0,105.0,2.5,22.6,979.0,958.59,702.41
2018,7,30,13,15,934.5,104.5,2.55,22.5,963.5,941.72,692.56
2018,7,30,13,30,931.0,104.0,2.6,22.4,948.0,921.25,680.36
2018,7,30,13,45,926.5,103.5,2.65,22.3,925.5,896.41,665.25
2018,7,30,14,0,922.0,103.0,2.7,22.2,903.0,868.22,647.84
2018,7,30,14,15,914.5,102.5,2.7,22.0,873.5,834.42,626.4
2018,7,30,14,30,907.0,102.0,2.7,21.8,844.0,797.76,602.84
2018,7,30,14,45,897.5,100.5,2.75,21.55,808.0,756.03,575.92
2018,7,30,15,0,888.0,99.0,2.8,21.3,772.0,712.0,545.47
2018,7,30,15,15,876.0,97.0,2.8,21.3,731.0,663.82,510.19
2018,7,30,15,30,864.0,95.0,2.8,21.3,690.0,614.05,472.82
2018,7,30,15,45,828.0,99.5,2.8,20.65,638.5,557.48,430.33
2018,7,30,16,0,792.0,104.0,2.8,20.0,587.0,499.9,385.81
2018,7,30,16,15,754.5,104.0,2.75,19.5,533.5,439.12,337.24
2018,7,30,16,30,717.0,104.0,2.7,19.0,480.0,378.95,287.85
2018,7,30,16,45,689.0,99.0,2.7,18.55,430.0,321.5,239.26
2018,7,30,17,0,661.0,94.0,2.7,18.1,380.0,266.13,191.48
2018,7,30,17,15,608.0,89.5,2.65,17.4,326.0,208.27,142.84
2018,7,30,17,30,555.0,85.0,2.6,16.7,272.0,156.09,100.67
2018,7,30,17,45,505.5,75.5,2.6,16.0,223.5,106.07,64.27
2018,7,30,18,0,456.0,66.0,2.6,15.3,175.0,62.01,40.47
2018,7,30,18,15,387.0,55.5,2.55,14.8,132.5,44.18,33.54
2018,7,30,18,30,318.0,45.0,2.5,14.3,90.0,34.67,24.7
2018,7,30,18,45,208.5,30.5,2.4,13.75,55.5,23.63,13.9
2018,7,30,19,0,99.0,16.0,2.3,13.2,21.0,12.46,0.0
2018,7,30,19,15,49.5,8.0,2.3,13.0,10.5,6.83,0.0
2018,7,30,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,7,31,5,15,71.5,9.0,1.75,11.15,12.5,7.68,0.0
2018,7,31,5,30,143.0,18.0,1.8,11.6,25.0,14.07,0.0
2018,7,31,5,45,258.5,30.5,1.8,12.05,60.5,25.12,15.28
2018,7,31,6,0,374.0,43.0,1.8,12.5,96.0,35.03,25.24
2018,7,31,6,15,422.5,53.0,1.8,13.0,136.0,42.25,32.12
2018,7,31,6,30,471.0,63.0,1.8,13.5,176.0,61.02,39.16
2018,7,31,6,45,492.0,76.0,1.75,13.95,219.0,106.49,65.54
2018,7,31,7,0,513.0,89.0,1.7,14.4,262.0,154.43,102.08
2018,7,31,7,15,599.5,89.5,1.7,14.85,324.5,207.96,144.35
2018,7,31,7,30,686.0,90.0,1.7,15.3,387.0,271.12,196.57
2018,7,31,7,45,719.5,93.0,1.7,15.7,439.0,328.02,245.78
2018,7,31,8,0,753.0,96.0,1.7,16.1,491.0,389.26,297.5
2018,7,31,8,15,772.5,100.5,1.7,16.6,539.5,445.83,344.26
2018,7,31,8,30,792.0,105.0,1.7,17.1,588.0,502.84,389.74
2018,7,31,8,45,805.5,109.5,1.7,17.6,633.0,556.68,431.28
2018,7,31,9,0,819.0,114.0,1.7,18.1,678.0,609.75,470.81
2018,7,31,9,15,828.5,118.0,1.7,18.55,717.5,658.71,506.18
2018,7,31,9,30,838.0,122.0,1.7,19.0,757.0,706.0,539.3
2018,7,31,9,45,843.0,127.0,1.75,19.5,791.5,749.07,568.8
2018,7,31,10,0,848.0,132.0,1.8,20.0,826.0,789.65,595.5
2018,7,31,10,15,781.0,178.0,1.85,20.3,834.5,808.27,606.38
2018,7,31,10,30,714.0,224.0,1.9,20.6,843.0,825.61,615.7
2018,7,31,10,45,710.5,232.0,1.95,20.95,861.5,850.29,631.38
2018,7,31,11,0,707.0,240.0,2.0,21.3,880.0,871.87,644.77
2018,7,31,11,15,751.5,217.0,2.05,21.5,907.5,904.33,666.7
2018,7,31,11,30,796.0,194.0,2.1,21.7,935.0,926.46,680.55
2018,7,31,11,45,838.0,168.5,2.15,21.85,954.0,949.97,695.56
2018,7,31,12,0,880.0,143.0,2.2,22.0,973.0,957.08,699.91
2018,7,31,12,15,882.5,141.0,2.3,22.05,973.5,959.36,702.15
2018,7,31,12,30,885.0,139.0,2.4,22.1,974.0,958.07,702.19
2018,7,31,12,45,886.5,136.5,2.45,22.1,967.0,951.81,698.75
2018,7,31,13,0,888.0,134.0,2.5,22.1,960.0,941.94,693.05
2018,7,31,13,15,885.0,132.5,2.55,22.0,944.5,925.32,683.25
2018,7,31,13,30,882.0,131.0,2.6,21.9,929.0,905.26,671.22
2018,7,31,13,45,877.5,129.5,2.65,21.75,906.5,880.56,656.2
2018,7,31,14,0,873.0,128.0,2.7,21.6,884.0,852.66,638.96
2018,7,31,14,15,867.0,125.5,2.7,21.4,855.0,819.59,617.85
2018,7,31,14,30,861.0,123.0,2.7,21.2,826.0,783.71,594.66
2018,7,31,14,45,835.0,128.5,2.75,20.95,786.0,744.01,568.05
2018,7,31,15,0,809.0,134.0,2.8,20.7,746.0,696.72,534.66
2018,7,31,15,15,805.0,127.0,2.8,20.7,708.0,651.29,501.53
2018,7,31,15,30,801.0,120.0,2.8,20.7,670.0,603.79,465.96
2018,7,31,15,45,796.5,112.0,2.8,19.95,627.5,553.19,428.31
2018,7,31,16,0,792.0,104.0,2.8,19.2,585.0,500.98,387.98
2018,7,31,16,15,767.5,100.5,2.8,18.65,535.0,442.65,341.21
2018,7,31,16,30,743.0,97.0,2.8,18.1,485.0,385.3,293.69
2018,7,31,16,45,724.0,90.0,2.8,17.55,436.0,327.91,244.67
2018,7,31,17,0,705.0,83.0,2.8,17.0,387.0,269.14,193.5
2018,7,31,17,15,666.0,78.5,2.75,16.35,335.5,211.68,144.02
2018,7,31,17,30,627.0,74.0,2.7,15.7,284.0,158.15,99.61
2018,7,31,17,45,573.5,67.0,2.65,15.1,233.5,105.43,61.22
2018,7,31,18,0,520.0,60.0,2.6,14.5,183.0,59.05,36.99
2018,7,31,18,15,425.5,51.5,2.55,14.05,136.0,41.08,30.89
2018,7,31,18,30,331.0,43.0,2.5,13.6,89.0,34.96,24.99
2018,7,31,18,45,221.5,30.0,2.45,13.15,55.5,23.3,13.48
2018,7,31,19,0,112.0,17.0,2.4,12.7,22.0,14.51,0.0
2018,7,31,19,15,56.0,8.5,2.35,12.55,11.0,7.26,0.0
2018,7,31,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,1,5,15,88.5,8.5,1.8,11.25,12.5,7.26,0.0
2018,8,1,5,30,177.0,17.0,1.8,11.7,25.0,14.12,0.0
2018,8,1,5,45,306.5,27.0,1.8,12.1,61.5,22.19,12.69
2018,8,1,6,0,436.0,37.0,1.8,12.5,98.0,30.15,20.93
2018,8,1,6,15,473.5,46.0,1.8,13.0,137.0,36.75,27.21
2018,8,1,6,30,511.0,55.0,1.8,13.5,176.0,56.19,34.09
2018,8,1,6,45,530.0,67.0,1.8,13.95,219.5,103.11,61.07
2018,8,1,7,0,549.0,79.0,1.8,14.4,263.0,152.24,98.71
2018,8,1,7,15,629.5,79.5,1.75,14.9,324.5,206.66,142.22
2018,8,1,7,30,710.0,80.0,1.7,15.4,386.0,272.26,196.85
2018,8,1,7,45,758.0,78.5,1.7,15.85,442.0,330.87,247.27
2018,8,1,8,0,806.0,77.0,1.7,16.3,498.0,393.59,300.18
2018,8,1,8,15,825.0,80.0,1.7,16.85,547.0,451.4,348.13
2018,8,1,8,30,844.0,83.0,1.7,17.4,596.0,508.76,394.02
2018,8,1,8,45,858.5,85.5,1.7,17.95,641.5,563.07,436.0
2018,8,1,9,0,873.0,88.0,1.7,18.5,687.0,616.55,475.85
2018,8,1,9,15,885.5,89.0,1.75,19.0,728.0,666.18,512.05
2018,8,1,9,30,898.0,90.0,1.8,19.5,769.0,714.22,546.09
