Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,9,45,909.0,90.5,1.9,19.95,805.5,758.84,576.57
2018,8,1,10,0,920.0,91.0,2.0,20.4,842.0,801.23,604.18
2018,8,1,10,15,926.5,92.0,2.1,20.65,871.5,838.04,628.22
2018,8,1,10,30,933.0,93.0,2.2,20.9,901.0,871.88,650.16
2018,8,1,10,45,937.5,94.0,2.3,21.15,923.5,900.87,668.79
2018,8,1,11,0,942.0,95.0,2.4,21.4,946.0,926.46,685.18
2018,8,1,11,15,945.5,95.5,2.5,21.4,962.0,947.14,699.02
2018,8,1,11,30,949.0,96.0,2.6,21.4,978.0,964.16,710.57
2018,8,1,11,45,950.0,97.0,2.65,21.4,986.0,975.62,718.12
2018,8,1,12,0,951.0,98.0,2.7,21.4,994.0,983.25,723.3
2018,8,1,12,15,951.5,97.5,2.8,21.3,994.0,985.11,725.57
2018,8,1,12,30,952.0,97.0,2.9,21.2,994.0,983.11,725.43
2018,8,1,12,45,951.0,97.5,2.95,21.15,987.0,976.81,722.02
2018,8,1,13,0,950.0,98.0,3.0,21.1,980.0,966.68,716.19
2018,8,1,13,15,948.0,97.0,3.0,20.95,965.0,950.4,706.24
2018,8,1,13,30,946.0,96.0,3.0,20.8,950.0,930.4,693.9
2018,8,1,13,45,942.5,94.5,3.05,20.65,927.5,904.99,678.29
2018,8,1,14,0,939.0,93.0,3.1,20.5,905.0,876.12,660.27
2018,8,1,14,15,933.0,91.5,3.1,20.25,875.5,841.91,638.41
2018,8,1,14,30,927.0,90.0,3.1,20.0,846.0,804.69,614.28
2018,8,1,14,45,920.0,88.0,3.1,19.75,810.5,763.42,587.07
2018,8,1,15,0,913.0,86.0,3.1,19.5,775.0,719.59,556.77
2018,8,1,15,15,902.0,84.5,3.1,19.5,734.0,671.33,521.02
2018,8,1,15,30,891.0,83.0,3.1,19.5,693.0,621.31,483.05
2018,8,1,15,45,831.0,96.0,3.05,18.8,634.5,558.13,434.94
2018,8,1,16,0,771.0,109.0,3.0,18.1,576.0,496.23,386.63
2018,8,1,16,15,725.5,110.5,3.0,17.65,520.5,432.86,335.8
2018,8,1,16,30,680.0,112.0,3.0,17.2,465.0,373.55,286.84
2018,8,1,16,45,708.0,93.5,3.0,16.7,427.5,324.47,243.47
2018,8,1,17,0,736.0,75.0,3.0,16.2,390.0,273.46,196.85
2018,8,1,17,15,722.0,67.5,2.95,15.6,342.5,217.1,146.79
2018,8,1,17,30,708.0,60.0,2.9,15.0,295.0,161.65,99.26
2018,8,1,17,45,656.5,55.0,2.9,14.4,243.5,106.2,58.7
2018,8,1,18,0,605.0,50.0,2.9,13.8,192.0,53.5,30.92
2018,8,1,18,15,523.5,43.5,2.85,13.35,144.5,35.03,25.59
2018,8,1,18,30,442.0,37.0,2.8,12.9,97.0,30.26,20.9
2018,8,1,18,45,306.0,27.0,2.75,12.45,60.5,22.27,12.47
2018,8,1,19,0,170.0,17.0,2.7,12.0,24.0,14.51,0.0
2018,8,1,19,15,85.0,8.5,2.65,11.85,12.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,2,5,15,91.5,8.5,2.15,10.6,12.5,7.26,0.0
2018,8,2,5,30,183.0,17.0,2.2,10.9,25.0,14.51,0.0
2018,8,2,5,45,318.5,27.0,2.25,11.25,62.0,22.28,12.64
2018,8,2,6,0,454.0,37.0,2.3,11.6,99.0,30.28,21.08
2018,8,2,6,15,532.5,43.5,2.3,12.0,146.5,35.07,25.8
2018,8,2,6,30,611.0,50.0,2.3,12.4,194.0,58.98,34.6
2018,8,2,6,45,638.5,57.0,2.25,12.8,240.0,108.52,61.45
2018,8,2,7,0,666.0,64.0,2.2,13.2,286.0,161.12,101.48
2018,8,2,7,15,724.5,65.0,2.25,13.65,344.0,217.86,148.67
2018,8,2,7,30,783.0,66.0,2.3,14.1,402.0,280.74,203.06
2018,8,2,7,45,808.5,69.0,2.35,14.55,454.0,340.17,255.81
2018,8,2,8,0,834.0,72.0,2.4,15.0,506.0,401.93,309.32
2018,8,2,8,15,852.5,74.5,2.45,15.4,555.5,459.96,358.57
2018,8,2,8,30,871.0,77.0,2.5,15.8,605.0,518.1,406.28
2018,8,2,8,45,884.5,79.5,2.55,16.25,651.0,573.29,450.11
2018,8,2,9,0,898.0,82.0,2.6,16.7,697.0,627.48,491.76
2018,8,2,9,15,907.5,84.5,2.65,17.0,738.0,677.8,529.59
2018,8,2,9,30,917.0,87.0,2.7,17.3,779.0,726.23,565.02
2018,8,2,9,45,922.5,90.5,2.75,17.6,814.5,770.54,595.66
2018,8,2,10,0,928.0,94.0,2.8,17.9,850.0,812.17,623.27
2018,8,2,10,15,935.0,94.5,2.8,18.1,879.5,849.21,647.34
2018,8,2,10,30,942.0,95.0,2.8,18.3,909.0,883.28,669.18
2018,8,2,10,45,947.5,95.0,2.8,18.5,932.0,912.42,687.53
2018,8,2,11,0,953.0,95.0,2.8,18.7,955.0,938.16,703.54
2018,8,2,11,15,956.5,95.5,2.85,18.8,971.0,959.07,716.98
2018,8,2,11,30,960.0,96.0,2.9,18.9,987.0,976.26,728.03
2018,8,2,11,45,962.5,96.0,2.9,19.0,995.5,988.26,735.29
2018,8,2,12,0,965.0,96.0,2.9,19.1,1004.0,996.38,740.12
2018,8,2,12,15,964.5,96.5,2.95,19.1,1004.0,998.29,741.69
2018,8,2,12,30,964.0,97.0,3.0,19.1,1004.0,996.27,740.82
2018,8,2,12,45,961.5,98.0,3.0,19.1,996.0,988.97,736.16
2018,8,2,13,0,959.0,99.0,3.0,19.1,988.0,977.8,729.08
2018,8,2,13,15,957.0,97.5,3.05,19.0,972.5,960.87,718.92
2018,8,2,13,30,955.0,96.0,3.1,18.9,957.0,940.17,706.28
2018,8,2,13,45,952.5,94.5,3.1,18.85,935.0,915.36,690.37
2018,8,2,14,0,950.0,93.0,3.1,18.8,913.0,886.99,672.02
2018,8,2,14,15,946.0,91.0,3.1,18.6,884.0,853.49,650.46
2018,8,2,14,30,942.0,89.0,3.1,18.4,855.0,816.8,626.53
2018,8,2,14,45,935.5,86.5,3.1,18.2,819.0,774.77,598.6
2018,8,2,15,0,929.0,84.0,3.1,18.0,783.0,730.1,567.69
2018,8,2,15,15,899.0,89.5,3.1,18.0,735.5,675.54,526.99
2018,8,2,15,30,869.0,95.0,3.1,18.0,688.0,620.76,485.22
2018,8,2,15,45,787.5,112.5,3.05,17.4,622.0,551.01,431.77
2018,8,2,16,0,706.0,130.0,3.0,16.8,556.0,483.48,378.96
2018,8,2,16,15,696.5,120.0,3.0,16.45,510.5,429.6,335.16
2018,8,2,16,30,687.0,110.0,3.0,16.1,465.0,375.33,289.5
2018,8,2,16,45,664.0,102.5,3.0,15.75,416.5,318.66,240.82
2018,8,2,17,0,641.0,95.0,3.0,15.4,368.0,263.6,192.58
2018,8,2,17,15,627.0,84.0,3.0,14.9,321.5,209.32,144.68
2018,8,2,17,30,613.0,73.0,3.0,14.4,275.0,156.17,99.18
2018,8,2,17,45,570.0,64.5,3.0,13.9,226.5,103.83,60.21
2018,8,2,18,0,527.0,56.0,3.0,13.4,178.0,56.58,34.67
2018,8,2,18,15,450.5,47.5,2.9,13.0,133.5,38.02,28.26
2018,8,2,18,30,374.0,39.0,2.8,12.6,89.0,31.8,22.24
2018,8,2,18,45,252.5,27.5,2.7,12.2,55.0,22.66,12.53
2018,8,2,19,0,131.0,16.0,2.6,11.8,21.0,13.66,0.0
2018,8,2,19,15,65.5,8.0,2.5,11.6,10.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,3,5,15,30.0,7.5,1.9,10.25,8.5,6.4,0.0
2018,8,3,5,30,60.0,15.0,2.0,10.8,17.0,12.8,0.0
2018,8,3,5,45,152.5,32.0,2.05,11.3,49.5,24.66,14.36
2018,8,3,6,0,245.0,49.0,2.1,11.8,82.0,37.4,27.27
2018,8,3,6,15,317.0,64.5,2.05,12.25,126.5,48.67,37.87
2018,8,3,6,30,389.0,80.0,2.0,12.7,171.0,71.34,48.69
2018,8,3,6,45,433.5,94.5,1.95,13.1,219.0,115.33,75.33
2018,8,3,7,0,478.0,109.0,1.9,13.5,267.0,164.75,112.69
2018,8,3,7,15,513.0,120.5,1.85,13.95,316.5,214.92,154.29
2018,8,3,7,30,548.0,132.0,1.8,14.4,366.0,268.8,200.1
2018,8,3,7,45,571.0,143.5,1.75,14.85,414.5,322.12,245.63
2018,8,3,8,0,594.0,155.0,1.7,15.3,463.0,381.14,294.57
2018,8,3,8,15,614.0,165.0,1.65,15.8,510.5,435.32,338.35
2018,8,3,8,30,634.0,175.0,1.6,16.3,558.0,490.4,381.35
2018,8,3,8,45,647.0,184.0,1.6,16.85,601.0,541.32,419.96
2018,8,3,9,0,660.0,193.0,1.6,17.4,644.0,591.85,457.04
2018,8,3,9,15,702.5,186.0,1.6,17.95,692.0,646.6,496.46
2018,8,3,9,30,745.0,179.0,1.6,18.5,740.0,702.54,535.63
2018,8,3,9,45,792.0,163.0,1.65,19.05,785.0,750.86,569.29
2018,8,3,10,0,839.0,147.0,1.7,19.6,830.0,802.71,604.56
2018,8,3,10,15,846.0,149.5,1.7,20.05,859.0,839.73,627.13
2018,8,3,10,30,853.0,152.0,1.7,20.5,888.0,874.03,647.74
2018,8,3,10,45,858.0,153.5,1.75,20.95,910.0,902.73,665.06
2018,8,3,11,0,863.0,155.0,1.8,21.4,932.0,928.26,680.28
2018,8,3,11,15,866.0,156.0,1.85,21.7,947.0,948.2,692.26
2018,8,3,11,30,869.0,157.0,1.9,22.0,962.0,951.35,693.49
2018,8,3,11,45,870.0,158.0,1.95,22.3,969.5,961.88,699.77
2018,8,3,12,0,871.0,159.0,2.0,22.6,977.0,968.9,703.78
2018,8,3,12,15,869.5,159.5,2.05,22.8,976.0,969.62,704.14
2018,8,3,12,30,868.0,160.0,2.1,23.0,975.0,981.02,711.55
2018,8,3,12,45,864.5,160.5,2.2,23.2,966.5,972.63,706.74
2018,8,3,13,0,861.0,161.0,2.3,23.4,958.0,960.64,699.84
2018,8,3,13,15,855.5,160.5,2.4,23.5,941.5,942.37,689.14
2018,8,3,13,30,850.0,160.0,2.5,23.6,925.0,920.72,676.23
2018,8,3,13,45,842.0,160.0,2.55,23.65,901.5,894.14,659.72
2018,8,3,14,0,834.0,160.0,2.6,23.7,878.0,864.58,641.16
2018,8,3,14,15,824.0,158.0,2.65,23.65,847.5,828.74,618.48
2018,8,3,14,30,814.0,156.0,2.7,23.6,817.0,790.43,593.57
2018,8,3,14,45,801.5,154.0,2.75,23.5,780.5,748.03,564.72
2018,8,3,15,0,789.0,152.0,2.8,23.4,744.0,703.82,533.94
2018,8,3,15,15,774.5,148.5,2.8,23.4,703.0,655.37,498.99
2018,8,3,15,30,760.0,145.0,2.8,23.4,662.0,606.77,463.07
2018,8,3,15,45,741.5,140.0,2.8,22.9,616.0,552.25,422.74
2018,8,3,16,0,723.0,135.0,2.8,22.4,570.0,497.62,381.05
2018,8,3,16,15,701.0,128.5,2.8,21.9,521.0,440.27,335.94
2018,8,3,16,30,679.0,122.0,2.8,21.4,472.0,383.82,290.1
2018,8,3,16,45,650.5,115.0,2.8,20.95,421.5,325.97,241.95
2018,8,3,17,0,622.0,108.0,2.8,20.5,371.0,270.38,194.75
2018,8,3,17,15,585.0,99.0,2.75,19.75,320.0,213.82,147.23
2018,8,3,17,30,548.0,90.0,2.7,19.0,269.0,161.19,104.34
2018,8,3,17,45,497.0,79.5,2.65,18.25,220.0,110.25,67.31
2018,8,3,18,0,446.0,69.0,2.6,17.5,171.0,65.55,42.75
2018,8,3,18,15,371.5,56.0,2.55,16.85,126.5,42.79,31.94
2018,8,3,18,30,297.0,43.0,2.5,16.2,82.0,33.16,22.99
2018,8,3,18,45,196.5,29.0,2.4,15.55,50.0,22.51,11.86
2018,8,3,19,0,96.0,15.0,2.3,14.9,18.0,12.8,0.0
2018,8,3,19,15,48.0,7.5,2.25,14.55,9.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,4,5,15,32.0,6.5,1.3,11.3,7.5,0.0,0.0
2018,8,4,5,30,64.0,13.0,1.3,11.7,15.0,11.1,0.0
2018,8,4,5,45,142.0,30.0,1.35,12.1,45.5,23.13,12.82
2018,8,4,6,0,220.0,47.0,1.4,12.5,76.0,35.83,25.79
2018,8,4,6,15,289.5,63.0,1.4,12.9,119.0,47.46,36.68
2018,8,4,6,30,359.0,79.0,1.4,13.3,162.0,70.21,47.92
2018,8,4,6,45,414.0,91.5,1.4,13.75,210.0,111.87,72.88
2018,8,4,7,0,469.0,104.0,1.4,14.2,258.0,160.19,108.9
2018,8,4,7,15,513.0,113.0,1.45,14.9,308.5,209.72,149.4
2018,8,4,7,30,557.0,122.0,1.5,15.6,359.0,267.47,197.76
2018,8,4,7,45,593.5,128.0,1.55,16.35,409.5,321.34,243.08
2018,8,4,8,0,630.0,134.0,1.6,17.1,460.0,378.47,290.16
2018,8,4,8,15,659.0,139.5,1.65,17.8,510.0,434.67,335.46
2018,8,4,8,30,688.0,145.0,1.7,18.5,560.0,492.58,380.66
2018,8,4,8,45,713.0,147.0,1.75,19.25,606.0,546.42,421.44
2018,8,4,9,0,738.0,149.0,1.8,20.0,652.0,600.78,461.32
2018,8,4,9,15,774.5,142.0,1.9,20.5,698.5,652.95,499.51
2018,8,4,9,30,811.0,135.0,2.0,21.0,745.0,706.81,538.01
2018,8,4,9,45,849.0,122.5,2.05,21.5,787.5,750.5,568.58
2018,8,4,10,0,887.0,110.0,2.1,22.0,830.0,799.73,600.5
2018,8,4,10,15,897.0,110.0,2.2,22.35,860.5,837.47,624.75
2018,8,4,10,30,907.0,110.0,2.3,22.7,891.0,872.53,647.13
2018,8,4,10,45,915.5,109.0,2.4,23.1,915.0,902.47,665.87
2018,8,4,11,0,924.0,108.0,2.5,23.5,939.0,929.26,682.51
2018,8,4,11,15,928.5,108.0,2.55,23.65,955.0,950.07,695.47
2018,8,4,11,30,933.0,108.0,2.6,23.8,971.0,967.31,706.18
2018,8,4,11,45,937.5,107.0,2.7,24.0,980.0,979.93,714.3
2018,8,4,12,0,942.0,106.0,2.8,24.2,989.0,988.8,720.1
2018,8,4,12,15,946.5,104.0,2.9,24.15,991.0,992.9,723.64
2018,8,4,12,30,951.0,102.0,3.0,24.1,993.0,993.12,724.79
2018,8,4,12,45,955.0,99.0,3.05,24.0,987.5,987.99,722.3
2018,8,4,13,0,959.0,96.0,3.1,23.9,982.0,978.88,717.34
2018,8,4,13,15,957.5,95.5,3.15,23.7,967.5,963.25,708.47
2018,8,4,13,30,956.0,95.0,3.2,23.5,953.0,943.83,697.16
2018,8,4,13,45,953.0,94.0,3.3,23.35,931.5,918.93,682.38
2018,8,4,14,0,950.0,93.0,3.4,23.2,910.0,890.48,665.12
2018,8,4,14,15,944.5,92.0,3.4,22.9,880.5,856.61,643.83
2018,8,4,14,30,939.0,91.0,3.4,22.6,851.0,819.63,620.25
2018,8,4,14,45,930.5,90.5,3.45,22.3,815.5,778.03,593.42
2018,8,4,15,0,922.0,90.0,3.5,22.0,780.0,733.94,563.64
2018,8,4,15,15,911.0,88.0,3.5,22.0,738.0,684.51,527.34
2018,8,4,15,30,900.0,86.0,3.5,22.0,696.0,633.3,488.81
2018,8,4,15,45,885.5,83.5,3.45,21.25,649.5,578.16,447.43
2018,8,4,16,0,871.0,81.0,3.4,20.5,603.0,522.12,403.87
2018,8,4,16,15,851.0,79.0,3.35,20.1,553.0,463.47,356.24
2018,8,4,16,30,831.0,77.0,3.3,19.7,503.0,404.55,306.85
2018,8,4,16,45,803.5,74.0,3.25,19.25,450.0,342.74,253.96
2018,8,4,17,0,776.0,71.0,3.2,18.8,397.0,282.76,201.54
2018,8,4,17,15,737.0,67.5,3.1,18.2,343.5,222.0,149.0
2018,8,4,17,30,698.0,64.0,3.0,17.6,290.0,165.1,101.62
2018,8,4,17,45,640.5,58.5,2.9,17.0,237.5,105.91,58.31
2018,8,4,18,0,583.0,53.0,2.8,16.4,185.0,56.21,32.81
2018,8,4,18,15,496.0,45.5,2.65,15.8,137.5,36.74,26.74
2018,8,4,18,30,409.0,38.0,2.5,15.2,90.0,31.23,21.38
2018,8,4,18,45,266.5,26.5,2.35,14.6,54.5,21.98,11.1
2018,8,4,19,0,124.0,15.0,2.2,14.0,19.0,12.8,0.0
2018,8,4,19,15,62.0,7.5,2.15,13.7,9.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,5,5,15,46.0,7.5,1.65,10.8,9.0,0.0,0.0
2018,8,5,5,30,92.0,15.0,1.7,11.3,18.0,12.8,0.0
2018,8,5,5,45,230.0,27.5,1.8,11.85,53.0,22.72,12.21
2018,8,5,6,0,368.0,40.0,1.9,12.4,88.0,32.77,23.06
2018,8,5,6,15,454.0,48.0,1.9,12.85,133.5,38.55,28.75
2018,8,5,6,30,540.0,56.0,1.9,13.3,179.0,60.7,36.11
2018,8,5,6,45,610.5,61.0,1.9,13.75,234.0,108.88,62.26
2018,8,5,7,0,681.0,66.0,1.9,14.2,289.0,165.45,104.07
2018,8,5,7,15,725.5,69.0,1.9,14.6,343.5,225.03,154.21
2018,8,5,7,30,770.0,72.0,1.9,15.0,398.0,286.39,207.53
2018,8,5,7,45,796.5,75.5,1.85,15.4,450.5,346.27,260.01
2018,8,5,8,0,823.0,79.0,1.8,15.8,503.0,407.87,312.57
2018,8,5,8,15,842.0,82.5,1.8,16.3,553.0,467.45,361.96
2018,8,5,8,30,861.0,86.0,1.8,16.8,603.0,526.34,409.04
2018,8,5,8,45,875.5,89.0,1.85,17.3,650.0,582.35,452.52
2018,8,5,9,0,890.0,92.0,1.9,17.8,697.0,637.47,493.88
2018,8,5,9,15,896.5,96.5,1.9,18.2,737.5,687.61,530.18
2018,8,5,9,30,903.0,101.0,1.9,18.6,778.0,735.58,563.83
2018,8,5,9,45,905.5,106.5,1.95,19.0,813.0,779.17,593.21
2018,8,5,10,0,908.0,112.0,2.0,19.4,848.0,819.85,619.29
2018,8,5,10,15,914.0,114.0,2.05,19.7,877.5,856.99,642.96
2018,8,5,10,30,920.0,116.0,2.1,20.0,907.0,891.15,664.46
2018,8,5,10,45,923.0,118.5,2.15,20.3,929.5,920.02,682.34
2018,8,5,11,0,926.0,121.0,2.2,20.6,952.0,945.42,697.93
2018,8,5,11,15,928.5,122.0,2.3,20.8,967.5,965.42,710.78
2018,8,5,11,30,931.0,123.0,2.4,21.0,983.0,981.76,721.34
2018,8,5,11,45,931.5,124.5,2.45,21.25,990.5,992.98,728.03
2018,8,5,12,0,932.0,126.0,2.5,21.5,998.0,1000.41,732.38
2018,8,5,12,15,940.0,121.0,2.55,21.7,1000.5,1005.02,735.18
2018,8,5,12,30,948.0,116.0,2.6,21.9,1003.0,1005.74,735.6
2018,8,5,12,45,957.5,108.5,2.6,22.05,998.0,1001.49,732.58
2018,8,5,13,0,967.0,101.0,2.6,22.2,993.0,993.07,727.01
2018,8,5,13,15,964.0,100.5,2.6,22.3,977.0,975.92,716.03
2018,8,5,13,30,961.0,100.0,2.6,22.4,961.0,955.01,702.72
2018,8,5,13,45,957.5,99.0,2.65,22.5,938.5,929.49,686.85
2018,8,5,14,0,954.0,98.0,2.7,22.6,916.0,900.44,668.59
2018,8,5,14,15,948.0,96.0,2.7,22.5,885.5,865.0,646.08
2018,8,5,14,30,942.0,94.0,2.7,22.4,855.0,826.46,621.33
2018,8,5,14,45,934.0,92.5,2.75,22.35,818.5,784.04,593.85
2018,8,5,15,0,926.0,91.0,2.8,22.3,782.0,739.09,563.48
2018,8,5,15,15,914.5,89.5,2.8,22.3,740.0,689.55,527.59
2018,8,5,15,30,903.0,88.0,2.8,22.3,698.0,638.25,489.48
2018,8,5,15,45,888.0,85.5,2.8,21.85,651.0,582.56,447.82
2018,8,5,16,0,873.0,83.0,2.8,21.4,604.0,526.03,404.05
2018,8,5,16,15,853.0,80.0,2.8,21.0,553.0,466.21,356.16
2018,8,5,16,30,833.0,77.0,2.8,20.6,502.0,406.18,306.46
2018,8,5,16,45,805.5,74.0,2.75,20.25,449.0,344.15,253.69
2018,8,5,17,0,778.0,71.0,2.7,19.9,396.0,283.95,201.35
2018,8,5,17,15,737.5,67.5,2.6,19.2,342.0,222.63,148.8
2018,8,5,17,30,697.0,64.0,2.5,18.5,288.0,165.38,101.46
2018,8,5,17,45,637.5,58.5,2.45,17.85,235.0,105.99,58.23
2018,8,5,18,0,578.0,53.0,2.4,17.2,182.0,56.34,32.76
2018,8,5,18,15,484.0,45.5,2.25,16.45,134.0,36.75,26.65
2018,8,5,18,30,390.0,38.0,2.1,15.7,86.0,31.26,21.3
2018,8,5,18,45,248.5,26.0,2.0,14.95,51.5,21.58,10.26
2018,8,5,19,0,107.0,14.0,1.9,14.2,17.0,11.95,0.0
2018,8,5,19,15,53.5,7.0,1.9,13.85,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,6,5,15,13.0,3.5,1.35,10.15,4.0,0.0,0.0
2018,8,6,5,30,26.0,7.0,1.4,10.6,8.0,5.97,0.0
2018,8,6,5,45,70.5,23.5,1.4,11.0,31.5,18.59,8.74
2018,8,6,6,0,115.0,40.0,1.4,11.4,55.0,31.07,21.65
2018,8,6,6,15,159.0,62.5,1.35,11.75,93.0,47.38,36.74
2018,8,6,6,30,203.0,85.0,1.3,12.1,131.0,70.99,51.42
2018,8,6,6,45,239.0,107.5,1.25,12.45,175.0,108.03,77.06
2018,8,6,7,0,275.0,130.0,1.2,12.8,219.0,149.94,109.57
2018,8,6,7,15,308.0,150.0,1.2,13.35,266.5,193.85,145.3
2018,8,6,7,30,341.0,170.0,1.2,13.9,314.0,241.68,184.75
2018,8,6,7,45,367.5,188.0,1.15,14.5,361.0,289.33,223.86
2018,8,6,8,0,394.0,206.0,1.1,15.1,408.0,339.63,264.26
2018,8,6,8,15,418.5,220.5,1.15,15.8,454.0,393.93,306.85
2018,8,6,8,30,443.0,235.0,1.2,16.5,500.0,445.44,346.22
2018,8,6,8,45,463.0,247.5,1.2,17.25,543.5,494.28,382.28
2018,8,6,9,0,483.0,260.0,1.2,18.0,587.0,543.92,417.85
2018,8,6,9,15,513.5,263.5,1.25,18.7,630.5,593.08,452.7
2018,8,6,9,30,544.0,267.0,1.3,19.4,674.0,643.22,487.43
2018,8,6,9,45,576.0,264.0,1.4,20.1,713.5,689.18,519.05
2018,8,6,10,0,608.0,261.0,1.5,20.8,753.0,738.0,552.03
2018,8,6,10,15,617.5,266.5,1.6,21.35,781.5,773.58,575.38
2018,8,6,10,30,627.0,272.0,1.7,21.9,810.0,807.29,597.27
2018,8,6,10,45,633.5,276.0,1.8,22.4,832.0,835.02,615.03
2018,8,6,11,0,640.0,280.0,1.9,22.9,854.0,860.33,631.09
2018,8,6,11,15,647.0,281.5,2.0,23.3,870.0,881.32,644.51
2018,8,6,11,30,654.0,283.0,2.1,23.7,886.0,899.6,656.13
2018,8,6,11,45,659.5,282.5,2.2,24.05,894.5,911.85,663.97
2018,8,6,12,0,665.0,282.0,2.3,24.4,903.0,921.09,669.91
2018,8,6,12,15,703.5,258.0,2.35,24.6,915.0,936.8,681.05
2018,8,6,12,30,742.0,234.0,2.4,24.8,927.0,948.58,689.26
2018,8,6,12,45,791.0,202.5,2.5,24.95,935.5,949.61,690.5
2018,8,6,13,0,840.0,171.0,2.6,25.1,944.0,956.9,695.99
2018,8,6,13,15,841.5,166.5,2.65,25.1,930.0,941.27,686.56
2018,8,6,13,30,843.0,162.0,2.7,25.1,916.0,922.07,675.02
2018,8,6,13,45,844.5,156.0,2.75,25.1,895.0,897.92,660.23
2018,8,6,14,0,846.0,150.0,2.8,25.1,874.0,870.33,643.12
2018,8,6,14,15,844.0,145.5,2.85,24.95,846.5,837.98,623.08
2018,8,6,14,30,842.0,141.0,2.9,24.8,819.0,802.6,600.82
2018,8,6,14,45,839.0,135.0,2.9,24.6,785.0,762.17,573.93
2018,8,6,15,0,836.0,129.0,2.9,24.4,751.0,719.11,544.2
2018,8,6,15,15,822.0,126.5,2.9,24.4,709.5,669.75,508.71
2018,8,6,15,30,808.0,124.0,2.9,24.4,668.0,619.11,471.43
2018,8,6,15,45,797.0,117.5,2.9,23.8,623.0,565.41,431.97
2018,8,6,16,0,786.0,111.0,2.9,23.2,578.0,510.73,390.35
2018,8,6,16,15,769.5,105.0,2.85,22.75,529.5,453.31,344.84
2018,8,6,16,30,753.0,99.0,2.8,22.3,481.0,396.04,297.92
2018,8,6,16,45,725.0,93.5,2.75,21.85,429.0,333.91,246.05
2018,8,6,17,0,697.0,88.0,2.7,21.4,377.0,275.37,196.0
2018,8,6,17,15,650.0,83.5,2.6,20.6,324.0,215.97,146.11
2018,8,6,17,30,603.0,79.0,2.5,19.8,271.0,161.54,101.92
2018,8,6,17,45,536.0,71.5,2.4,19.0,219.0,108.05,63.63
2018,8,6,18,0,469.0,64.0,2.3,18.2,167.0,62.77,39.65
2018,8,6,18,15,375.0,53.0,2.2,17.4,121.5,42.75,31.73
2018,8,6,18,30,281.0,42.0,2.1,16.6,76.0,32.4,22.11
2018,8,6,18,45,171.0,26.5,2.0,15.8,44.5,20.58,8.85
2018,8,6,19,0,61.0,11.0,1.9,15.0,13.0,9.39,0.0
2018,8,6,19,15,30.5,5.5,1.9,14.7,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,5,15,23.5,5.0,1.45,10.6,5.5,0.0,0.0
2018,8,7,5,30,47.0,10.0,1.5,11.0,11.0,8.54,0.0
2018,8,7,5,45,120.0,27.0,1.55,11.4,39.5,20.83,10.05
2018,8,7,6,0,193.0,44.0,1.6,11.8,68.0,33.55,23.72
2018,8,7,6,15,259.5,61.5,1.6,12.15,110.0,46.29,35.67
2018,8,7,6,30,326.0,79.0,1.6,12.5,152.0,70.82,48.5
2018,8,7,6,45,378.0,94.0,1.6,12.85,200.0,112.42,74.86
2018,8,7,7,0,430.0,109.0,1.6,13.2,248.0,160.46,111.43
2018,8,7,7,15,472.0,121.0,1.6,13.75,298.0,210.07,152.35
2018,8,7,7,30,514.0,133.0,1.6,14.3,348.0,264.34,198.08
2018,8,7,7,45,547.0,143.0,1.6,14.8,398.5,318.2,243.61
2018,8,7,8,0,580.0,153.0,1.6,15.3,449.0,375.04,290.64
2018,8,7,8,15,607.0,160.0,1.65,15.8,497.5,433.38,337.76
2018,8,7,8,30,634.0,167.0,1.7,16.3,546.0,489.37,381.81
2018,8,7,8,45,655.5,173.0,1.7,16.75,591.5,542.68,422.47
2018,8,7,9,0,677.0,179.0,1.7,17.2,637.0,596.37,462.18
2018,8,7,9,15,672.5,194.0,1.75,17.6,672.5,641.17,494.39
2018,8,7,9,30,668.0,209.0,1.8,18.0,708.0,683.5,524.03
2018,8,7,9,45,653.5,228.5,1.85,18.4,736.0,719.83,548.55
2018,8,7,10,0,639.0,248.0,1.9,18.8,764.0,752.66,570.14
2018,8,7,10,15,647.5,253.5,1.95,19.0,792.5,788.44,594.38
2018,8,7,10,30,656.0,259.0,2.0,19.2,821.0,822.18,616.89
2018,8,7,10,45,661.0,263.5,2.1,19.45,842.5,849.78,635.31
2018,8,7,11,0,666.0,268.0,2.2,19.7,864.0,874.8,651.92
2018,8,7,11,15,671.0,270.0,2.25,19.7,879.0,894.85,665.39
2018,8,7,11,30,676.0,272.0,2.3,19.7,894.0,912.05,676.98
2018,8,7,11,45,679.0,273.0,2.35,19.7,902.0,923.5,684.78
2018,8,7,12,0,682.0,274.0,2.4,19.7,910.0,931.84,690.61
2018,8,7,12,15,697.0,265.0,2.45,19.7,915.0,939.17,696.26
2018,8,7,12,30,712.0,256.0,2.5,19.7,920.0,943.16,699.74
2018,8,7,12,45,729.5,243.0,2.5,19.7,918.0,942.23,699.73
2018,8,7,13,0,747.0,230.0,2.5,19.7,916.0,937.57,697.05
2018,8,7,13,15,744.5,227.5,2.55,19.65,901.5,920.95,686.96
2018,8,7,13,30,742.0,225.0,2.6,19.6,887.0,901.16,674.69
2018,8,7,13,45,738.0,220.5,2.6,19.55,865.0,875.13,657.64
2018,8,7,14,0,734.0,216.0,2.6,19.5,843.0,846.26,638.53
2018,8,7,14,15,727.0,211.5,2.6,19.35,814.0,812.24,615.87
2018,8,7,14,30,720.0,207.0,2.6,19.2,785.0,775.88,591.25
2018,8,7,14,45,710.5,201.0,2.6,19.05,750.0,734.13,562.4
2018,8,7,15,0,701.0,195.0,2.6,18.9,715.0,690.63,531.75
2018,8,7,15,15,685.0,189.5,2.6,18.9,674.0,641.81,496.21
2018,8,7,15,30,669.0,184.0,2.6,18.9,633.0,592.29,459.36
2018,8,7,15,45,644.5,177.0,2.55,18.4,585.0,536.29,417.41
2018,8,7,16,0,620.0,170.0,2.5,17.9,537.0,481.04,374.87
2018,8,7,16,15,581.5,163.0,2.5,17.55,483.5,416.45,323.99
2018,8,7,16,30,543.0,156.0,2.5,17.2,430.0,359.18,277.53
2018,8,7,16,45,523.5,142.5,2.45,16.8,383.5,306.08,233.01
2018,8,7,17,0,504.0,129.0,2.4,16.4,337.0,254.54,188.9
2018,8,7,17,15,470.0,115.5,2.35,15.85,288.5,201.63,144.14
2018,8,7,17,30,436.0,102.0,2.3,15.3,240.0,152.5,103.6
2018,8,7,17,45,381.0,87.5,2.25,14.8,192.0,104.64,68.01
2018,8,7,18,0,326.0,73.0,2.2,14.3,144.0,63.61,43.26
2018,8,7,18,15,256.0,57.0,2.1,13.8,103.5,43.05,32.45
2018,8,7,18,30,186.0,41.0,2.0,13.3,63.0,31.34,21.45
2018,8,7,18,45,110.0,25.0,1.95,12.85,36.5,19.32,7.35
2018,8,7,19,0,34.0,9.0,1.9,12.4,10.0,7.68,0.0
2018,8,7,19,15,17.0,4.5,1.9,12.2,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.3,10.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,11.1,14.0,10.24,0.0
2018,8,8,5,45,177.5,26.5,1.35,11.6,45.0,20.59,9.39
2018,8,8,6,0,286.0,41.0,1.4,12.1,76.0,31.66,21.99
2018,8,8,6,15,359.0,53.0,1.35,12.6,118.5,40.58,30.53
2018,8,8,6,30,432.0,65.0,1.3,13.1,161.0,66.91,42.57
2018,8,8,6,45,495.5,74.5,1.25,13.6,212.0,111.85,69.16
2018,8,8,7,0,559.0,84.0,1.2,14.1,263.0,164.62,108.73
2018,8,8,7,15,617.5,88.5,1.2,14.6,319.0,219.42,153.77
2018,8,8,7,30,676.0,93.0,1.2,15.1,375.0,280.63,205.43
2018,8,8,7,45,708.5,98.0,1.15,15.55,427.5,339.35,255.57
2018,8,8,8,0,741.0,103.0,1.1,16.0,480.0,400.65,306.46
2018,8,8,8,15,765.0,106.5,1.1,16.6,530.0,459.88,354.19
2018,8,8,8,30,789.0,110.0,1.1,17.2,580.0,518.66,399.84
2018,8,8,8,45,807.5,113.0,1.1,17.8,626.5,574.44,441.64
2018,8,8,9,0,826.0,116.0,1.1,18.4,673.0,629.9,481.67
2018,8,8,9,15,822.5,126.5,1.15,18.9,710.0,677.38,515.13
2018,8,8,9,30,819.0,137.0,1.2,19.4,747.0,722.02,545.66
2018,8,8,9,45,808.0,151.0,1.25,19.95,777.0,761.37,571.52
2018,8,8,10,0,797.0,165.0,1.3,20.5,807.0,796.97,594.26
2018,8,8,10,15,808.5,166.0,1.35,20.9,837.5,835.17,618.5
2018,8,8,10,30,820.0,167.0,1.4,21.3,868.0,871.0,640.56
2018,8,8,10,45,830.0,166.5,1.45,21.65,892.0,901.52,659.15
2018,8,8,11,0,840.0,166.0,1.5,22.0,916.0,929.14,675.83
2018,8,8,11,15,846.0,166.0,1.55,22.25,932.0,950.52,688.77
2018,8,8,11,30,852.0,166.0,1.6,22.5,948.0,968.54,699.65
2018,8,8,11,45,856.5,165.0,1.65,22.75,956.5,980.72,706.92
2018,8,8,12,0,861.0,164.0,1.7,23.0,965.0,989.29,712.05
2018,8,8,12,15,861.0,163.5,1.75,23.1,964.5,990.44,713.03
2018,8,8,12,30,861.0,163.0,1.8,23.2,964.0,987.88,711.83
2018,8,8,12,45,859.0,162.5,1.85,23.35,956.0,979.75,707.09
2018,8,8,13,0,857.0,162.0,1.9,23.5,948.0,967.98,700.15
2018,8,8,13,15,855.0,160.0,1.9,23.5,932.5,951.19,689.89
2018,8,8,13,30,853.0,158.0,1.9,23.5,917.0,930.89,677.47
2018,8,8,13,45,850.0,154.5,1.95,23.5,894.5,904.87,661.91
2018,8,8,14,0,847.0,151.0,2.0,23.5,872.0,875.59,644.15
2018,8,8,14,15,839.5,148.5,2.05,23.4,842.0,840.51,622.64
2018,8,8,14,30,832.0,146.0,2.1,23.3,812.0,802.75,599.1
2018,8,8,14,45,823.0,142.0,2.15,23.15,776.0,759.99,571.02
2018,8,8,15,0,814.0,138.0,2.2,23.0,740.0,715.08,540.47
2018,8,8,15,15,799.5,135.0,2.2,23.0,698.5,665.61,505.23
2018,8,8,15,30,785.0,132.0,2.2,23.0,657.0,614.96,468.25
2018,8,8,15,45,766.5,128.0,2.25,22.4,610.5,560.47,428.64
2018,8,8,16,0,748.0,124.0,2.3,21.8,564.0,505.12,386.94
2018,8,8,16,15,724.0,119.0,2.3,21.3,514.5,446.5,341.0
2018,8,8,16,30,700.0,114.0,2.3,20.8,465.0,388.94,294.36
2018,8,8,16,45,668.0,107.5,2.3,20.3,413.0,328.71,244.43
2018,8,8,17,0,636.0,101.0,2.3,19.8,361.0,271.15,195.63
2018,8,8,17,15,592.0,93.5,2.3,19.05,309.0,213.11,146.93
2018,8,8,17,30,548.0,86.0,2.3,18.3,257.0,159.85,103.55
2018,8,8,17,45,488.0,76.0,2.25,17.55,207.0,108.12,65.88
2018,8,8,18,0,428.0,66.0,2.2,16.8,157.0,63.83,41.29
2018,8,8,18,15,346.0,52.5,2.1,16.1,113.0,40.21,29.61
2018,8,8,18,30,264.0,39.0,2.0,15.4,69.0,30.13,20.12
2018,8,8,18,45,163.5,24.5,1.9,14.75,40.0,19.05,6.08
2018,8,8,19,0,63.0,10.0,1.8,14.1,11.0,8.54,0.0
2018,8,8,19,15,31.5,5.0,1.75,13.8,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,9,5,15,31.5,5.0,1.1,10.5,6.0,0.0,0.0
2018,8,9,5,30,63.0,10.0,1.1,10.9,12.0,8.54,0.0
2018,8,9,5,45,157.0,26.0,1.1,11.3,42.0,20.17,8.57
2018,8,9,6,0,251.0,42.0,1.1,11.7,72.0,32.3,22.54
2018,8,9,6,15,327.5,56.0,1.1,12.2,115.5,42.65,32.4
2018,8,9,6,30,404.0,70.0,1.1,12.7,159.0,68.24,44.06
2018,8,9,6,45,461.0,81.5,1.05,13.2,208.5,112.55,71.17
2018,8,9,7,0,518.0,93.0,1.0,13.7,258.0,166.7,112.39
2018,8,9,7,15,561.0,102.5,1.0,14.45,310.0,220.04,156.45
2018,8,9,7,30,604.0,112.0,1.0,15.2,362.0,278.1,205.28
2018,8,9,7,45,636.5,118.0,1.05,15.95,412.5,333.84,252.28
2018,8,9,8,0,669.0,124.0,1.1,16.7,463.0,392.3,300.33
2018,8,9,8,15,694.0,129.5,1.1,17.4,512.5,449.25,345.71
2018,8,9,8,30,719.0,135.0,1.1,18.1,562.0,507.4,390.34
2018,8,9,8,45,739.0,139.5,1.1,18.75,608.0,562.67,431.34
2018,8,9,9,0,759.0,144.0,1.1,19.4,654.0,617.95,470.89
2018,8,9,9,15,776.0,147.0,1.15,20.0,696.5,667.75,505.88
2018,8,9,9,30,793.0,150.0,1.2,20.6,739.0,717.88,540.11
2018,8,9,9,45,807.5,150.5,1.2,21.2,775.5,762.58,569.27
2018,8,9,10,0,822.0,151.0,1.2,21.8,812.0,805.54,596.24
2018,8,9,10,15,832.0,153.0,1.25,22.25,842.5,844.24,620.0
2018,8,9,10,30,842.0,155.0,1.3,22.7,873.0,880.41,641.91
2018,8,9,10,45,849.5,155.5,1.35,23.15,896.5,910.22,659.57
2018,8,9,11,0,857.0,156.0,1.4,23.6,920.0,936.96,675.26
2018,8,9,11,15,862.0,156.5,1.45,23.9,936.0,958.19,687.83
2018,8,9,11,30,867.0,157.0,1.5,24.2,952.0,975.96,698.32
2018,8,9,11,45,870.5,157.0,1.55,24.5,960.5,974.32,696.7
2018,8,9,12,0,874.0,157.0,1.6,24.8,969.0,982.75,701.74
2018,8,9,12,15,867.0,162.0,1.65,24.95,967.0,996.82,710.72
2018,8,9,12,30,860.0,167.0,1.7,25.1,965.0,992.92,708.44
2018,8,9,12,45,848.0,172.5,1.75,25.25,954.0,981.13,701.49
2018,8,9,13,0,836.0,178.0,1.8,25.4,943.0,965.82,692.46
2018,8,9,13,15,833.0,176.5,1.85,25.4,927.5,948.83,682.81
2018,8,9,13,30,830.0,175.0,1.9,25.4,912.0,928.42,670.99
2018,8,9,13,45,824.5,172.5,1.95,25.4,889.0,901.61,655.01
2018,8,9,14,0,819.0,170.0,2.0,25.4,866.0,871.73,636.97
2018,8,9,14,15,811.0,167.5,2.05,25.25,836.0,836.93,615.9
2018,8,9,14,30,803.0,165.0,2.1,25.1,806.0,799.55,592.48
2018,8,9,14,45,792.5,160.5,2.1,24.95,769.5,756.12,563.53
2018,8,9,15,0,782.0,156.0,2.1,24.8,733.0,710.75,532.64
2018,8,9,15,15,767.0,152.0,2.1,24.8,691.0,663.16,499.05
2018,8,9,15,30,752.0,148.0,2.1,24.8,649.0,612.0,462.14
2018,8,9,15,45,733.5,143.0,2.1,24.2,603.0,557.22,422.61
2018,8,9,16,0,715.0,138.0,2.1,23.6,557.0,502.35,381.66
2018,8,9,16,15,692.0,131.0,2.05,23.15,507.5,443.86,336.26
2018,8,9,16,30,669.0,124.0,2.0,22.7,458.0,386.43,290.24
2018,8,9,16,45,637.5,117.0,2.0,22.25,407.0,327.5,241.99
2018,8,9,17,0,606.0,110.0,2.0,21.8,356.0,271.23,194.9
2018,8,9,17,15,564.0,100.5,1.9,21.05,304.0,213.54,147.06
2018,8,9,17,30,522.0,91.0,1.8,20.3,252.0,160.48,104.25
2018,8,9,17,45,465.0,79.0,1.75,19.55,202.5,106.18,64.58
2018,8,9,18,0,408.0,67.0,1.7,18.8,153.0,61.73,39.45
2018,8,9,18,15,328.0,53.5,1.65,18.0,110.0,40.88,29.92
2018,8,9,18,30,248.0,40.0,1.6,17.2,67.0,30.84,20.46
2018,8,9,18,45,149.5,24.0,1.55,16.35,38.0,18.66,4.48
2018,8,9,19,0,51.0,8.0,1.5,15.5,9.0,6.83,0.0
2018,8,9,19,15,25.5,4.0,1.5,15.25,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,8,10,5,15,54.0,6.5,0.95,11.75,7.5,0.0,0.0
2018,8,10,5,30,108.0,13.0,1.0,12.2,15.0,11.1,0.0
2018,8,10,5,45,237.5,24.5,1.05,12.65,47.0,20.4,7.99
2018,8,10,6,0,367.0,36.0,1.1,13.1,79.0,29.61,20.01
2018,8,10,6,15,449.5,45.5,1.1,13.65,124.5,36.76,26.97
2018,8,10,6,30,532.0,55.0,1.1,14.2,170.0,63.91,36.93
2018,8,10,6,45,584.5,62.0,1.1,14.7,220.0,112.18,65.18
2018,8,10,7,0,637.0,69.0,1.1,15.2,270.0,166.71,106.65
2018,8,10,7,15,675.0,74.5,1.1,16.0,322.0,222.61,153.6
2018,8,10,7,30,713.0,80.0,1.1,16.8,374.0,282.37,204.72
2018,8,10,7,45,739.5,84.5,1.15,17.55,425.0,342.48,255.99
2018,8,10,8,0,766.0,89.0,1.2,18.3,476.0,402.37,305.74
2018,8,10,8,15,787.5,92.5,1.25,18.9,525.0,460.51,352.76
2018,8,10,8,30,809.0,96.0,1.3,19.5,574.0,519.25,398.57
2018,8,10,8,45,825.0,98.5,1.35,20.1,619.5,574.17,440.0
2018,8,10,9,0,841.0,101.0,1.4,20.7,665.0,628.47,479.59
2018,8,10,9,15,847.5,106.5,1.45,21.2,705.0,674.46,512.27
2018,8,10,9,30,854.0,112.0,1.5,21.7,745.0,721.52,544.71
2018,8,10,9,45,856.0,118.0,1.6,22.15,778.5,763.41,572.8
2018,8,10,10,0,858.0,124.0,1.7,22.6,812.0,802.48,597.79
2018,8,10,10,15,866.0,125.5,1.75,22.9,841.5,839.32,620.95
2018,8,10,10,30,874.0,127.0,1.8,23.2,871.0,873.42,642.13
2018,8,10,10,45,880.0,127.5,1.85,23.45,893.5,901.93,659.68
2018,8,10,11,0,886.0,128.0,1.9,23.7,916.0,927.26,675.16
2018,8,10,11,15,889.5,129.0,2.0,23.9,931.5,947.46,688.04
2018,8,10,11,30,893.0,130.0,2.1,24.1,947.0,964.16,698.76
2018,8,10,11,45,894.5,130.5,2.15,24.3,954.5,974.94,705.24
2018,8,10,12,0,896.0,131.0,2.2,24.5,962.0,982.07,709.53
2018,8,10,12,15,895.0,131.5,2.25,24.6,961.0,983.14,710.35
2018,8,10,12,30,894.0,132.0,2.3,24.7,960.0,980.52,708.97
2018,8,10,12,45,890.5,132.5,2.4,24.8,951.5,971.87,704.34
2018,8,10,13,0,887.0,133.0,2.5,24.9,943.0,959.62,697.47
2018,8,10,13,15,883.0,132.5,2.55,24.85,927.0,942.45,687.4
2018,8,10,13,30,879.0,132.0,2.6,24.8,911.0,921.82,675.11
2018,8,10,13,45,872.5,131.5,2.65,24.75,888.0,895.67,659.17
2018,8,10,14,0,866.0,131.0,2.7,24.7,865.0,866.41,641.11
2018,8,10,14,15,857.5,129.5,2.7,24.55,834.5,831.65,619.12
2018,8,10,14,30,849.0,128.0,2.7,24.4,804.0,801.62,600.24
2018,8,10,14,45,837.0,126.5,2.75,24.2,767.5,758.3,572.11
2018,8,10,15,0,825.0,125.0,2.8,24.0,731.0,713.03,540.95
2018,8,10,15,15,811.0,122.0,2.8,24.0,689.5,663.3,505.2
2018,8,10,15,30,797.0,119.0,2.8,24.0,648.0,612.33,467.67
2018,8,10,15,45,777.0,116.0,2.8,23.3,601.5,557.04,427.1
2018,8,10,16,0,757.0,113.0,2.8,22.6,555.0,501.69,385.07
2018,8,10,16,15,731.0,109.5,2.75,22.1,505.5,442.53,338.34
2018,8,10,16,30,705.0,106.0,2.7,21.6,456.0,385.1,291.49
2018,8,10,16,45,672.5,100.5,2.65,21.1,404.5,325.22,241.58
2018,8,10,17,0,640.0,95.0,2.6,20.6,353.0,268.05,192.91
2018,8,10,17,15,597.0,88.0,2.5,19.9,301.5,210.29,144.22
2018,8,10,17,30,554.0,81.0,2.4,19.2,250.0,157.2,100.81
2018,8,10,17,45,494.0,71.5,2.3,18.55,201.0,105.37,63.06
2018,8,10,18,0,434.0,62.0,2.2,17.9,152.0,60.99,38.51
2018,8,10,18,15,348.0,50.0,2.1,17.3,109.0,38.42,27.82
2018,8,10,18,30,262.0,38.0,2.0,16.7,66.0,29.4,19.16
2018,8,10,18,45,156.5,23.0,1.9,16.1,37.5,17.91,2.43
2018,8,10,19,0,51.0,8.0,1.8,15.5,9.0,6.83,0.0
2018,8,10,19,15,25.5,4.0,1.75,15.2,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,11,5,15,30.5,5.5,1.35,12.4,6.0,0.0,0.0
2018,8,11,5,30,61.0,11.0,1.4,12.8,12.0,9.39,0.0
2018,8,11,5,45,160.0,26.0,1.45,13.15,41.5,20.2,7.02
2018,8,11,6,0,259.0,41.0,1.5,13.5,71.0,31.61,21.61
2018,8,11,6,15,339.0,54.0,1.5,14.0,114.0,41.27,30.86
2018,8,11,6,30,419.0,67.0,1.5,14.5,157.0,68.06,42.62
2018,8,11,6,45,475.5,77.5,1.5,14.95,206.0,115.23,72.17
2018,8,11,7,0,532.0,88.0,1.5,15.4,255.0,166.9,111.49
2018,8,11,7,15,573.0,96.5,1.55,15.95,306.0,220.01,155.83
2018,8,11,7,30,614.0,105.0,1.6,16.5,357.0,277.56,204.82
2018,8,11,7,45,643.0,112.0,1.7,17.1,407.0,333.69,252.75
2018,8,11,8,0,672.0,119.0,1.8,17.7,457.0,392.17,301.49
2018,8,11,8,15,694.5,125.5,1.85,18.15,506.0,449.17,347.87
2018,8,11,8,30,717.0,132.0,1.9,18.6,555.0,507.14,393.52
2018,8,11,8,45,733.0,138.0,1.95,19.1,600.0,561.57,435.05
2018,8,11,9,0,749.0,144.0,2.0,19.6,645.0,615.67,475.03
2018,8,11,9,15,761.0,149.5,2.05,19.95,685.5,665.99,511.43
