Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,6,0,108.0,24.0,1.6,11.9,34.0,18.45,9.53
2018,8,21,6,15,128.0,34.5,1.55,12.15,53.5,27.26,18.42
2018,8,21,6,30,148.0,45.0,1.5,12.4,73.0,45.04,28.41
2018,8,21,6,45,103.5,52.5,1.45,12.7,75.0,57.2,39.05
2018,8,21,7,0,59.0,60.0,1.4,13.0,77.0,62.6,45.74
2018,8,21,7,15,29.5,67.5,1.35,13.4,76.0,64.3,48.54
2018,8,21,7,30,0.0,75.0,1.3,13.8,75.0,62.21,47.58
2018,8,21,7,45,0.0,88.5,1.25,14.15,88.5,73.5,56.85
2018,8,21,8,0,0.0,102.0,1.2,14.5,102.0,84.87,66.03
2018,8,21,8,15,1.0,123.0,1.2,14.9,123.5,103.15,80.8
2018,8,21,8,30,2.0,144.0,1.2,15.3,145.0,121.71,95.58
2018,8,21,8,45,17.5,172.5,1.15,15.7,183.5,155.59,122.74
2018,8,21,9,0,33.0,201.0,1.1,16.1,222.0,197.77,156.07
2018,8,21,9,15,30.0,216.5,1.1,16.5,236.5,211.91,166.43
2018,8,21,9,30,27.0,232.0,1.1,16.9,251.0,225.82,176.59
2018,8,21,9,45,42.0,271.5,1.15,17.25,303.0,275.76,214.99
2018,8,21,10,0,57.0,311.0,1.2,17.6,355.0,327.33,253.76
2018,8,21,10,15,79.0,340.5,1.2,17.9,404.5,376.62,290.31
2018,8,21,10,30,101.0,370.0,1.2,18.2,454.0,427.34,327.25
2018,8,21,10,45,207.5,366.5,1.25,18.5,544.5,538.28,409.63
2018,8,21,11,0,314.0,363.0,1.3,18.8,635.0,654.02,492.12
2018,8,21,11,15,527.0,289.0,1.35,19.0,755.0,804.54,598.79
2018,8,21,11,30,740.0,215.0,1.4,19.2,875.0,948.31,695.39
2018,8,21,11,45,780.0,199.5,1.45,19.4,900.0,969.46,707.15
2018,8,21,12,0,820.0,184.0,1.5,19.6,925.0,998.01,725.21
2018,8,21,12,15,819.5,184.5,1.55,19.65,924.0,998.99,726.07
2018,8,21,12,30,819.0,185.0,1.6,19.7,923.0,996.33,725.04
2018,8,21,12,45,816.0,184.5,1.65,19.75,914.0,986.68,719.69
2018,8,21,13,0,813.0,184.0,1.7,19.8,905.0,973.49,712.19
2018,8,21,13,15,807.0,183.5,1.75,19.75,888.0,954.05,700.98
2018,8,21,13,30,801.0,183.0,1.8,19.7,871.0,931.33,687.67
2018,8,21,13,45,792.0,181.5,1.85,19.65,846.0,901.9,669.87
2018,8,21,14,0,783.0,180.0,1.9,19.6,821.0,869.65,650.11
2018,8,21,14,15,770.5,179.0,1.95,19.4,789.5,838.24,631.1
2018,8,21,14,30,758.0,178.0,2.0,19.2,758.0,798.33,605.21
2018,8,21,14,45,742.0,174.0,2.0,19.0,719.0,750.93,573.08
2018,8,21,15,0,726.0,170.0,2.0,18.8,680.0,702.2,539.35
2018,8,21,15,15,708.5,165.0,2.0,18.8,637.5,650.48,502.26
2018,8,21,15,30,691.0,160.0,2.0,18.8,595.0,598.16,463.83
2018,8,21,15,45,663.5,156.0,2.05,18.2,547.5,540.79,421.72
2018,8,21,16,0,636.0,152.0,2.1,17.6,500.0,484.43,378.94
2018,8,21,16,15,599.5,146.0,2.1,17.2,449.0,423.52,330.89
2018,8,21,16,30,563.0,140.0,2.1,16.8,398.0,361.28,280.49
2018,8,21,16,45,520.5,131.0,2.1,16.35,347.0,302.02,231.35
2018,8,21,17,0,478.0,122.0,2.1,15.9,296.0,247.01,184.85
2018,8,21,17,15,426.0,109.0,2.05,15.4,245.5,191.1,137.95
2018,8,21,17,30,374.0,96.0,2.0,14.9,195.0,141.32,97.25
2018,8,21,17,45,308.5,78.5,2.0,14.45,148.0,93.09,60.98
2018,8,21,18,0,243.0,61.0,2.0,14.0,101.0,53.31,35.49
2018,8,21,18,15,167.5,41.5,1.9,13.7,64.5,31.68,21.6
2018,8,21,18,30,92.0,22.0,1.8,13.4,28.0,17.4,4.69
2018,8,21,18,45,46.0,11.0,1.75,13.15,14.0,9.39,0.0
2018,8,21,19,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,15,2.5,1.0,1.05,11.4,1.0,0.0,0.0
2018,8,22,5,30,5.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,8,22,5,45,20.5,12.5,1.0,12.15,14.0,10.67,0.0
2018,8,22,6,0,36.0,23.0,1.0,12.5,26.0,18.79,9.61
2018,8,22,6,15,32.0,40.0,0.95,12.85,44.0,32.34,22.8
2018,8,22,6,30,28.0,57.0,0.9,13.2,62.0,47.92,34.46
2018,8,22,6,45,14.5,71.5,0.9,13.6,74.0,60.25,45.44
2018,8,22,7,0,1.0,86.0,0.9,14.0,86.0,70.93,55.12
2018,8,22,7,15,0.5,90.0,0.85,14.35,90.0,74.58,58.06
2018,8,22,7,30,0.0,94.0,0.8,14.7,94.0,77.99,60.69
2018,8,22,7,45,0.0,103.5,0.8,15.1,103.5,86.06,67.1
2018,8,22,8,0,0.0,113.0,0.8,15.5,113.0,94.15,73.42
2018,8,22,8,15,2.0,137.0,0.8,15.9,138.0,115.57,90.6
2018,8,22,8,30,4.0,161.0,0.8,16.3,163.0,137.43,107.83
2018,8,22,8,45,9.0,186.5,0.85,16.7,192.0,162.78,127.69
2018,8,22,9,0,14.0,212.0,0.9,17.1,221.0,188.85,147.84
2018,8,22,9,15,17.5,232.0,0.95,17.55,244.0,209.67,163.58
2018,8,22,9,30,21.0,252.0,1.0,18.0,267.0,230.9,179.49
2018,8,22,9,45,26.0,276.0,1.05,18.4,295.5,268.01,207.47
2018,8,22,10,0,31.0,300.0,1.1,18.8,324.0,296.33,228.32
2018,8,22,10,15,56.0,339.0,1.2,19.1,384.5,356.4,273.49
2018,8,22,10,30,81.0,378.0,1.3,19.4,445.0,418.39,319.08
2018,8,22,10,45,294.0,339.5,1.35,19.75,592.0,605.88,458.56
2018,8,22,11,0,507.0,301.0,1.4,20.1,739.0,788.62,586.39
2018,8,22,11,15,693.5,222.5,1.45,20.3,833.0,903.07,664.45
2018,8,22,11,30,880.0,144.0,1.5,20.5,927.0,992.02,720.28
2018,8,22,11,45,884.5,143.0,1.6,20.7,935.0,1003.78,727.31
2018,8,22,12,0,889.0,142.0,1.7,20.9,943.0,1011.88,733.05
2018,8,22,12,15,889.5,141.5,1.75,20.95,942.0,1012.85,734.1
2018,8,22,12,30,890.0,141.0,1.8,21.0,941.0,1010.05,732.95
2018,8,22,12,45,889.5,139.5,1.85,21.1,932.5,1001.59,728.18
2018,8,22,13,0,889.0,138.0,1.9,21.2,924.0,989.4,721.15
2018,8,22,13,15,887.0,136.5,1.95,21.1,908.0,972.11,711.48
2018,8,22,13,30,885.0,135.0,2.0,21.0,892.0,951.24,699.52
2018,8,22,13,45,881.0,132.0,2.1,20.95,868.0,923.66,683.52
2018,8,22,14,0,877.0,129.0,2.2,20.9,844.0,892.78,665.19
2018,8,22,14,15,869.0,126.5,2.2,20.75,812.5,855.91,641.97
2018,8,22,14,30,861.0,124.0,2.2,20.6,781.0,824.04,622.02
2018,8,22,14,45,850.5,121.5,2.2,20.4,743.5,779.13,592.94
2018,8,22,15,0,840.0,119.0,2.2,20.2,706.0,732.12,560.97
2018,8,22,15,15,825.0,115.5,2.2,20.2,662.5,679.27,523.13
2018,8,22,15,30,810.0,112.0,2.2,20.2,619.0,625.27,483.47
2018,8,22,15,45,790.5,108.5,2.2,19.55,571.5,567.86,441.2
2018,8,22,16,0,771.0,105.0,2.2,18.9,524.0,510.35,397.3
2018,8,22,16,15,744.5,101.0,2.2,18.45,473.5,448.89,348.49
2018,8,22,16,30,718.0,97.0,2.2,18.0,423.0,388.94,299.17
2018,8,22,16,45,681.5,91.0,2.15,17.5,370.0,325.4,245.67
2018,8,22,17,0,645.0,85.0,2.1,17.0,317.0,265.13,193.71
2018,8,22,17,15,593.5,78.0,2.05,16.4,264.5,204.29,141.74
2018,8,22,17,30,542.0,71.0,2.0,15.8,212.0,149.29,96.11
2018,8,22,17,45,467.5,60.5,2.0,15.15,162.5,95.33,56.3
2018,8,22,18,0,393.0,50.0,2.0,14.5,113.0,50.86,30.97
2018,8,22,18,15,282.5,36.5,1.95,14.1,73.0,30.04,20.02
2018,8,22,18,30,172.0,23.0,1.9,13.7,33.0,17.93,3.21
2018,8,22,18,45,86.0,11.5,1.85,13.25,16.5,9.82,0.0
2018,8,22,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.5,10.75,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.6,11.3,4.0,0.0,0.0
2018,8,23,5,45,89.0,16.5,1.65,11.85,23.0,14.08,0.0
2018,8,23,6,0,157.0,29.0,1.7,12.4,42.0,22.4,12.28
2018,8,23,6,15,221.0,44.5,1.7,12.75,77.5,33.96,24.15
2018,8,23,6,30,285.0,60.0,1.7,13.1,113.0,65.84,41.28
2018,8,23,6,45,177.5,79.0,1.7,13.5,115.5,88.73,62.36
2018,8,23,7,0,70.0,98.0,1.7,13.9,118.0,94.68,72.28
2018,8,23,7,15,44.0,116.5,1.7,14.25,130.0,109.03,85.61
2018,8,23,7,30,18.0,135.0,1.7,14.6,142.0,117.82,93.63
2018,8,23,7,45,19.5,153.0,1.65,14.9,161.5,135.09,107.62
2018,8,23,8,0,21.0,171.0,1.6,15.2,181.0,152.6,121.58
2018,8,23,8,15,29.0,195.0,1.55,15.55,210.5,183.92,146.49
2018,8,23,8,30,37.0,219.0,1.5,15.9,240.0,212.24,168.59
2018,8,23,8,45,50.5,245.5,1.5,16.25,276.5,247.2,195.72
2018,8,23,9,0,64.0,272.0,1.5,16.6,313.0,283.72,223.68
2018,8,23,9,15,85.5,301.0,1.5,16.95,359.5,329.57,258.53
2018,8,23,9,30,107.0,330.0,1.5,17.3,406.0,377.46,294.28
2018,8,23,9,45,249.5,323.5,1.55,17.6,513.5,511.96,396.4
2018,8,23,10,0,392.0,317.0,1.6,17.9,621.0,633.13,485.03
2018,8,23,10,15,559.0,266.0,1.6,18.1,717.5,755.01,572.02
2018,8,23,10,30,726.0,215.0,1.6,18.3,814.0,876.36,655.64
2018,8,23,10,45,731.5,218.0,1.65,18.55,835.0,904.79,672.7
2018,8,23,11,0,737.0,221.0,1.7,18.8,856.0,930.33,688.58
2018,8,23,11,15,740.5,222.0,1.75,18.95,869.5,949.01,700.26
2018,8,23,11,30,744.0,223.0,1.8,19.1,883.0,964.46,709.97
2018,8,23,11,45,744.5,225.0,1.8,19.25,889.5,974.67,715.75
2018,8,23,12,0,745.0,227.0,1.8,19.4,896.0,981.43,719.46
2018,8,23,12,15,744.5,226.5,1.85,19.45,894.5,981.28,719.76
2018,8,23,12,30,744.0,226.0,1.9,19.5,893.0,977.64,717.99
2018,8,23,12,45,741.5,225.0,2.0,19.55,884.0,968.12,713.11
2018,8,23,13,0,739.0,224.0,2.1,19.6,875.0,955.23,706.1
2018,8,23,13,15,734.0,222.0,2.1,19.5,858.5,935.72,694.09
2018,8,23,13,30,729.0,220.0,2.1,19.4,842.0,913.13,680.12
2018,8,23,13,45,721.5,217.5,2.15,19.3,818.5,884.86,662.65
2018,8,23,14,0,714.0,215.0,2.2,19.2,795.0,853.93,642.98
2018,8,23,14,15,704.0,211.5,2.25,19.0,765.0,817.48,619.46
2018,8,23,14,30,694.0,208.0,2.3,18.8,735.0,778.91,594.06
2018,8,23,14,45,680.5,202.0,2.3,18.6,697.5,733.49,562.98
2018,8,23,15,0,667.0,196.0,2.3,18.4,660.0,686.73,530.35
2018,8,23,15,15,648.5,190.0,2.3,18.4,618.0,635.56,493.33
2018,8,23,15,30,630.0,184.0,2.3,18.4,576.0,584.06,455.22
2018,8,23,15,45,607.5,175.5,2.35,17.75,529.5,528.03,413.97
2018,8,23,16,0,585.0,167.0,2.4,17.1,483.0,468.32,368.59
2018,8,23,16,15,556.5,157.0,2.4,16.65,434.0,410.31,322.59
2018,8,23,16,30,528.0,147.0,2.4,16.2,385.0,354.37,276.87
2018,8,23,16,45,490.5,135.5,2.4,15.75,335.0,296.43,228.54
2018,8,23,17,0,453.0,124.0,2.4,15.3,285.0,242.26,182.51
2018,8,23,17,15,404.0,110.0,2.4,14.85,236.0,187.54,136.35
2018,8,23,17,30,355.0,96.0,2.4,14.4,187.0,138.65,96.1
2018,8,23,17,45,291.5,77.5,2.4,13.9,140.5,90.9,59.91
2018,8,23,18,0,228.0,59.0,2.4,13.4,94.0,51.4,34.16
2018,8,23,18,15,155.0,39.0,2.35,13.15,59.0,30.21,20.09
2018,8,23,18,30,82.0,19.0,2.3,12.9,24.0,15.09,0.0
2018,8,23,18,45,41.0,9.5,2.25,12.65,12.0,8.11,0.0
2018,8,23,19,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,24,5,15,5.0,1.0,1.75,11.0,1.0,0.0,0.0
2018,8,24,5,30,10.0,2.0,1.8,11.2,2.0,0.0,0.0
2018,8,24,5,45,73.5,15.0,1.9,11.45,20.5,12.8,0.0
2018,8,24,6,0,137.0,28.0,2.0,11.7,39.0,21.6,11.39
2018,8,24,6,15,219.0,44.5,2.0,12.0,77.5,33.97,24.19
2018,8,24,6,30,301.0,61.0,2.0,12.3,116.0,68.45,42.87
2018,8,24,6,45,178.5,73.0,2.0,12.6,108.5,84.6,59.0
2018,8,24,7,0,56.0,85.0,2.0,12.9,101.0,81.72,62.19
2018,8,24,7,15,36.0,99.0,1.95,13.3,110.0,92.64,72.43
2018,8,24,7,30,16.0,113.0,1.9,13.7,119.0,98.94,78.24
2018,8,24,7,45,25.0,137.5,1.85,14.05,148.5,127.21,101.48
2018,8,24,8,0,34.0,162.0,1.8,14.4,178.0,154.71,123.75
2018,8,24,8,15,71.5,195.5,1.75,14.85,234.0,205.6,164.68
2018,8,24,8,30,109.0,229.0,1.7,15.3,290.0,268.83,214.75
2018,8,24,8,45,261.5,230.0,1.65,15.7,393.5,377.12,300.14
2018,8,24,9,0,414.0,231.0,1.6,16.1,497.0,502.8,395.87
2018,8,24,9,15,580.5,198.0,1.6,16.5,597.0,615.17,479.42
2018,8,24,9,30,747.0,165.0,1.6,16.9,697.0,735.0,565.62
2018,8,24,9,45,748.5,175.0,1.65,17.3,731.0,778.39,594.08
2018,8,24,10,0,750.0,185.0,1.7,17.7,765.0,819.24,620.97
2018,8,24,10,15,760.5,187.5,1.7,18.0,794.5,857.63,645.42
2018,8,24,10,30,771.0,190.0,1.7,18.3,824.0,893.66,667.58
2018,8,24,10,45,779.0,191.5,1.75,18.65,847.0,923.82,686.14
2018,8,24,11,0,787.0,193.0,1.8,19.0,870.0,942.64,697.24
2018,8,24,11,15,791.5,194.5,1.85,19.2,885.0,963.07,709.97
2018,8,24,11,30,796.0,196.0,1.9,19.4,900.0,980.17,720.57
2018,8,24,11,45,798.5,196.5,1.95,19.6,907.0,990.98,727.19
2018,8,24,12,0,801.0,197.0,2.0,19.8,914.0,998.26,731.69
2018,8,24,12,15,798.5,198.0,2.1,19.85,912.0,997.54,732.18
2018,8,24,12,30,796.0,199.0,2.2,19.9,910.0,993.23,730.5
2018,8,24,12,45,790.5,199.0,2.25,20.0,899.5,981.55,723.42
2018,8,24,13,0,785.0,199.0,2.3,20.1,889.0,975.79,720.37
2018,8,24,13,15,780.0,197.5,2.4,20.0,872.0,956.07,709.18
2018,8,24,13,30,775.0,196.0,2.5,19.9,855.0,933.09,695.89
2018,8,24,13,45,767.5,193.5,2.55,19.85,830.5,903.78,677.69
2018,8,24,14,0,760.0,191.0,2.6,19.8,806.0,871.65,657.5
2018,8,24,14,15,749.0,188.0,2.65,19.55,774.5,833.49,633.27
2018,8,24,14,30,738.0,185.0,2.7,19.3,743.0,793.14,606.59
2018,8,24,14,45,723.0,181.0,2.7,19.1,705.0,746.86,574.73
2018,8,24,15,0,708.0,177.0,2.7,18.9,667.0,699.23,541.26
2018,8,24,15,15,689.5,172.0,2.7,18.9,624.5,647.23,503.45
2018,8,24,15,30,671.0,167.0,2.7,18.9,582.0,594.79,464.43
2018,8,24,15,45,647.0,160.5,2.7,18.35,535.0,537.69,421.81
2018,8,24,16,0,623.0,154.0,2.7,17.8,488.0,481.37,378.45
2018,8,24,16,15,592.5,145.5,2.7,17.35,438.0,421.38,330.79
2018,8,24,16,30,562.0,137.0,2.7,16.9,388.0,359.48,280.28
2018,8,24,16,45,522.5,127.0,2.65,16.5,337.5,300.22,230.6
2018,8,24,17,0,483.0,117.0,2.6,16.1,287.0,244.91,183.37
2018,8,24,17,15,433.0,103.5,2.6,15.55,237.0,188.58,135.79
2018,8,24,17,30,383.0,90.0,2.6,15.0,187.0,138.17,94.26
2018,8,24,17,45,317.0,73.0,2.55,14.45,140.5,89.67,57.7
2018,8,24,18,0,251.0,56.0,2.5,13.9,94.0,49.69,32.27
2018,8,24,18,15,170.5,37.5,2.4,13.5,59.0,28.78,18.64
2018,8,24,18,30,90.0,19.0,2.3,13.1,24.0,14.75,0.0
2018,8,24,18,45,45.0,9.5,2.25,12.7,12.0,8.11,0.0
2018,8,24,19,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,8,25,5,15,6.5,1.0,1.4,9.55,1.0,0.0,0.0
2018,8,25,5,30,13.0,2.0,1.4,10.0,2.0,0.0,0.0
2018,8,25,5,45,109.5,16.0,1.4,10.45,24.0,13.66,0.0
2018,8,25,6,0,206.0,30.0,1.4,10.9,46.0,23.3,12.43
2018,8,25,6,15,304.5,43.5,1.4,11.35,87.5,33.57,23.87
2018,8,25,6,30,403.0,57.0,1.4,11.8,129.0,75.01,44.85
2018,8,25,6,45,329.0,77.0,1.4,12.2,149.0,109.31,73.27
2018,8,25,7,0,255.0,97.0,1.4,12.6,169.0,133.94,97.93
2018,8,25,7,15,350.5,108.0,1.4,13.1,228.5,190.11,143.1
2018,8,25,7,30,446.0,119.0,1.4,13.6,288.0,255.18,196.38
2018,8,25,7,45,577.5,111.5,1.35,14.1,363.5,332.46,258.84
2018,8,25,8,0,709.0,104.0,1.3,14.6,439.0,419.81,328.55
2018,8,25,8,15,743.0,106.5,1.3,15.1,491.5,481.82,378.11
2018,8,25,8,30,777.0,109.0,1.3,15.6,544.0,545.56,427.37
2018,8,25,8,45,799.0,111.5,1.25,16.15,591.5,603.63,470.27
2018,8,25,9,0,821.0,114.0,1.2,16.7,639.0,661.66,511.49
2018,8,25,9,15,807.5,129.5,1.2,17.15,674.0,707.37,542.69
2018,8,25,9,30,794.0,145.0,1.2,17.6,709.0,749.15,570.24
2018,8,25,9,45,769.0,166.5,1.2,18.1,735.5,788.33,594.73
2018,8,25,10,0,744.0,188.0,1.2,18.6,762.0,819.62,613.34
2018,8,25,10,15,756.5,189.5,1.25,19.0,792.0,858.57,638.27
2018,8,25,10,30,769.0,191.0,1.3,19.4,822.0,895.26,660.83
2018,8,25,10,45,779.5,191.0,1.3,19.8,845.0,926.12,678.73
2018,8,25,11,0,790.0,191.0,1.3,20.2,868.0,945.83,689.37
2018,8,25,11,15,797.5,190.0,1.4,20.45,883.5,966.77,702.91
2018,8,25,11,30,805.0,189.0,1.5,20.7,899.0,984.44,714.37
2018,8,25,11,45,811.0,187.0,1.55,21.0,907.0,996.3,721.35
2018,8,25,12,0,817.0,185.0,1.6,21.3,915.0,1004.6,726.24
2018,8,25,12,15,816.5,186.0,1.65,21.4,914.5,1005.79,727.32
2018,8,25,12,30,816.0,187.0,1.7,21.5,914.0,1003.33,726.27
2018,8,25,12,45,839.0,171.5,1.8,21.65,912.5,1003.98,727.9
2018,8,25,13,0,862.0,156.0,1.9,21.8,911.0,1000.12,726.68
2018,8,25,13,15,846.5,160.0,2.0,21.7,889.5,975.21,712.66
2018,8,25,13,30,831.0,164.0,2.1,21.6,868.0,947.16,696.65
2018,8,25,13,45,828.0,159.5,2.2,21.55,844.0,919.1,680.33
2018,8,25,14,0,825.0,155.0,2.3,21.5,820.0,887.82,661.66
2018,8,25,14,15,777.5,167.0,2.35,21.1,774.5,832.26,626.68
2018,8,25,14,30,730.0,179.0,2.4,20.7,729.0,782.13,594.0
2018,8,25,14,45,767.0,157.0,2.5,20.35,709.0,757.7,579.72
2018,8,25,15,0,804.0,135.0,2.6,20.0,689.0,725.14,558.9
2018,8,25,15,15,787.5,131.5,2.6,20.0,645.5,672.42,520.69
2018,8,25,15,30,771.0,128.0,2.6,20.0,602.0,620.21,481.99
2018,8,25,15,45,749.0,123.5,2.6,19.0,554.0,561.45,439.05
2018,8,25,16,0,727.0,119.0,2.6,18.0,506.0,503.01,394.71
2018,8,25,16,15,698.0,113.5,2.6,17.45,455.0,441.02,345.34
2018,8,25,16,30,669.0,108.0,2.6,16.9,404.0,380.83,295.73
2018,8,25,16,45,630.5,100.5,2.55,16.35,351.5,317.67,242.42
2018,8,25,17,0,592.0,93.0,2.5,15.8,299.0,258.18,191.05
2018,8,25,17,15,538.5,84.0,2.45,15.3,247.0,198.09,139.6
2018,8,25,17,30,485.0,75.0,2.4,14.8,195.0,144.26,94.84
2018,8,25,17,45,409.0,62.5,2.4,14.3,147.0,89.5,53.88
2018,8,25,18,0,333.0,50.0,2.4,13.8,99.0,47.11,28.85
2018,8,25,18,15,225.0,34.5,2.3,13.4,61.5,26.7,16.67
2018,8,25,18,30,117.0,19.0,2.2,13.0,24.0,14.8,0.0
2018,8,25,18,45,58.5,9.5,2.15,12.6,12.0,8.11,0.0
2018,8,25,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,26,5,15,10.0,1.5,1.3,9.55,1.0,0.0,0.0
2018,8,26,5,30,20.0,3.0,1.4,10.0,2.0,0.0,0.0
2018,8,26,5,45,148.5,15.5,1.45,10.45,25.5,13.23,0.0
2018,8,26,6,0,277.0,28.0,1.5,10.9,49.0,23.45,12.09
2018,8,26,6,15,384.0,38.5,1.55,11.3,92.5,31.6,22.1
2018,8,26,6,30,491.0,49.0,1.6,11.7,136.0,74.96,41.48
2018,8,26,6,45,356.5,70.0,1.6,12.1,144.5,108.13,71.04
2018,8,26,7,0,222.0,91.0,1.6,12.5,153.0,123.29,90.49
2018,8,26,7,15,277.5,108.0,1.55,12.95,201.5,168.63,128.07
2018,8,26,7,30,333.0,125.0,1.5,13.4,250.0,225.73,175.68
2018,8,26,7,45,458.5,125.0,1.45,13.85,324.5,296.88,233.17
2018,8,26,8,0,584.0,125.0,1.4,14.3,399.0,386.6,304.91
2018,8,26,8,15,685.0,114.0,1.4,14.8,470.0,462.5,364.95
2018,8,26,8,30,786.0,103.0,1.4,15.3,541.0,546.93,429.99
2018,8,26,8,45,827.5,99.0,1.35,15.75,595.0,610.72,477.45
2018,8,26,9,0,869.0,95.0,1.3,16.2,649.0,672.11,521.73
2018,8,26,9,15,887.5,95.0,1.3,16.7,692.5,726.12,559.38
2018,8,26,9,30,906.0,95.0,1.3,17.2,736.0,778.93,593.71
2018,8,26,9,45,923.5,92.5,1.3,17.7,774.5,826.89,623.47
2018,8,26,10,0,941.0,90.0,1.3,18.2,813.0,872.9,651.43
2018,8,26,10,15,948.0,91.0,1.35,18.55,843.0,911.32,675.05
2018,8,26,10,30,955.0,92.0,1.4,18.9,873.0,946.59,696.51
2018,8,26,10,45,960.5,92.5,1.5,19.3,896.0,976.63,715.12
2018,8,26,11,0,966.0,93.0,1.6,19.7,919.0,1003.09,731.44
2018,8,26,11,15,969.0,93.5,1.65,19.95,934.0,1023.44,743.6
2018,8,26,11,30,972.0,94.0,1.7,20.2,949.0,1039.86,753.4
2018,8,26,11,45,973.0,95.0,1.8,20.4,956.0,1050.85,760.77
2018,8,26,12,0,974.0,96.0,1.9,20.6,963.0,1057.73,765.69
2018,8,26,12,15,971.0,97.0,2.0,20.7,960.5,1056.58,765.94
2018,8,26,12,30,968.0,98.0,2.1,20.8,958.0,1051.3,763.73
2018,8,26,12,45,961.5,100.5,2.15,20.85,947.0,1040.12,757.37
2018,8,26,13,0,955.0,103.0,2.2,20.9,936.0,1025.0,748.62
2018,8,26,13,15,951.5,102.0,2.3,20.85,918.5,1005.31,737.83
2018,8,26,13,30,948.0,101.0,2.4,20.8,901.0,981.84,724.54
2018,8,26,13,45,942.0,100.5,2.45,20.7,876.0,952.96,707.25
2018,8,26,14,0,936.0,100.0,2.5,20.6,851.0,920.68,687.61
2018,8,26,14,15,928.0,98.5,2.55,20.4,818.5,882.48,664.05
2018,8,26,14,30,920.0,97.0,2.6,20.2,786.0,841.36,638.24
2018,8,26,14,45,908.0,95.5,2.65,19.95,747.0,794.52,608.2
2018,8,26,15,0,896.0,94.0,2.7,19.7,708.0,745.54,576.16
2018,8,26,15,15,881.5,91.5,2.7,19.7,663.5,692.02,537.56
2018,8,26,15,30,867.0,89.0,2.7,19.7,619.0,637.16,496.74
2018,8,26,15,45,847.5,87.0,2.75,19.0,570.5,581.53,455.42
2018,8,26,16,0,828.0,85.0,2.8,18.3,522.0,522.33,409.81
2018,8,26,16,15,801.5,81.0,2.8,17.75,469.5,458.01,358.19
2018,8,26,16,30,775.0,77.0,2.8,17.2,417.0,394.99,305.7
2018,8,26,16,45,738.5,73.0,2.8,16.65,363.5,330.17,250.25
2018,8,26,17,0,702.0,69.0,2.8,16.1,310.0,268.51,196.15
2018,8,26,17,15,650.0,63.0,2.75,15.5,256.5,203.48,139.71
2018,8,26,17,30,598.0,57.0,2.7,14.9,203.0,145.74,91.07
2018,8,26,17,45,517.5,49.5,2.65,14.25,153.5,90.27,50.2
2018,8,26,18,0,437.0,42.0,2.6,13.6,104.0,44.97,25.52
2018,8,26,18,15,302.0,30.0,2.55,13.2,64.5,24.83,14.84
2018,8,26,18,30,167.0,18.0,2.5,12.8,25.0,15.36,0.0
2018,8,26,18,45,83.5,9.0,2.4,12.4,12.5,7.68,0.0
2018,8,26,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,5,45,63.5,10.5,1.85,12.15,15.0,8.96,0.0
2018,8,27,6,0,127.0,21.0,1.9,12.3,30.0,16.28,6.23
2018,8,27,6,15,265.5,35.0,1.9,12.65,75.0,28.18,18.93
2018,8,27,6,30,404.0,49.0,1.9,13.0,120.0,70.33,40.04
2018,8,27,6,45,267.5,43.0,1.9,13.3,96.5,74.31,46.04
2018,8,27,7,0,131.0,37.0,1.9,13.6,73.0,60.97,41.27
2018,8,27,7,15,65.5,44.5,1.85,14.0,62.5,56.48,40.65
2018,8,27,7,30,0.0,52.0,1.8,14.4,52.0,43.02,31.2
2018,8,27,7,45,0.0,67.0,1.75,14.85,67.0,55.54,41.63
2018,8,27,8,0,0.0,82.0,1.7,15.3,82.0,68.09,51.92
2018,8,27,8,15,0.0,99.5,1.7,15.65,99.5,82.87,63.93
2018,8,27,8,30,0.0,117.0,1.7,16.0,117.0,97.77,75.88
2018,8,27,8,45,4.5,145.5,1.65,16.4,148.5,125.01,97.79
2018,8,27,9,0,9.0,174.0,1.6,16.8,180.0,152.98,119.96
2018,8,27,9,15,16.5,202.0,1.6,17.15,213.5,183.31,143.8
2018,8,27,9,30,24.0,230.0,1.6,17.5,247.0,223.65,175.18
2018,8,27,9,45,39.0,265.0,1.65,17.8,294.0,269.85,210.83
2018,8,27,10,0,54.0,300.0,1.7,18.1,341.0,317.59,247.07
2018,8,27,10,15,103.5,331.5,1.7,18.35,414.5,407.52,315.28
2018,8,27,10,30,153.0,363.0,1.7,18.6,488.0,486.66,373.58
2018,8,27,10,45,294.0,318.5,1.75,18.85,566.5,591.94,452.72
2018,8,27,11,0,435.0,274.0,1.8,19.1,645.0,704.22,534.18
2018,8,27,11,15,477.0,263.5,1.85,19.25,676.5,742.7,560.66
2018,8,27,11,30,519.0,253.0,1.9,19.4,708.0,785.49,590.4
2018,8,27,11,45,626.5,222.5,1.9,19.6,776.0,865.97,646.23
2018,8,27,12,0,734.0,192.0,1.9,19.8,844.0,943.5,696.5
2018,8,27,12,15,793.5,167.5,1.95,19.85,871.0,969.29,712.94
2018,8,27,12,30,853.0,143.0,2.0,19.9,898.0,985.8,723.97
2018,8,27,12,45,855.5,141.0,2.05,19.95,891.5,979.63,720.46
2018,8,27,13,0,858.0,139.0,2.1,20.0,885.0,969.78,714.89
2018,8,27,13,15,854.5,137.0,2.15,19.95,867.5,950.63,703.58
2018,8,27,13,30,851.0,135.0,2.2,19.9,850.0,928.06,690.09
2018,8,27,13,45,846.0,132.5,2.25,19.85,826.0,910.97,680.27
2018,8,27,14,0,841.0,130.0,2.3,19.8,802.0,879.31,660.55
2018,8,27,14,15,833.0,127.0,2.3,19.6,770.5,841.64,636.65
2018,8,27,14,30,825.0,124.0,2.3,19.4,739.0,801.35,610.75
2018,8,27,14,45,815.0,120.5,2.35,19.2,702.0,756.65,581.79
2018,8,27,15,0,805.0,117.0,2.4,19.0,665.0,709.95,549.91
2018,8,27,15,15,788.5,113.5,2.4,19.0,622.0,657.13,511.56
2018,8,27,15,30,772.0,110.0,2.4,19.0,579.0,603.43,471.59
2018,8,27,15,45,754.5,105.0,2.4,18.4,532.5,547.11,429.51
2018,8,27,16,0,737.0,100.0,2.4,17.8,486.0,490.64,385.78
2018,8,27,16,15,715.5,93.5,2.35,17.4,437.0,430.6,337.34
2018,8,27,16,30,694.0,87.0,2.3,17.0,388.0,371.59,288.06
2018,8,27,16,45,661.5,80.0,2.3,16.6,337.0,309.61,235.17
2018,8,27,17,0,629.0,73.0,2.3,16.2,286.0,250.55,183.52
2018,8,27,17,15,579.5,66.0,2.25,15.75,236.0,191.01,131.92
2018,8,27,17,30,530.0,59.0,2.2,15.3,186.0,137.12,86.66
2018,8,27,17,45,455.0,50.0,2.15,14.8,139.5,85.13,48.23
2018,8,27,18,0,380.0,41.0,2.1,14.3,93.0,42.68,24.41
2018,8,27,18,15,257.0,29.0,2.05,14.0,57.5,23.95,13.71
2018,8,27,18,30,134.0,17.0,2.0,13.7,22.0,14.51,0.0
2018,8,27,18,45,67.0,8.5,2.0,13.35,11.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,5,45,0.0,2.5,1.9,12.25,2.5,2.13,0.0
2018,8,28,6,0,0.0,5.0,2.0,12.5,5.0,4.1,0.0
2018,8,28,6,15,0.0,9.5,2.0,12.7,9.5,7.8,1.14
2018,8,28,6,30,0.0,14.0,2.0,12.9,14.0,11.51,4.19
2018,8,28,6,45,0.0,19.0,2.0,13.15,19.0,15.63,7.84
2018,8,28,7,0,0.0,24.0,2.0,13.4,24.0,19.77,11.45
2018,8,28,7,15,0.0,28.5,2.0,13.7,28.5,23.5,14.64
2018,8,28,7,30,0.0,33.0,2.0,14.0,33.0,27.24,17.77
2018,8,28,7,45,0.0,45.5,1.95,14.35,45.5,37.63,26.53
2018,8,28,8,0,0.0,58.0,1.9,14.7,58.0,48.05,35.18
2018,8,28,8,15,0.0,87.5,1.9,15.1,87.5,72.72,55.65
2018,8,28,8,30,0.0,117.0,1.9,15.5,117.0,97.8,76.09
2018,8,28,8,45,2.5,146.0,1.85,15.85,147.5,124.28,97.42
2018,8,28,9,0,5.0,175.0,1.8,16.2,178.0,151.32,118.89
2018,8,28,9,15,9.5,198.5,1.8,16.55,205.0,175.43,137.78
2018,8,28,9,30,14.0,222.0,1.8,16.9,232.0,200.12,156.93
2018,8,28,9,45,12.5,221.0,1.8,17.2,230.0,198.69,155.2
2018,8,28,10,0,11.0,220.0,1.8,17.5,228.0,197.11,153.48
2018,8,28,10,15,12.0,230.5,1.8,17.7,240.0,207.79,161.54
2018,8,28,10,30,13.0,241.0,1.8,17.9,252.0,218.54,169.58
2018,8,28,10,45,16.5,263.0,1.85,18.15,277.0,241.98,187.5
2018,8,28,11,0,20.0,285.0,1.9,18.4,302.0,265.67,205.44
2018,8,28,11,15,28.0,305.0,1.9,18.55,329.0,307.42,237.18
2018,8,28,11,30,36.0,325.0,1.9,18.7,356.0,335.34,258.07
2018,8,28,11,45,78.0,356.5,1.9,18.8,425.0,407.86,313.33
2018,8,28,12,0,120.0,388.0,1.9,18.9,494.0,499.22,380.74
2018,8,28,12,15,224.5,370.0,1.9,18.95,568.0,601.46,456.64
2018,8,28,12,30,329.0,352.0,1.9,19.0,642.0,684.21,517.01
2018,8,28,12,45,542.5,263.0,1.95,19.1,735.5,821.28,616.65
2018,8,28,13,0,756.0,174.0,2.0,19.2,829.0,921.94,686.19
2018,8,28,13,15,825.0,141.5,2.0,19.15,843.5,941.3,698.55
2018,8,28,13,30,894.0,109.0,2.0,19.1,858.0,943.4,700.48
2018,8,28,13,45,893.5,106.0,2.0,19.05,836.0,918.01,684.48
2018,8,28,14,0,893.0,103.0,2.0,19.0,814.0,889.1,666.39
2018,8,28,14,15,909.5,92.0,2.0,18.9,791.0,862.74,650.13
2018,8,28,14,30,926.0,81.0,2.0,18.8,768.0,831.72,630.58
2018,8,28,14,45,917.5,78.5,2.0,18.65,730.0,786.05,600.9
2018,8,28,15,0,909.0,76.0,2.0,18.5,692.0,737.97,569.22
2018,8,28,15,15,895.5,75.0,2.0,18.5,649.0,685.92,532.63
2018,8,28,15,30,882.0,74.0,2.0,18.5,606.0,632.42,493.0
2018,8,28,15,45,866.0,71.5,2.0,18.1,558.5,574.77,449.76
2018,8,28,16,0,850.0,69.0,2.0,17.7,511.0,516.52,404.44
2018,8,28,16,15,829.0,66.0,1.95,17.35,460.5,455.15,354.77
2018,8,28,16,30,808.0,63.0,1.9,17.0,410.0,394.77,304.04
2018,8,28,16,45,776.0,59.0,1.85,16.7,357.0,329.57,247.97
2018,8,28,17,0,744.0,55.0,1.8,16.4,304.0,266.98,192.75
2018,8,28,17,15,695.0,50.5,1.8,15.9,251.0,203.15,137.09
2018,8,28,17,30,646.0,46.0,1.8,15.4,198.0,144.73,87.72
2018,8,28,17,45,567.5,40.0,1.75,14.95,148.5,88.04,46.14
2018,8,28,18,0,489.0,34.0,1.7,14.5,99.0,41.29,21.66
2018,8,28,18,15,341.5,25.5,1.65,14.1,61.0,21.14,11.02
2018,8,28,18,30,194.0,17.0,1.6,13.7,23.0,14.51,0.0
2018,8,28,18,45,97.0,8.5,1.6,13.35,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,11.35,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.3,11.8,2.0,0.0,0.0
2018,8,29,5,45,104.0,14.5,1.3,12.25,20.5,12.38,0.0
2018,8,29,6,0,191.0,26.0,1.3,12.7,39.0,20.25,7.87
2018,8,29,6,15,327.0,36.0,1.3,13.1,81.5,31.11,21.34
2018,8,29,6,30,463.0,46.0,1.3,13.5,124.0,74.29,40.59
2018,8,29,6,45,399.0,64.0,1.3,13.9,148.5,112.16,71.91
2018,8,29,7,0,335.0,82.0,1.3,14.3,173.0,143.59,102.28
2018,8,29,7,15,225.5,114.5,1.3,14.65,181.5,163.42,124.81
2018,8,29,7,30,116.0,147.0,1.3,15.0,190.0,168.41,133.05
2018,8,29,7,45,99.5,159.5,1.3,15.35,200.0,181.89,144.75
2018,8,29,8,0,83.0,172.0,1.3,15.7,210.0,187.07,149.12
2018,8,29,8,15,49.5,169.5,1.3,16.1,193.0,173.21,137.67
2018,8,29,8,30,16.0,167.0,1.3,16.5,176.0,149.98,118.23
2018,8,29,8,45,31.0,182.0,1.3,16.9,201.0,179.44,141.72
2018,8,29,9,0,46.0,197.0,1.3,17.3,226.0,205.07,161.77
2018,8,29,9,15,139.0,256.5,1.35,17.65,352.5,340.25,267.96
2018,8,29,9,30,232.0,316.0,1.4,18.0,479.0,474.74,368.81
2018,8,29,9,45,230.0,328.5,1.45,18.35,497.0,496.21,382.81
2018,8,29,10,0,228.0,341.0,1.5,18.7,515.0,516.74,396.79
2018,8,29,10,15,250.5,356.0,1.55,18.95,553.5,574.78,438.03
2018,8,29,10,30,273.0,371.0,1.6,19.2,592.0,619.09,468.79
2018,8,29,10,45,253.0,389.5,1.65,19.45,598.5,628.06,473.49
2018,8,29,11,0,233.0,408.0,1.7,19.7,605.0,618.18,465.5
2018,8,29,11,15,365.0,354.5,1.75,19.85,669.5,712.73,535.06
2018,8,29,11,30,497.0,301.0,1.8,20.0,734.0,810.41,604.11
2018,8,29,11,45,721.0,201.5,1.85,20.1,834.5,940.76,694.29
2018,8,29,12,0,945.0,102.0,1.9,20.2,935.0,1041.78,758.36
2018,8,29,12,15,954.0,97.5,1.95,20.25,937.5,1046.45,760.66
2018,8,29,12,30,963.0,93.0,2.0,20.3,940.0,1046.99,761.6
2018,8,29,12,45,957.5,94.5,2.0,20.4,929.0,1035.51,754.22
2018,8,29,13,0,952.0,96.0,2.0,20.5,918.0,1020.1,744.56
2018,8,29,13,15,948.5,96.0,2.05,20.45,901.0,1001.18,733.81
2018,8,29,13,30,945.0,96.0,2.1,20.4,884.0,978.47,720.63
2018,8,29,13,45,940.5,94.0,2.1,20.4,859.0,949.13,702.39
2018,8,29,14,0,936.0,92.0,2.1,20.4,834.0,916.31,681.85
2018,8,29,14,15,928.0,91.0,2.1,20.3,801.5,878.28,657.98
2018,8,29,14,30,920.0,90.0,2.1,20.2,769.0,837.35,631.97
2018,8,29,14,45,910.0,88.0,2.1,20.1,730.5,791.18,602.06
2018,8,29,15,0,900.0,86.0,2.1,20.0,692.0,742.72,570.17
2018,8,29,15,15,855.5,92.5,2.1,20.0,638.5,677.74,523.88
2018,8,29,15,30,811.0,99.0,2.1,20.0,585.0,617.94,479.57
2018,8,29,15,45,752.0,103.0,2.05,19.6,525.0,544.77,424.76
2018,8,29,16,0,693.0,107.0,2.0,19.2,465.0,475.79,371.63
2018,8,29,16,15,684.5,95.0,2.0,18.9,418.0,418.59,325.95
2018,8,29,16,30,676.0,83.0,2.0,18.6,371.0,361.02,278.13
2018,8,29,16,45,583.0,86.0,2.0,18.3,311.0,288.94,218.75
2018,8,29,17,0,490.0,89.0,2.0,18.0,251.0,226.69,167.09
2018,8,29,17,15,381.0,83.0,1.95,17.55,195.5,160.34,113.5
2018,8,29,17,30,272.0,77.0,1.9,17.1,140.0,110.8,75.49
2018,8,29,17,45,227.5,60.0,1.8,16.6,103.5,71.41,45.33
2018,8,29,18,0,183.0,43.0,1.7,16.1,67.0,37.91,23.09
2018,8,29,18,15,117.0,27.5,1.7,15.7,40.0,21.19,10.38
2018,8,29,18,30,51.0,12.0,1.7,15.3,13.0,10.24,0.0
2018,8,29,18,45,25.5,6.0,1.65,14.9,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.95,12.95,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,13.2,1.0,0.0,0.0
2018,8,30,5,45,20.5,6.5,1.0,13.45,7.5,5.55,0.0
2018,8,30,6,0,37.0,12.0,1.0,13.7,14.0,9.78,0.46
2018,8,30,6,15,18.5,12.5,1.0,14.0,13.5,10.89,3.76
2018,8,30,6,30,0.0,13.0,1.0,14.3,13.0,10.68,3.44
2018,8,30,6,45,0.0,18.5,1.05,14.65,18.5,15.22,7.43
2018,8,30,7,0,0.0,24.0,1.1,15.0,24.0,19.77,11.37
2018,8,30,7,15,0.0,30.0,1.05,15.2,30.0,24.74,15.62
2018,8,30,7,30,0.0,36.0,1.0,15.4,36.0,29.73,19.81
2018,8,30,7,45,0.0,44.0,0.95,15.6,44.0,36.38,25.36
2018,8,30,8,0,0.0,52.0,0.9,15.8,52.0,43.05,30.85
2018,8,30,8,15,0.0,62.0,0.9,16.1,62.0,51.4,37.68
2018,8,30,8,30,0.0,72.0,0.9,16.4,72.0,59.77,44.43
2018,8,30,8,45,0.0,95.0,0.85,16.7,95.0,79.08,60.12
2018,8,30,9,0,0.0,118.0,0.8,17.0,118.0,98.73,75.84
2018,8,30,9,15,6.5,161.0,0.85,17.45,165.5,140.59,109.29
2018,8,30,9,30,13.0,204.0,0.9,17.9,213.0,183.66,142.97
2018,8,30,9,45,9.0,189.0,0.9,18.3,195.5,167.8,129.75
2018,8,30,10,0,5.0,174.0,0.9,18.7,178.0,151.69,116.6
2018,8,30,10,15,8.5,200.5,1.0,18.95,207.5,178.32,137.39
2018,8,30,10,30,12.0,227.0,1.1,19.2,237.0,205.38,158.16
2018,8,30,10,45,97.0,268.5,1.2,19.5,350.5,349.75,270.4
2018,8,30,11,0,182.0,310.0,1.3,19.8,464.0,473.59,362.55
2018,8,30,11,15,319.5,309.0,1.35,19.95,584.5,624.64,472.26
2018,8,30,11,30,457.0,308.0,1.4,20.1,705.0,780.29,579.92
2018,8,30,11,45,671.0,220.0,1.5,20.3,807.5,912.64,671.56
2018,8,30,12,0,885.0,132.0,1.6,20.5,910.0,1015.03,736.68
2018,8,30,12,15,895.5,127.0,1.7,20.5,913.0,1020.81,740.54
2018,8,30,12,30,906.0,122.0,1.8,20.5,916.0,1022.68,743.2
2018,8,30,12,45,903.0,122.0,1.85,20.55,906.0,1012.42,737.41
2018,8,30,13,0,900.0,122.0,1.9,20.6,896.0,998.39,729.41
2018,8,30,13,15,896.0,121.0,2.0,20.5,878.5,978.73,718.87
2018,8,30,13,30,892.0,120.0,2.1,20.4,861.0,955.5,705.95
2018,8,30,13,45,886.5,118.0,2.15,20.35,836.0,926.49,688.45
2018,8,30,14,0,881.0,116.0,2.2,20.3,811.0,894.24,668.71
2018,8,30,14,15,873.5,114.0,2.3,20.1,779.5,857.25,646.38
2018,8,30,14,30,866.0,112.0,2.4,19.9,748.0,817.5,621.81
2018,8,30,14,45,854.5,109.5,2.45,19.7,710.0,778.21,596.81
2018,8,30,15,0,843.0,107.0,2.5,19.5,672.0,729.52,564.27
2018,8,30,15,15,827.0,104.0,2.5,19.5,628.0,675.56,525.23
2018,8,30,15,30,811.0,101.0,2.5,19.5,584.0,620.57,484.41
2018,8,30,15,45,791.5,97.0,2.6,18.9,536.0,561.85,440.97
2018,8,30,16,0,772.0,93.0,2.7,18.3,488.0,503.11,395.75
2018,8,30,16,15,745.5,88.5,2.75,17.9,437.5,440.95,345.71
2018,8,30,16,30,719.0,84.0,2.8,17.5,387.0,379.54,294.48
2018,8,30,16,45,681.0,78.5,2.8,17.05,334.5,315.42,239.69
2018,8,30,17,0,643.0,73.0,2.8,16.6,282.0,254.83,186.67
2018,8,30,17,15,586.0,66.0,2.8,16.1,230.0,192.59,132.93
2018,8,30,17,30,529.0,59.0,2.8,15.6,178.0,136.98,86.46
2018,8,30,17,45,442.0,49.5,2.8,15.1,131.0,83.47,47.23
2018,8,30,18,0,355.0,40.0,2.8,14.6,84.0,41.16,23.48
2018,8,30,18,15,226.0,27.0,2.75,14.25,50.0,22.52,10.58
2018,8,30,18,30,97.0,14.0,2.7,13.9,16.0,11.95,0.0
2018,8,30,18,45,48.5,7.0,2.65,13.55,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
