Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,6,15,341.0,27.0,2.1,11.5,63.5,36.04,15.54
2018,9,10,6,30,475.0,37.0,2.1,12.0,102.0,83.95,45.21
2018,9,10,6,45,568.5,43.0,2.1,12.55,154.5,139.72,87.93
2018,9,10,7,0,662.0,49.0,2.1,13.1,207.0,206.04,143.78
2018,9,10,7,15,716.0,53.0,2.05,13.55,262.0,270.04,200.87
2018,9,10,7,30,770.0,57.0,2.0,14.0,317.0,339.76,262.21
2018,9,10,7,45,801.5,60.0,1.9,14.45,370.0,404.41,318.21
2018,9,10,8,0,833.0,63.0,1.8,14.9,423.0,469.52,372.44
2018,9,10,8,15,855.0,66.5,1.8,15.5,474.0,533.04,423.35
2018,9,10,8,30,877.0,70.0,1.8,16.1,525.0,596.94,472.45
2018,9,10,8,45,893.0,72.5,1.75,16.65,572.0,655.96,515.83
2018,9,10,9,0,909.0,75.0,1.7,17.2,619.0,714.04,556.83
2018,9,10,9,15,921.5,76.5,1.7,17.75,661.0,767.21,591.46
2018,9,10,9,30,934.0,78.0,1.7,18.3,703.0,818.5,623.85
2018,9,10,9,45,943.5,79.5,1.7,18.8,739.0,865.17,652.59
2018,9,10,10,0,953.0,81.0,1.7,19.3,775.0,909.18,679.12
2018,9,10,10,15,959.5,82.0,1.8,19.75,804.0,947.07,702.63
2018,9,10,10,30,966.0,83.0,1.9,20.2,833.0,981.66,723.89
2018,9,10,10,45,970.5,83.5,1.95,20.65,854.5,1010.32,740.63
2018,9,10,11,0,975.0,84.0,2.0,21.1,876.0,1035.22,754.97
2018,9,10,11,15,976.5,85.0,2.05,21.4,889.0,1053.85,765.82
2018,9,10,11,30,978.0,86.0,2.1,21.7,902.0,1068.41,774.21
2018,9,10,11,45,978.5,86.5,2.2,22.0,907.5,1077.27,779.8
2018,9,10,12,0,979.0,87.0,2.3,22.3,913.0,1081.93,782.89
2018,9,10,12,15,977.0,87.5,2.35,22.4,909.5,1079.86,781.86
2018,9,10,12,30,975.0,88.0,2.4,22.5,906.0,1073.59,778.37
2018,9,10,12,45,970.0,89.5,2.5,22.65,894.5,1061.3,771.6
2018,9,10,13,0,965.0,91.0,2.6,22.8,883.0,1044.98,762.34
2018,9,10,13,15,960.5,90.0,2.65,22.8,863.5,1022.51,749.08
2018,9,10,13,30,956.0,89.0,2.7,22.8,844.0,996.25,733.38
2018,9,10,13,45,949.0,88.0,2.75,22.8,817.0,964.05,713.74
2018,9,10,14,0,942.0,87.0,2.8,22.8,790.0,928.49,691.77
2018,9,10,14,15,932.5,86.5,2.9,22.65,756.5,888.2,667.17
2018,9,10,14,30,923.0,86.0,3.0,22.5,723.0,845.13,640.3
2018,9,10,14,45,910.5,84.0,3.05,22.3,682.5,795.6,608.32
2018,9,10,15,0,898.0,82.0,3.1,22.1,642.0,744.04,574.38
2018,9,10,15,15,882.0,80.0,3.1,22.1,597.0,688.39,535.05
2018,9,10,15,30,866.0,78.0,3.1,22.1,552.0,631.62,492.78
2018,9,10,15,45,842.5,75.5,3.25,21.35,501.5,572.26,448.94
2018,9,10,16,0,819.0,73.0,3.4,20.6,451.0,509.53,400.68
2018,9,10,16,15,786.5,69.5,3.4,19.95,398.0,442.31,346.54
2018,9,10,16,30,754.0,66.0,3.4,19.3,345.0,377.21,292.09
2018,9,10,16,45,708.0,62.0,3.4,18.7,291.5,309.53,233.99
2018,9,10,17,0,662.0,58.0,3.4,18.1,238.0,246.35,178.41
2018,9,10,17,15,591.0,51.5,3.3,17.25,186.0,179.6,121.03
2018,9,10,17,30,520.0,45.0,3.2,16.4,134.0,122.05,73.42
2018,9,10,17,45,399.0,36.0,3.15,15.6,90.0,67.01,34.47
2018,9,10,18,0,278.0,27.0,3.1,14.8,46.0,27.48,10.01
2018,9,10,18,15,147.0,15.0,3.05,14.3,24.0,12.8,0.0
2018,9,10,18,30,16.0,3.0,3.0,13.8,2.0,0.0,0.0
2018,9,10,18,45,8.0,1.5,3.0,13.3,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,11,5,45,94.5,8.5,2.75,11.1,12.0,0.0,0.0
2018,9,11,6,0,189.0,17.0,2.8,11.3,24.0,14.51,0.0
2018,9,11,6,15,340.0,27.0,2.85,11.7,63.5,37.03,15.61
2018,9,11,6,30,491.0,37.0,2.9,12.1,103.0,87.06,46.89
2018,9,11,6,45,572.5,43.0,2.95,12.5,153.5,142.02,89.81
2018,9,11,7,0,654.0,49.0,3.0,12.9,204.0,206.08,144.69
2018,9,11,7,15,703.5,54.0,2.95,13.3,257.5,269.39,201.76
2018,9,11,7,30,753.0,59.0,2.9,13.7,311.0,337.91,262.73
2018,9,11,7,45,785.0,62.5,2.85,14.15,364.0,402.39,319.22
2018,9,11,8,0,817.0,66.0,2.8,14.6,417.0,469.15,375.55
2018,9,11,8,15,839.5,69.5,2.8,15.05,467.5,530.25,425.61
2018,9,11,8,30,862.0,73.0,2.8,15.5,518.0,593.65,475.53
2018,9,11,8,45,878.0,75.5,2.8,15.95,564.5,651.92,519.83
2018,9,11,9,0,894.0,78.0,2.8,16.4,611.0,709.27,561.99
2018,9,11,9,15,906.0,80.5,2.8,16.8,652.5,762.47,598.14
2018,9,11,9,30,918.0,83.0,2.8,17.2,694.0,813.78,632.04
2018,9,11,9,45,926.0,85.5,2.8,17.55,729.5,859.65,661.7
2018,9,11,10,0,934.0,88.0,2.8,17.9,765.0,902.79,689.09
2018,9,11,10,15,940.5,89.0,2.8,18.15,793.5,940.03,712.42
2018,9,11,10,30,947.0,90.0,2.8,18.4,822.0,974.02,733.41
2018,9,11,10,45,951.0,91.0,2.85,18.65,843.0,1002.22,750.88
2018,9,11,11,0,955.0,92.0,2.9,18.9,864.0,1026.72,765.94
2018,9,11,11,15,958.5,92.0,2.9,19.05,877.5,1045.81,777.31
2018,9,11,11,30,962.0,92.0,2.9,19.2,891.0,1060.94,786.21
2018,9,11,11,45,963.5,91.5,2.95,19.35,896.5,1069.5,791.43
2018,9,11,12,0,965.0,91.0,3.0,19.5,902.0,1073.91,794.15
2018,9,11,12,15,967.5,89.5,3.05,19.45,900.0,1074.08,794.87
2018,9,11,12,30,970.0,88.0,3.1,19.4,898.0,1070.05,793.03
2018,9,11,12,45,971.5,85.5,3.15,19.4,888.0,1059.72,787.07
2018,9,11,13,0,973.0,83.0,3.2,19.4,878.0,1045.22,778.5
2018,9,11,13,15,970.0,81.5,3.25,19.3,859.0,1023.37,765.45
2018,9,11,13,30,967.0,80.0,3.3,19.2,840.0,997.63,749.85
2018,9,11,13,45,963.0,78.5,3.35,19.1,814.0,967.21,731.06
2018,9,11,14,0,959.0,77.0,3.4,19.0,788.0,933.21,709.74
2018,9,11,14,15,952.0,75.0,3.45,18.75,754.5,892.71,684.15
2018,9,11,14,30,945.0,73.0,3.5,18.5,721.0,849.2,656.17
2018,9,11,14,45,935.0,71.5,3.5,18.25,681.5,801.16,624.32
2018,9,11,15,0,925.0,70.0,3.5,18.0,642.0,750.82,590.36
2018,9,11,15,15,910.0,68.0,3.5,18.0,596.5,694.52,550.24
2018,9,11,15,30,895.0,66.0,3.5,18.0,551.0,636.96,506.46
2018,9,11,15,45,875.5,63.5,3.5,17.3,501.5,575.34,459.44
2018,9,11,16,0,856.0,61.0,3.5,16.6,452.0,513.57,410.45
2018,9,11,16,15,827.5,58.0,3.45,16.15,399.5,447.32,355.56
2018,9,11,16,30,799.0,55.0,3.4,15.7,347.0,382.65,299.97
2018,9,11,16,45,755.5,52.0,3.35,15.25,293.0,315.3,240.71
2018,9,11,17,0,712.0,49.0,3.3,14.8,239.0,251.08,182.91
2018,9,11,17,15,642.0,44.0,3.25,14.3,186.5,183.79,123.75
2018,9,11,17,30,572.0,39.0,3.2,13.8,134.0,124.79,74.04
2018,9,11,17,45,436.5,31.5,3.1,13.25,88.5,65.87,32.33
2018,9,11,18,0,301.0,24.0,3.0,12.7,43.0,25.01,6.82
2018,9,11,18,15,150.5,12.0,2.95,12.45,21.5,10.24,0.0
2018,9,11,18,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,12,5,45,82.0,8.0,2.2,10.6,10.5,0.0,0.0
2018,9,12,6,0,164.0,16.0,2.2,10.9,21.0,13.66,0.0
2018,9,12,6,15,325.0,26.0,2.25,11.35,60.5,36.57,14.88
2018,9,12,6,30,486.0,36.0,2.3,11.8,100.0,87.13,46.99
2018,9,12,6,45,493.0,46.5,2.4,12.25,137.0,132.67,85.49
2018,9,12,7,0,500.0,57.0,2.5,12.7,174.0,178.87,127.89
2018,9,12,7,15,553.0,67.5,2.45,13.0,226.5,239.27,181.4
2018,9,12,7,30,606.0,78.0,2.4,13.3,279.0,305.71,239.58
2018,9,12,7,45,693.0,75.0,2.4,13.55,342.0,378.5,301.56
2018,9,12,8,0,780.0,72.0,2.4,13.8,405.0,460.01,369.17
2018,9,12,8,15,822.5,71.0,2.4,14.1,459.5,527.58,424.19
2018,9,12,8,30,865.0,70.0,2.4,14.4,514.0,594.5,477.02
2018,9,12,8,45,882.0,72.0,2.4,14.7,560.5,653.01,521.65
2018,9,12,9,0,899.0,74.0,2.4,15.0,607.0,710.7,564.24
2018,9,12,9,15,911.5,75.0,2.4,15.35,648.0,762.82,599.33
2018,9,12,9,30,924.0,76.0,2.4,15.7,689.0,813.08,632.5
2018,9,12,9,45,933.5,77.0,2.4,16.05,724.0,858.73,661.91
2018,9,12,10,0,943.0,78.0,2.4,16.4,759.0,901.74,689.11
2018,9,12,10,15,919.5,93.0,2.4,16.75,778.5,927.82,704.49
2018,9,12,10,30,896.0,108.0,2.4,17.1,798.0,948.52,716.35
2018,9,12,10,45,894.5,113.0,2.45,17.45,817.5,974.43,732.26
2018,9,12,11,0,893.0,118.0,2.5,17.8,837.0,996.57,745.61
2018,9,12,11,15,888.5,122.5,2.55,17.9,848.0,1011.44,754.92
2018,9,12,11,30,884.0,127.0,2.6,18.0,859.0,1022.37,761.83
2018,9,12,11,45,834.0,154.5,2.65,18.15,848.5,1021.8,761.16
2018,9,12,12,0,784.0,182.0,2.7,18.3,838.0,1002.46,748.29
2018,9,12,12,15,677.0,239.0,2.75,18.25,804.0,962.8,722.6
2018,9,12,12,30,570.0,296.0,2.8,18.2,770.0,904.31,681.0
2018,9,12,12,45,615.0,267.5,2.9,18.2,773.0,917.54,692.9
2018,9,12,13,0,660.0,239.0,3.0,18.2,776.0,924.58,700.05
2018,9,12,13,15,759.0,184.0,3.05,18.1,788.0,950.35,719.28
2018,9,12,13,30,858.0,129.0,3.1,18.0,800.0,960.3,727.23
2018,9,12,13,45,782.5,157.5,3.15,17.85,753.5,897.91,685.95
2018,9,12,14,0,707.0,186.0,3.2,17.7,707.0,842.6,649.52
2018,9,12,14,15,703.0,175.5,3.25,17.5,674.0,802.55,623.42
2018,9,12,14,30,699.0,165.0,3.3,17.3,641.0,760.1,594.62
2018,9,12,14,45,616.0,180.5,3.3,17.1,582.0,680.77,536.46
2018,9,12,15,0,533.0,196.0,3.3,16.9,523.0,599.97,476.25
2018,9,12,15,15,422.5,206.5,3.3,16.9,454.0,507.64,405.27
2018,9,12,15,30,312.0,217.0,3.3,16.9,385.0,413.6,331.69
2018,9,12,15,45,346.0,187.0,3.3,16.25,357.0,385.02,310.63
2018,9,12,16,0,380.0,157.0,3.3,15.6,329.0,361.77,292.34
2018,9,12,16,15,470.0,124.0,3.3,15.2,311.0,346.54,278.8
2018,9,12,16,30,560.0,91.0,3.3,14.8,293.0,324.6,257.53
2018,9,12,16,45,573.0,75.0,3.25,14.4,253.0,276.32,213.7
2018,9,12,17,0,586.0,59.0,3.2,14.0,213.0,225.67,166.41
2018,9,12,17,15,539.0,51.0,3.1,13.65,167.5,167.99,114.9
2018,9,12,17,30,492.0,43.0,3.0,13.3,122.0,115.89,70.16
2018,9,12,17,45,326.0,32.5,2.9,12.9,77.0,57.86,29.76
2018,9,12,18,0,160.0,22.0,2.8,12.5,32.0,19.97,2.93
2018,9,12,18,15,80.0,11.0,2.7,12.25,16.0,9.39,0.0
2018,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,1.65,11.0,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,1.7,11.3,11.0,8.54,0.0
2018,9,13,6,15,75.0,27.5,1.8,11.7,36.5,26.61,12.35
2018,9,13,6,30,129.0,45.0,1.9,12.1,62.0,54.75,34.82
2018,9,13,6,45,163.0,63.0,1.95,12.55,94.5,86.95,61.3
2018,9,13,7,0,197.0,81.0,2.0,13.0,127.0,123.7,92.71
2018,9,13,7,15,242.0,100.0,2.05,13.4,170.5,169.1,131.5
2018,9,13,7,30,287.0,119.0,2.1,13.8,214.0,220.09,174.93
2018,9,13,7,45,402.0,120.5,2.15,14.15,277.5,297.08,238.42
2018,9,13,8,0,517.0,122.0,2.2,14.5,341.0,380.29,306.34
2018,9,13,8,15,684.5,95.0,2.2,14.9,422.0,481.14,386.96
2018,9,13,8,30,852.0,68.0,2.2,15.3,503.0,586.89,469.53
2018,9,13,8,45,870.5,69.0,2.2,15.7,549.0,644.58,512.84
2018,9,13,9,0,889.0,70.0,2.2,16.1,595.0,701.63,554.32
2018,9,13,9,15,899.5,73.0,2.2,16.4,636.0,753.98,589.5
2018,9,13,9,30,910.0,76.0,2.2,16.7,677.0,804.34,622.67
2018,9,13,9,45,917.0,78.5,2.2,17.0,711.5,848.99,651.34
2018,9,13,10,0,924.0,81.0,2.2,17.3,746.0,890.88,677.77
2018,9,13,10,15,931.5,82.0,2.2,17.5,774.5,928.57,701.32
2018,9,13,10,30,939.0,83.0,2.2,17.7,803.0,963.1,722.6
2018,9,13,10,45,944.0,83.5,2.25,17.95,824.0,991.36,740.03
2018,9,13,11,0,949.0,84.0,2.3,18.2,845.0,1015.98,755.13
2018,9,13,11,15,952.0,84.5,2.3,18.3,858.5,1034.87,766.39
2018,9,13,11,30,955.0,85.0,2.3,18.4,872.0,1049.81,775.22
2018,9,13,11,45,956.0,85.5,2.35,18.5,877.5,1058.72,780.88
2018,9,13,12,0,957.0,86.0,2.4,18.6,883.0,1063.52,784.08
2018,9,13,12,15,921.0,103.5,2.45,18.6,868.0,1045.56,772.96
2018,9,13,12,30,885.0,121.0,2.5,18.6,853.0,1023.26,759.27
2018,9,13,12,45,737.0,186.5,2.55,18.6,791.0,958.52,717.38
2018,9,13,13,0,589.0,252.0,2.6,18.6,729.0,868.98,656.42
2018,9,13,13,15,603.0,241.5,2.65,18.5,720.0,860.09,652.59
2018,9,13,13,30,617.0,231.0,2.7,18.4,711.0,847.8,645.7
2018,9,13,13,45,578.0,236.5,2.75,18.35,674.0,793.66,608.43
2018,9,13,14,0,539.0,242.0,2.8,18.3,637.0,745.57,575.0
2018,9,13,14,15,597.0,211.5,2.85,18.1,630.5,749.16,580.52
2018,9,13,14,30,655.0,181.0,2.9,17.9,624.0,741.31,577.43
2018,9,13,14,45,486.5,218.0,2.95,17.7,536.5,613.11,482.08
2018,9,13,15,0,318.0,255.0,3.0,17.5,449.0,490.75,388.85
2018,9,13,15,15,353.5,225.0,3.0,17.5,425.5,467.58,372.85
2018,9,13,15,30,389.0,195.0,3.0,17.5,402.0,451.65,361.14
2018,9,13,15,45,580.0,134.5,3.0,16.95,410.5,483.91,387.97
2018,9,13,16,0,771.0,74.0,3.0,16.4,419.0,486.03,389.04
2018,9,13,16,15,727.5,71.0,2.95,16.05,365.0,416.85,331.78
2018,9,13,16,30,684.0,68.0,2.9,15.7,311.0,351.17,275.94
2018,9,13,16,45,645.0,61.5,2.9,15.3,261.0,287.07,219.91
2018,9,13,17,0,606.0,55.0,2.9,14.9,211.0,227.11,166.21
2018,9,13,17,15,570.0,46.5,2.75,14.4,166.0,170.04,114.85
2018,9,13,17,30,534.0,38.0,2.6,13.9,121.0,117.88,69.65
2018,9,13,17,45,398.5,30.0,2.5,13.45,78.5,61.27,29.58
2018,9,13,18,0,263.0,22.0,2.4,13.0,36.0,22.49,0.37
2018,9,13,18,15,131.5,11.0,2.3,12.65,18.0,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.25,9.75,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,10.0,9.0,7.68,0.0
2018,9,14,6,15,38.5,26.5,1.3,10.5,31.0,24.09,10.91
2018,9,14,6,30,68.0,44.0,1.4,11.0,53.0,46.27,30.39
2018,9,14,6,45,111.0,62.5,1.45,11.5,84.5,75.62,54.2
2018,9,14,7,0,154.0,81.0,1.5,12.0,116.0,114.27,86.66
2018,9,14,7,15,117.0,104.5,1.5,12.4,135.0,131.84,104.02
2018,9,14,7,30,80.0,128.0,1.5,12.8,154.0,143.06,114.9
2018,9,14,7,45,124.5,149.0,1.5,13.15,197.5,193.09,156.35
2018,9,14,8,0,169.0,170.0,1.5,13.5,241.0,243.02,197.18
2018,9,14,8,15,208.5,191.0,1.5,14.0,289.5,295.27,239.13
2018,9,14,8,30,248.0,212.0,1.5,14.5,338.0,361.88,291.36
2018,9,14,8,45,298.5,225.5,1.45,14.95,391.0,422.76,338.02
2018,9,14,9,0,349.0,239.0,1.4,15.4,444.0,487.99,386.79
2018,9,14,9,15,369.5,252.5,1.4,15.9,483.0,534.76,420.31
2018,9,14,9,30,390.0,266.0,1.4,16.4,522.0,582.23,453.71
2018,9,14,9,45,439.5,263.0,1.4,16.9,566.0,652.42,503.11
2018,9,14,10,0,489.0,260.0,1.4,17.4,610.0,710.75,543.02
2018,9,14,10,15,618.5,217.5,1.45,17.7,678.0,807.92,611.74
2018,9,14,10,30,748.0,175.0,1.5,18.0,746.0,903.86,675.61
2018,9,14,10,45,851.0,130.0,1.55,18.35,796.5,966.61,714.72
2018,9,14,11,0,954.0,85.0,1.6,18.7,847.0,1023.76,749.98
2018,9,14,11,15,961.5,83.0,1.65,18.95,861.5,1044.29,761.88
2018,9,14,11,30,969.0,81.0,1.7,19.2,876.0,1060.95,771.86
2018,9,14,11,45,964.5,84.0,1.8,19.4,879.5,1067.15,776.27
2018,9,14,12,0,960.0,87.0,1.9,19.6,883.0,1069.13,778.23
2018,9,14,12,15,958.5,87.5,1.95,19.7,879.5,1067.18,777.42
2018,9,14,12,30,957.0,88.0,2.0,19.8,876.0,1061.1,774.15
2018,9,14,12,45,960.0,85.0,2.1,19.9,866.5,1051.5,769.45
2018,9,14,13,0,963.0,82.0,2.2,20.0,857.0,1037.73,762.13
2018,9,14,13,15,959.0,81.0,2.25,19.95,837.5,1015.32,749.1
2018,9,14,13,30,955.0,80.0,2.3,19.9,818.0,989.12,733.64
2018,9,14,13,45,948.5,79.5,2.35,19.9,791.5,957.52,714.43
2018,9,14,14,0,942.0,79.0,2.4,19.9,765.0,922.55,692.87
2018,9,14,14,15,933.5,77.0,2.45,19.7,731.0,881.04,667.18
2018,9,14,14,30,925.0,75.0,2.5,19.5,697.0,836.71,639.22
2018,9,14,14,45,907.0,75.0,2.55,19.35,655.0,784.72,605.33
2018,9,14,15,0,889.0,75.0,2.6,19.2,613.0,731.21,569.75
2018,9,14,15,15,861.0,74.5,2.6,19.2,563.5,669.22,525.72
2018,9,14,15,30,833.0,74.0,2.6,19.2,514.0,607.36,479.29
2018,9,14,15,45,816.5,69.5,2.7,18.55,466.5,548.3,435.05
2018,9,14,16,0,800.0,65.0,2.8,17.9,419.0,491.31,390.37
2018,9,14,16,15,778.0,61.0,2.8,17.4,370.5,429.35,339.46
2018,9,14,16,30,756.0,57.0,2.8,16.9,322.0,368.36,287.34
2018,9,14,16,45,685.0,55.0,2.8,16.4,265.0,294.25,223.82
2018,9,14,17,0,614.0,53.0,2.8,15.9,208.0,227.2,165.27
2018,9,14,17,15,505.5,48.0,2.75,15.4,155.5,157.93,106.83
2018,9,14,17,30,397.0,43.0,2.7,14.9,103.0,101.98,62.08
2018,9,14,17,45,272.0,31.5,2.65,14.35,65.0,52.62,26.83
2018,9,14,18,0,147.0,20.0,2.6,13.8,27.0,18.0,0.0
2018,9,14,18,15,73.5,10.0,2.55,13.45,13.5,8.54,0.0
2018,9,14,18,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,15,5,45,78.5,7.0,2.15,10.8,9.0,0.0,0.0
2018,9,15,6,0,157.0,14.0,2.2,10.9,18.0,11.95,0.0
2018,9,15,6,15,318.5,23.5,2.25,11.2,55.5,36.94,12.79
2018,9,15,6,30,480.0,33.0,2.3,11.5,93.0,88.85,48.08
2018,9,15,6,45,566.0,39.0,2.4,11.8,142.5,143.7,91.82
2018,9,15,7,0,652.0,45.0,2.5,12.1,192.0,209.19,148.44
2018,9,15,7,15,704.0,49.5,2.5,12.45,245.5,273.04,206.29
2018,9,15,7,30,756.0,54.0,2.5,12.8,299.0,342.39,268.12
2018,9,15,7,45,790.5,57.0,2.5,13.15,352.0,407.75,325.47
2018,9,15,8,0,825.0,60.0,2.5,13.5,405.0,473.61,381.3
2018,9,15,8,15,849.5,63.0,2.5,13.9,456.0,537.64,433.6
2018,9,15,8,30,874.0,66.0,2.5,14.3,507.0,602.3,484.42
2018,9,15,8,45,892.0,67.5,2.5,14.65,554.0,661.35,529.35
2018,9,15,9,0,910.0,69.0,2.5,15.0,601.0,719.64,571.67
2018,9,15,9,15,921.0,71.5,2.55,15.3,642.0,772.72,607.87
2018,9,15,9,30,932.0,74.0,2.6,15.6,683.0,823.78,642.09
2018,9,15,9,45,939.5,76.5,2.6,15.95,718.5,869.64,671.68
2018,9,15,10,0,947.0,79.0,2.6,16.3,754.0,912.67,698.95
2018,9,15,10,15,954.5,80.0,2.65,16.5,783.0,950.99,723.55
2018,9,15,10,30,962.0,81.0,2.7,16.7,812.0,986.05,745.84
2018,9,15,10,45,967.5,81.0,2.7,16.9,833.5,1014.64,763.25
2018,9,15,11,0,973.0,81.0,2.7,17.1,855.0,1039.51,778.22
2018,9,15,11,15,976.0,81.0,2.75,17.2,868.0,1058.06,789.88
2018,9,15,11,30,979.0,81.0,2.8,17.3,881.0,1072.55,799.04
2018,9,15,11,45,980.5,81.0,2.85,17.4,886.0,1081.4,804.66
2018,9,15,12,0,982.0,81.0,2.9,17.5,891.0,1086.03,807.71
2018,9,15,12,15,982.5,81.0,2.95,17.5,889.0,1085.42,807.82
2018,9,15,12,30,983.0,81.0,3.0,17.5,887.0,1080.55,805.32
2018,9,15,12,45,980.5,81.0,3.05,17.45,875.5,1068.48,798.39
2018,9,15,13,0,978.0,81.0,3.1,17.4,864.0,1052.29,788.89
2018,9,15,13,15,974.5,79.5,3.15,17.35,844.5,1029.42,775.02
2018,9,15,13,30,971.0,78.0,3.2,17.3,825.0,1002.66,758.58
2018,9,15,13,45,965.5,77.5,3.25,17.2,798.5,971.45,739.23
2018,9,15,14,0,960.0,77.0,3.3,17.1,772.0,936.75,717.38
2018,9,15,14,15,952.0,75.5,3.3,17.0,738.0,895.5,690.48
2018,9,15,14,30,944.0,74.0,3.3,16.9,704.0,851.33,661.3
2018,9,15,14,45,933.0,72.0,3.3,16.75,663.5,801.61,627.95
2018,9,15,15,0,922.0,70.0,3.3,16.6,623.0,749.71,592.56
2018,9,15,15,15,906.0,68.0,3.3,16.6,577.5,692.52,551.7
2018,9,15,15,30,890.0,66.0,3.3,16.6,532.0,634.22,507.18
2018,9,15,15,45,870.0,63.0,3.35,16.1,482.0,571.72,459.06
2018,9,15,16,0,850.0,60.0,3.4,15.6,432.0,509.18,409.0
2018,9,15,16,15,821.0,57.5,3.4,15.2,380.0,443.37,354.12
2018,9,15,16,30,792.0,55.0,3.4,14.8,328.0,380.38,299.47
2018,9,15,16,45,747.0,51.0,3.4,14.45,274.0,310.75,237.92
2018,9,15,17,0,702.0,47.0,3.4,14.1,220.0,245.52,178.86
2018,9,15,17,15,627.5,41.0,3.3,13.65,168.0,176.94,118.43
2018,9,15,17,30,553.0,35.0,3.2,13.2,116.0,117.33,68.27
2018,9,15,17,45,399.5,27.0,3.1,12.7,73.0,58.43,26.71
2018,9,15,18,0,246.0,19.0,3.0,12.2,30.0,19.41,0.0
2018,9,15,18,15,123.0,9.5,2.9,11.9,15.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,5,45,83.5,6.5,1.4,9.55,8.5,0.0,0.0
2018,9,16,6,0,167.0,13.0,1.4,9.9,17.0,11.1,0.0
2018,9,16,6,15,333.0,22.0,1.5,10.6,54.5,37.24,11.69
2018,9,16,6,30,499.0,31.0,1.6,11.3,92.0,90.59,48.53
2018,9,16,6,45,583.5,37.0,1.75,12.0,142.0,146.56,93.34
2018,9,16,7,0,668.0,43.0,1.9,12.7,192.0,212.97,150.62
2018,9,16,7,15,719.0,47.0,1.9,13.15,245.5,277.07,208.46
2018,9,16,7,30,770.0,51.0,1.9,13.6,299.0,346.52,269.91
2018,9,16,7,45,804.0,54.0,1.9,14.0,352.0,411.0,326.03
2018,9,16,8,0,838.0,57.0,1.9,14.4,405.0,478.89,382.73
2018,9,16,8,15,861.5,59.0,1.9,14.85,455.5,541.99,433.56
2018,9,16,8,30,885.0,61.0,1.9,15.3,506.0,605.59,482.75
2018,9,16,8,45,902.0,63.0,1.9,15.75,552.5,665.08,527.04
2018,9,16,9,0,919.0,65.0,1.9,16.2,599.0,723.68,568.28
2018,9,16,9,15,931.0,66.5,1.9,16.55,640.5,776.77,603.28
2018,9,16,9,30,943.0,68.0,1.9,16.9,682.0,827.88,636.28
2018,9,16,9,45,952.0,69.5,1.9,17.3,717.5,874.24,665.33
2018,9,16,10,0,961.0,71.0,1.9,17.7,753.0,917.84,692.11
2018,9,16,10,15,967.5,72.0,1.9,18.0,781.5,955.64,714.95
2018,9,16,10,30,974.0,73.0,1.9,18.3,810.0,990.07,735.43
2018,9,16,10,45,978.5,73.5,1.95,18.55,831.0,1018.48,752.67
2018,9,16,11,0,983.0,74.0,2.0,18.8,852.0,1043.08,767.52
2018,9,16,11,15,985.0,74.5,2.0,19.0,865.0,1061.28,777.79
2018,9,16,11,30,987.0,75.0,2.0,19.2,878.0,1075.35,785.58
2018,9,16,11,45,988.0,75.5,2.05,19.35,883.0,1084.23,791.06
2018,9,16,12,0,989.0,76.0,2.1,19.5,888.0,1088.85,794.04
2018,9,16,12,15,987.5,76.0,2.15,19.6,884.5,1086.11,792.66
2018,9,16,12,30,986.0,76.0,2.2,19.7,881.0,1079.12,788.78
2018,9,16,12,45,982.5,76.5,2.25,19.75,869.0,1066.48,781.6
2018,9,16,13,0,979.0,77.0,2.3,19.8,857.0,1049.75,771.91
2018,9,16,13,15,975.0,76.0,2.35,19.75,837.5,1026.83,758.57
2018,9,16,13,30,971.0,75.0,2.4,19.7,818.0,1000.04,742.74
2018,9,16,13,45,965.0,74.5,2.45,19.65,791.0,968.28,723.56
2018,9,16,14,0,959.0,74.0,2.5,19.6,764.0,933.05,701.96
2018,9,16,14,15,951.0,72.5,2.55,19.45,730.0,891.74,676.28
2018,9,16,14,30,943.0,71.0,2.6,19.3,696.0,847.51,648.28
2018,9,16,14,45,931.5,69.5,2.65,19.1,656.0,797.92,616.2
2018,9,16,15,0,920.0,68.0,2.7,18.9,616.0,746.2,582.06
2018,9,16,15,15,903.5,66.0,2.7,18.9,570.0,688.71,541.76
2018,9,16,15,30,887.0,64.0,2.7,18.9,524.0,630.15,497.8
2018,9,16,15,45,865.0,61.5,2.8,18.3,474.0,567.17,450.43
2018,9,16,16,0,843.0,59.0,2.9,17.7,424.0,504.38,401.16
2018,9,16,16,15,812.0,56.5,2.9,17.25,371.5,438.02,346.58
2018,9,16,16,30,781.0,54.0,2.9,16.8,319.0,374.8,292.41
2018,9,16,16,45,734.5,50.0,2.9,16.3,265.5,305.33,231.78
2018,9,16,17,0,688.0,46.0,2.9,15.8,212.0,240.48,173.73
2018,9,16,17,15,611.0,40.5,2.8,15.2,161.0,172.78,114.71
2018,9,16,17,30,534.0,35.0,2.7,14.6,110.0,114.37,66.07
2018,9,16,17,45,381.5,26.5,2.6,14.0,68.5,56.49,25.18
2018,9,16,18,0,229.0,18.0,2.5,13.4,27.0,17.91,0.0
2018,9,16,18,15,114.5,9.0,2.45,13.1,13.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,17,5,45,82.5,6.5,1.5,10.05,8.0,0.0,0.0
2018,9,17,6,0,165.0,13.0,1.5,10.3,16.0,11.1,0.0
2018,9,17,6,15,330.5,22.0,1.65,10.85,53.0,38.08,11.1
2018,9,17,6,30,496.0,31.0,1.8,11.4,90.0,91.69,49.32
2018,9,17,6,45,581.0,36.5,1.9,11.9,139.5,147.3,94.16
2018,9,17,7,0,666.0,42.0,2.0,12.4,189.0,213.37,151.44
2018,9,17,7,15,716.5,46.5,2.0,12.8,242.0,277.81,209.77
2018,9,17,7,30,767.0,51.0,2.0,13.2,295.0,347.54,271.67
2018,9,17,7,45,800.5,54.0,2.0,13.6,348.0,411.63,327.6
2018,9,17,8,0,834.0,57.0,2.0,14.0,401.0,479.11,384.14
2018,9,17,8,15,857.0,59.5,2.0,14.4,451.0,542.3,435.22
2018,9,17,8,30,880.0,62.0,2.0,14.8,501.0,605.92,484.66
2018,9,17,8,45,896.0,64.5,2.0,15.15,547.5,665.06,529.02
2018,9,17,9,0,912.0,67.0,2.0,15.5,594.0,723.22,570.28
2018,9,17,9,15,922.5,69.5,2.05,15.9,635.0,775.97,605.54
2018,9,17,9,30,933.0,72.0,2.1,16.3,676.0,826.62,638.78
2018,9,17,9,45,939.5,74.5,2.1,16.65,710.5,871.6,667.27
2018,9,17,10,0,946.0,77.0,2.1,17.0,745.0,913.66,693.43
2018,9,17,10,15,953.0,78.0,2.2,17.25,773.5,951.37,717.7
2018,9,17,10,30,960.0,79.0,2.3,17.5,802.0,985.79,739.72
2018,9,17,10,45,965.0,80.0,2.35,17.8,823.5,1014.83,757.45
2018,9,17,11,0,970.0,81.0,2.4,18.1,845.0,1040.13,772.77
2018,9,17,11,15,972.5,81.5,2.5,18.2,858.0,1058.52,784.81
2018,9,17,11,30,975.0,82.0,2.6,18.3,871.0,1072.85,794.38
2018,9,17,11,45,976.0,82.0,2.65,18.4,876.0,1080.98,799.52
2018,9,17,12,0,977.0,82.0,2.7,18.5,881.0,1084.9,802.13
2018,9,17,12,15,976.5,82.0,2.8,18.45,877.5,1083.08,802.19
2018,9,17,12,30,976.0,82.0,2.9,18.4,874.0,1077.04,799.66
2018,9,17,12,45,973.0,82.0,3.0,18.35,862.5,1064.33,792.86
2018,9,17,13,0,970.0,82.0,3.1,18.3,851.0,1047.54,783.48
2018,9,17,13,15,966.5,81.0,3.15,18.15,831.5,1025.16,770.26
2018,9,17,13,30,963.0,80.0,3.2,18.0,812.0,998.93,754.5
2018,9,17,13,45,957.5,78.5,3.25,17.85,785.0,966.6,734.54
2018,9,17,14,0,952.0,77.0,3.3,17.7,758.0,930.81,712.11
2018,9,17,14,15,943.5,75.5,3.3,17.45,724.0,889.21,685.38
2018,9,17,14,30,935.0,74.0,3.3,17.2,690.0,844.77,656.37
2018,9,17,14,45,923.5,72.5,3.3,16.95,650.0,795.41,623.49
2018,9,17,15,0,912.0,71.0,3.3,16.7,610.0,743.96,588.59
2018,9,17,15,15,895.5,69.0,3.3,16.7,564.0,686.75,547.59
2018,9,17,15,30,879.0,67.0,3.3,16.7,518.0,628.51,503.06
2018,9,17,15,45,857.0,64.5,3.3,16.0,468.5,565.87,454.94
2018,9,17,16,0,835.0,62.0,3.3,15.3,419.0,503.44,405.08
2018,9,17,16,15,803.0,59.0,3.3,14.85,366.5,438.3,350.71
2018,9,17,16,30,771.0,56.0,3.3,14.4,314.0,372.81,294.09
2018,9,17,16,45,722.0,52.0,3.25,13.95,260.5,303.03,232.47
2018,9,17,17,0,673.0,48.0,3.2,13.5,207.0,238.19,173.84
2018,9,17,17,15,589.5,42.5,3.1,13.05,156.0,170.02,114.11
2018,9,17,17,30,506.0,37.0,3.0,12.6,105.0,111.64,65.38
2018,9,17,17,45,350.0,27.0,2.95,12.1,64.5,54.31,24.1
2018,9,17,18,0,194.0,17.0,2.9,11.6,24.0,16.6,0.0
2018,9,17,18,15,97.0,8.5,2.8,11.4,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,18,5,45,48.0,5.5,1.9,10.4,6.5,0.0,0.0
2018,9,18,6,0,96.0,11.0,1.9,10.5,13.0,9.39,0.0
2018,9,18,6,15,254.0,23.5,2.0,10.8,48.5,36.24,10.29
2018,9,18,6,30,412.0,36.0,2.1,11.1,84.0,87.32,49.15
2018,9,18,6,45,389.0,40.5,2.15,11.4,104.0,117.05,77.23
2018,9,18,7,0,366.0,45.0,2.2,11.7,124.0,143.17,103.96
2018,9,18,7,15,252.0,66.5,2.15,12.05,128.0,150.59,116.95
2018,9,18,7,30,138.0,88.0,2.1,12.4,132.0,139.53,111.66
2018,9,18,7,45,360.5,90.5,2.1,12.75,232.0,256.55,208.36
2018,9,18,8,0,583.0,93.0,2.1,13.1,332.0,398.1,323.44
2018,9,18,8,15,696.5,87.5,2.1,13.5,408.0,489.98,396.88
2018,9,18,8,30,810.0,82.0,2.1,13.9,484.0,591.46,475.75
2018,9,18,8,45,841.5,82.0,2.1,14.3,534.0,655.31,523.56
2018,9,18,9,0,873.0,82.0,2.1,14.7,584.0,714.5,566.54
2018,9,18,9,15,890.0,82.5,2.1,15.05,626.0,768.16,602.48
2018,9,18,9,30,907.0,83.0,2.1,15.4,668.0,820.36,636.75
2018,9,18,9,45,920.5,82.5,2.15,15.75,703.5,866.77,666.86
2018,9,18,10,0,934.0,82.0,2.2,16.1,739.0,910.84,695.05
2018,9,18,10,15,941.0,83.5,2.2,16.35,767.5,948.66,718.49
2018,9,18,10,30,948.0,85.0,2.2,16.6,796.0,983.24,739.61
2018,9,18,10,45,953.0,85.0,2.25,16.9,816.5,1010.8,756.41
2018,9,18,11,0,958.0,85.0,2.3,17.2,837.0,1034.65,770.85
2018,9,18,11,15,960.5,86.0,2.3,17.35,850.0,1053.33,781.82
2018,9,18,11,30,963.0,87.0,2.3,17.5,863.0,1067.99,790.31
2018,9,18,11,45,963.5,87.5,2.3,17.7,867.5,1075.99,794.48
2018,9,18,12,0,964.0,88.0,2.3,17.9,872.0,1079.83,796.17
2018,9,18,12,15,962.5,88.5,2.35,18.0,868.5,1077.48,794.98
2018,9,18,12,30,961.0,89.0,2.4,18.1,865.0,1070.97,791.31
2018,9,18,12,45,957.5,88.5,2.45,18.2,852.5,1057.25,783.1
2018,9,18,13,0,954.0,88.0,2.5,18.3,840.0,1039.52,772.43
2018,9,18,13,15,949.5,87.5,2.6,18.3,820.5,1016.94,759.45
2018,9,18,13,30,945.0,87.0,2.7,18.3,801.0,990.61,743.94
2018,9,18,13,45,938.5,86.0,2.75,18.3,774.0,958.31,723.87
2018,9,18,14,0,932.0,85.0,2.8,18.3,747.0,922.67,701.45
2018,9,18,14,15,922.0,83.5,2.85,18.15,712.5,880.39,674.63
2018,9,18,14,30,912.0,82.0,2.9,18.0,678.0,835.45,645.63
2018,9,18,14,45,898.0,80.5,2.95,17.8,637.5,785.02,612.4
2018,9,18,15,0,884.0,79.0,3.0,17.6,597.0,732.78,577.3
2018,9,18,15,15,866.0,76.5,3.0,17.6,551.0,675.25,535.91
2018,9,18,15,30,848.0,74.0,3.0,17.6,505.0,616.9,491.59
2018,9,18,15,45,823.0,71.5,3.1,16.9,455.5,557.36,446.33
2018,9,18,16,0,798.0,69.0,3.2,16.2,406.0,494.47,396.63
2018,9,18,16,15,761.0,65.5,3.2,15.7,353.5,426.02,340.09
2018,9,18,16,30,724.0,62.0,3.2,15.2,301.0,360.31,283.76
2018,9,18,16,45,669.0,57.5,3.25,14.65,248.0,290.72,222.98
2018,9,18,17,0,614.0,53.0,3.3,14.1,195.0,226.75,165.82
2018,9,18,17,15,522.5,46.5,3.2,13.55,145.5,159.59,107.77
2018,9,18,17,30,431.0,40.0,3.1,13.0,96.0,103.66,61.76
2018,9,18,17,45,277.0,27.5,3.05,12.4,57.5,48.79,21.4
2018,9,18,18,0,123.0,15.0,3.0,11.8,19.0,14.09,0.0
2018,9,18,18,15,61.5,7.5,2.9,11.5,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,19,5,45,33.5,5.0,1.75,9.5,5.5,0.0,0.0
2018,9,19,6,0,67.0,10.0,1.8,9.7,11.0,8.54,0.0
2018,9,19,6,15,208.0,24.5,1.85,10.15,44.5,35.26,9.15
2018,9,19,6,30,349.0,39.0,1.9,10.6,78.0,83.59,48.66
2018,9,19,6,45,427.5,48.5,2.0,11.0,122.0,133.04,89.13
2018,9,19,7,0,506.0,58.0,2.1,11.4,166.0,192.38,140.49
2018,9,19,7,15,522.0,70.5,2.0,11.8,208.5,244.46,188.51
2018,9,19,7,30,538.0,83.0,1.9,12.2,251.0,297.98,236.6
2018,9,19,7,45,640.5,82.0,1.75,12.6,317.0,377.18,302.86
2018,9,19,8,0,743.0,81.0,1.6,13.0,383.0,466.11,374.83
2018,9,19,8,15,780.5,82.5,1.5,13.55,435.5,532.33,426.82
2018,9,19,8,30,818.0,84.0,1.4,14.1,488.0,600.61,478.22
2018,9,19,8,45,840.5,86.0,1.25,14.6,535.0,661.2,521.34
2018,9,19,9,0,863.0,88.0,1.1,15.1,582.0,721.55,562.2
2018,9,19,9,15,878.0,90.5,1.1,15.75,624.0,769.91,592.5
2018,9,19,9,30,893.0,93.0,1.1,16.4,666.0,822.21,624.93
2018,9,19,9,45,905.0,94.5,1.05,17.0,702.0,869.03,652.29
2018,9,19,10,0,917.0,96.0,1.0,17.6,738.0,913.44,677.44
2018,9,19,10,15,924.5,97.5,1.1,18.25,766.5,951.13,700.27
2018,9,19,10,30,932.0,99.0,1.2,18.9,795.0,985.65,720.98
2018,9,19,10,45,937.0,100.0,1.25,19.6,816.0,1013.87,736.59
2018,9,19,11,0,942.0,101.0,1.3,20.3,837.0,1038.45,749.93
2018,9,19,11,15,945.5,102.0,1.4,20.7,850.5,1057.77,761.78
2018,9,19,11,30,949.0,103.0,1.5,21.1,864.0,1073.16,771.31
2018,9,19,11,45,950.0,103.0,1.6,21.5,868.5,1080.92,776.2
2018,9,19,12,0,951.0,103.0,1.7,21.9,873.0,1084.57,778.72
2018,9,19,12,15,950.0,103.0,1.8,22.1,869.5,1082.08,778.14
2018,9,19,12,30,949.0,103.0,1.9,22.3,866.0,1075.48,775.13
2018,9,19,12,45,946.0,102.0,1.95,22.45,853.5,1061.73,767.17
2018,9,19,13,0,943.0,101.0,2.0,22.6,841.0,1044.0,756.84
2018,9,19,13,15,937.5,100.5,2.1,22.65,821.0,1020.55,743.84
2018,9,19,13,30,932.0,100.0,2.2,22.7,801.0,993.44,728.42
2018,9,19,13,45,924.5,98.5,2.25,22.7,773.0,959.91,708.29
2018,9,19,14,0,917.0,97.0,2.3,22.7,745.0,923.17,685.92
2018,9,19,14,15,906.5,95.5,2.4,22.6,710.5,880.87,660.27
2018,9,19,14,30,896.0,94.0,2.5,22.5,676.0,835.98,632.45
2018,9,19,14,45,881.5,92.0,2.55,22.35,635.0,785.16,599.75
2018,9,19,15,0,867.0,90.0,2.6,22.2,594.0,738.42,569.39
2018,9,19,15,15,847.5,87.0,2.6,22.2,547.5,679.22,527.29
2018,9,19,15,30,828.0,84.0,2.6,22.2,501.0,619.41,483.09
2018,9,19,15,45,799.5,80.5,2.7,21.65,450.0,553.68,434.31
2018,9,19,16,0,771.0,77.0,2.8,21.1,399.0,488.99,384.32
2018,9,19,16,15,730.5,73.0,2.75,20.5,346.0,419.76,328.59
2018,9,19,16,30,690.0,69.0,2.7,19.9,293.0,354.05,273.69
2018,9,19,16,45,631.0,63.5,2.65,19.3,240.0,283.95,213.99
2018,9,19,17,0,572.0,58.0,2.6,18.7,187.0,220.19,158.52
2018,9,19,17,15,477.0,49.0,2.5,17.85,137.5,152.47,101.68
2018,9,19,17,30,382.0,40.0,2.4,17.0,88.0,96.63,56.92
2018,9,19,17,45,240.0,27.5,2.3,16.1,52.5,45.61,18.63
2018,9,19,18,0,98.0,15.0,2.2,15.2,17.0,13.79,0.0
2018,9,19,18,15,49.0,7.5,2.15,14.75,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
