Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,20,5,45,40.0,5.0,1.0,11.25,5.5,0.0,0.0
2018,9,20,6,0,80.0,10.0,1.0,11.4,11.0,8.54,0.0
2018,9,20,6,15,232.0,23.0,0.95,12.15,44.5,35.96,7.01
2018,9,20,6,30,384.0,36.0,0.9,12.9,78.0,86.45,48.82
2018,9,20,6,45,483.0,44.0,0.9,13.65,126.5,140.75,92.09
2018,9,20,7,0,582.0,52.0,0.9,14.4,175.0,207.47,148.17
2018,9,20,7,15,642.5,57.5,0.9,15.05,228.0,271.49,204.12
2018,9,20,7,30,703.0,63.0,0.9,15.7,281.0,342.04,264.31
2018,9,20,7,45,743.5,67.5,0.9,16.4,334.5,409.03,320.01
2018,9,20,8,0,784.0,72.0,0.9,17.1,388.0,479.32,375.95
2018,9,20,8,15,811.5,75.0,0.9,17.85,438.5,543.68,425.07
2018,9,20,8,30,839.0,78.0,0.9,18.6,489.0,609.05,472.79
2018,9,20,8,45,859.0,80.5,0.95,19.35,536.0,669.52,515.56
2018,9,20,9,0,879.0,83.0,1.0,20.1,583.0,724.03,552.4
2018,9,20,9,15,895.0,84.5,1.0,20.75,625.0,778.26,585.98
2018,9,20,9,30,911.0,86.0,1.0,21.4,667.0,830.93,617.7
2018,9,20,9,45,923.5,86.5,1.05,22.1,703.0,877.7,645.51
2018,9,20,10,0,936.0,87.0,1.1,22.8,739.0,922.03,671.38
2018,9,20,10,15,943.5,88.0,1.1,23.3,767.5,959.68,692.37
2018,9,20,10,30,951.0,89.0,1.1,23.8,796.0,994.1,711.16
2018,9,20,10,45,956.0,90.0,1.15,24.3,817.0,1022.69,727.14
2018,9,20,11,0,961.0,91.0,1.2,24.8,838.0,1047.57,740.87
2018,9,20,11,15,964.0,91.5,1.25,25.05,851.0,1066.05,751.5
2018,9,20,11,30,967.0,92.0,1.3,25.3,864.0,1080.51,759.86
2018,9,20,11,45,968.0,92.0,1.35,25.55,868.5,1088.29,764.33
2018,9,20,12,0,969.0,92.0,1.4,25.8,873.0,1091.9,766.48
2018,9,20,12,15,968.0,92.0,1.45,25.85,869.0,1089.28,765.65
2018,9,20,12,30,967.0,92.0,1.5,25.9,865.0,1082.48,762.48
2018,9,20,12,45,964.5,91.5,1.55,26.0,853.0,1069.48,755.52
2018,9,20,13,0,962.0,91.0,1.6,26.1,841.0,1052.42,746.2
2018,9,20,13,15,957.5,90.0,1.6,26.05,821.0,1028.92,732.64
2018,9,20,13,30,953.0,89.0,1.6,26.0,801.0,1001.65,716.82
2018,9,20,13,45,946.0,87.5,1.65,25.95,773.0,967.92,697.59
2018,9,20,14,0,939.0,86.0,1.7,25.9,745.0,930.86,676.1
2018,9,20,14,15,929.5,84.5,1.75,25.8,710.5,888.57,651.07
2018,9,20,14,30,920.0,83.0,1.8,25.7,676.0,843.57,623.88
2018,9,20,14,45,906.5,81.5,1.8,25.55,635.0,793.02,592.16
2018,9,20,15,0,893.0,80.0,1.8,25.4,594.0,740.6,558.66
2018,9,20,15,15,874.5,77.0,1.8,25.4,547.5,681.6,518.57
2018,9,20,15,30,856.0,74.0,1.8,25.4,501.0,621.83,475.59
2018,9,20,15,45,831.0,71.0,1.8,24.9,450.5,561.27,431.32
2018,9,20,16,0,806.0,68.0,1.8,24.4,400.0,497.29,382.78
2018,9,20,16,15,769.5,64.0,1.7,23.6,347.0,428.0,328.39
2018,9,20,16,30,733.0,60.0,1.6,22.8,294.0,361.43,273.96
2018,9,20,16,45,677.5,55.5,1.55,22.05,241.0,291.11,215.12
2018,9,20,17,0,622.0,51.0,1.5,21.3,188.0,226.61,159.7
2018,9,20,17,15,531.5,43.0,1.45,20.25,138.0,157.79,102.42
2018,9,20,17,30,441.0,35.0,1.4,19.2,88.0,100.24,56.47
2018,9,20,17,45,285.0,24.0,1.35,18.15,52.0,45.5,15.25
2018,9,20,18,0,129.0,13.0,1.3,17.1,16.0,12.36,0.0
2018,9,20,18,15,64.5,6.5,1.3,16.8,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,21,5,45,44.5,4.5,1.05,11.75,5.0,0.0,0.0
2018,9,21,6,0,89.0,9.0,1.0,11.8,10.0,7.68,0.0
2018,9,21,6,15,243.5,21.0,1.1,12.5,43.0,35.55,4.32
2018,9,21,6,30,398.0,33.0,1.2,13.2,76.0,86.78,48.2
2018,9,21,6,45,494.5,41.0,1.3,13.9,124.0,141.61,92.36
2018,9,21,7,0,591.0,49.0,1.4,14.6,172.0,208.56,149.18
2018,9,21,7,15,649.5,54.5,1.4,15.2,224.5,272.51,205.65
2018,9,21,7,30,708.0,60.0,1.4,15.8,277.0,342.87,266.35
2018,9,21,7,45,746.5,64.0,1.4,16.35,329.5,408.74,322.02
2018,9,21,8,0,785.0,68.0,1.4,16.9,382.0,477.67,377.89
2018,9,21,8,15,812.0,71.0,1.4,17.55,432.5,541.75,427.74
2018,9,21,8,30,839.0,74.0,1.4,18.2,483.0,606.78,476.23
2018,9,21,8,45,858.0,76.5,1.4,18.85,529.0,661.86,515.76
2018,9,21,9,0,877.0,79.0,1.4,19.5,575.0,720.28,555.43
2018,9,21,9,15,891.5,81.0,1.4,20.1,616.5,773.78,589.25
2018,9,21,9,30,906.0,83.0,1.4,20.7,658.0,825.61,621.2
2018,9,21,9,45,916.5,84.5,1.4,21.25,693.0,871.55,648.69
2018,9,21,10,0,927.0,86.0,1.4,21.8,728.0,914.93,674.09
2018,9,21,10,15,934.5,86.5,1.4,22.25,756.0,951.67,695.09
2018,9,21,10,30,942.0,87.0,1.4,22.7,784.0,985.21,713.9
2018,9,21,10,45,946.5,88.0,1.4,23.1,804.5,1013.03,729.11
2018,9,21,11,0,951.0,89.0,1.4,23.5,825.0,1037.15,742.02
2018,9,21,11,15,954.0,90.0,1.45,23.75,838.0,1055.94,752.97
2018,9,21,11,30,957.0,91.0,1.5,24.0,851.0,1070.76,761.61
2018,9,21,11,45,958.0,90.5,1.5,24.2,855.0,1077.82,764.93
2018,9,21,12,0,959.0,90.0,1.5,24.4,859.0,1080.73,765.95
2018,9,21,12,15,956.5,91.0,1.55,24.45,855.0,1077.64,764.77
2018,9,21,12,30,954.0,92.0,1.6,24.5,851.0,1070.42,761.25
2018,9,21,12,45,949.5,92.5,1.65,24.5,838.5,1056.58,753.92
2018,9,21,13,0,945.0,93.0,1.7,24.5,826.0,1038.8,744.26
2018,9,21,13,15,940.0,92.5,1.7,24.35,806.0,1015.59,730.98
2018,9,21,13,30,935.0,92.0,1.7,24.2,786.0,988.71,715.43
2018,9,21,13,45,928.0,90.5,1.75,24.05,758.5,955.36,696.37
2018,9,21,14,0,921.0,89.0,1.8,23.9,731.0,918.77,675.05
2018,9,21,14,15,911.0,87.0,1.8,23.65,696.0,876.03,649.12
2018,9,21,14,30,901.0,85.0,1.8,23.4,661.0,830.68,621.15
2018,9,21,14,45,887.0,83.0,1.8,23.15,620.5,779.9,589.05
2018,9,21,15,0,873.0,81.0,1.8,22.9,580.0,727.38,555.2
2018,9,21,15,15,854.0,78.5,1.8,22.9,534.0,669.48,515.21
2018,9,21,15,30,835.0,76.0,1.8,22.9,488.0,615.03,475.4
2018,9,21,15,45,808.5,73.0,1.8,22.2,438.0,550.62,428.17
2018,9,21,16,0,782.0,70.0,1.8,21.5,388.0,487.04,379.64
2018,9,21,16,15,744.5,65.5,1.75,20.85,335.5,418.09,324.77
2018,9,21,16,30,707.0,61.0,1.7,20.2,283.0,352.03,270.05
2018,9,21,16,45,649.5,55.5,1.7,19.6,230.5,281.6,210.45
2018,9,21,17,0,592.0,50.0,1.7,19.0,178.0,217.43,154.74
2018,9,21,17,15,497.5,42.5,1.6,18.05,129.5,150.25,98.42
2018,9,21,17,30,403.0,35.0,1.5,17.1,81.0,94.84,53.95
2018,9,21,17,45,247.5,23.0,1.4,16.15,46.5,41.48,11.49
2018,9,21,18,0,92.0,11.0,1.3,15.2,12.0,10.28,0.0
2018,9,21,18,15,46.0,5.5,1.25,14.8,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,22,5,45,37.5,5.0,1.15,9.8,5.0,0.0,0.0
2018,9,22,6,0,75.0,10.0,1.1,9.9,10.0,8.61,0.0
2018,9,22,6,15,224.5,22.0,1.1,10.4,41.5,35.91,1.98
2018,9,22,6,30,374.0,34.0,1.1,10.9,73.0,85.86,48.65
2018,9,22,6,45,475.0,42.0,1.1,11.4,120.5,140.31,92.95
2018,9,22,7,0,576.0,50.0,1.1,11.9,168.0,207.44,150.23
2018,9,22,7,15,637.0,55.5,1.05,12.5,220.5,271.45,206.91
2018,9,22,7,30,698.0,61.0,1.0,13.1,273.0,341.98,267.78
2018,9,22,7,45,738.5,65.0,0.9,13.7,326.0,408.25,323.3
2018,9,22,8,0,779.0,69.0,0.8,14.3,379.0,477.79,378.77
2018,9,22,8,15,807.0,72.5,0.8,15.05,429.5,542.69,428.63
2018,9,22,8,30,835.0,76.0,0.8,15.8,480.0,608.66,477.1
2018,9,22,8,45,855.0,78.5,0.75,16.55,526.5,668.88,518.83
2018,9,22,9,0,875.0,81.0,0.7,17.3,573.0,723.08,554.01
2018,9,22,9,15,888.5,83.0,0.7,18.0,614.0,775.7,586.35
2018,9,22,9,30,902.0,85.0,0.7,18.7,655.0,826.57,616.73
2018,9,22,9,45,911.5,88.0,0.75,19.4,690.5,873.13,644.52
2018,9,22,10,0,921.0,91.0,0.8,20.1,726.0,917.08,670.25
2018,9,22,10,15,929.0,91.5,0.9,20.65,754.0,954.03,692.59
2018,9,22,10,30,937.0,92.0,1.0,21.2,782.0,987.82,712.88
2018,9,22,10,45,942.5,93.0,1.1,21.7,803.0,1016.4,730.01
2018,9,22,11,0,948.0,94.0,1.2,22.2,824.0,1041.33,744.92
2018,9,22,11,15,951.0,94.5,1.35,22.4,836.5,1059.44,757.45
2018,9,22,11,30,954.0,95.0,1.5,22.6,849.0,1073.57,767.63
2018,9,22,11,45,955.0,95.0,1.6,22.8,853.5,1081.07,772.95
2018,9,22,12,0,956.0,95.0,1.7,23.0,858.0,1084.45,775.89
2018,9,22,12,15,957.5,94.0,1.8,23.0,855.0,1083.06,776.61
2018,9,22,12,30,959.0,93.0,1.9,23.0,852.0,1077.52,774.87
2018,9,22,12,45,959.5,91.0,2.05,23.0,840.5,1065.7,769.97
2018,9,22,13,0,960.0,89.0,2.2,23.0,829.0,1049.77,762.44
2018,9,22,13,15,955.0,88.0,2.25,22.85,808.5,1025.63,748.86
2018,9,22,13,30,950.0,87.0,2.3,22.7,788.0,997.75,732.89
2018,9,22,13,45,942.5,86.0,2.4,22.55,760.0,964.0,713.5
2018,9,22,14,0,935.0,85.0,2.5,22.4,732.0,926.99,691.71
2018,9,22,14,15,924.5,83.5,2.5,22.15,697.0,883.82,664.87
2018,9,22,14,30,914.0,82.0,2.5,21.9,662.0,838.03,635.94
2018,9,22,14,45,900.5,80.0,2.55,21.7,621.0,787.03,603.19
2018,9,22,15,0,887.0,78.0,2.6,21.5,580.0,734.19,568.53
2018,9,22,15,15,868.0,76.0,2.6,21.5,534.0,676.12,527.67
2018,9,22,15,30,849.0,74.0,2.6,21.5,488.0,621.47,486.81
2018,9,22,15,45,823.0,70.5,2.5,20.85,437.5,556.02,437.44
2018,9,22,16,0,797.0,67.0,2.4,20.2,387.0,491.35,386.86
2018,9,22,16,15,760.0,63.0,2.35,19.65,334.5,422.3,330.95
2018,9,22,16,30,723.0,59.0,2.3,19.1,282.0,356.06,275.18
2018,9,22,16,45,665.0,53.5,2.2,18.55,229.0,284.51,213.74
2018,9,22,17,0,607.0,48.0,2.1,18.0,176.0,219.16,156.36
2018,9,22,17,15,509.5,41.0,2.05,17.2,127.5,151.13,98.89
2018,9,22,17,30,412.0,34.0,2.0,16.4,79.0,95.07,53.58
2018,9,22,17,45,251.5,22.0,1.9,15.6,45.0,40.55,7.41
2018,9,22,18,0,91.0,10.0,1.8,14.8,11.0,9.4,0.0
2018,9,22,18,15,45.5,5.0,1.8,14.4,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,1.6,10.35,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,1.6,10.5,9.0,7.92,0.0
2018,9,23,6,15,215.0,21.5,1.65,11.0,40.0,35.45,0.0
2018,9,23,6,30,366.0,34.0,1.7,11.5,71.0,85.99,48.69
2018,9,23,6,45,469.5,42.0,1.75,12.0,118.5,140.69,93.42
2018,9,23,7,0,573.0,50.0,1.8,12.5,166.0,208.37,151.32
2018,9,23,7,15,635.0,55.5,1.8,13.0,218.5,272.66,208.71
2018,9,23,7,30,697.0,61.0,1.8,13.5,271.0,343.48,270.6
2018,9,23,7,45,737.5,65.0,1.8,13.95,323.5,409.77,327.48
2018,9,23,8,0,778.0,69.0,1.8,14.4,376.0,479.32,384.83
2018,9,23,8,15,806.0,72.0,1.8,14.95,426.0,543.64,435.86
2018,9,23,8,30,834.0,75.0,1.8,15.5,476.0,609.01,485.68
2018,9,23,8,45,854.0,77.5,1.8,16.0,522.5,664.34,526.47
2018,9,23,9,0,874.0,80.0,1.8,16.5,569.0,723.24,567.52
2018,9,23,9,15,888.0,82.0,1.8,17.0,610.0,776.16,601.98
2018,9,23,9,30,902.0,84.0,1.8,17.5,651.0,827.36,634.56
2018,9,23,9,45,911.5,86.5,1.85,17.95,686.0,873.31,663.61
2018,9,23,10,0,921.0,89.0,1.9,18.4,721.0,916.64,690.57
2018,9,23,10,15,929.5,89.5,1.9,18.8,749.0,953.97,712.81
2018,9,23,10,30,938.0,90.0,1.9,19.2,777.0,988.16,732.82
2018,9,23,10,45,944.0,90.5,1.95,19.6,798.0,1016.61,749.63
2018,9,23,11,0,950.0,91.0,2.0,20.0,819.0,1041.42,764.14
2018,9,23,11,15,953.5,91.0,2.05,20.3,831.5,1059.39,774.63
2018,9,23,11,30,957.0,91.0,2.1,20.6,844.0,1073.4,782.75
2018,9,23,11,45,958.5,91.0,2.15,20.9,848.5,1081.33,787.17
2018,9,23,12,0,960.0,91.0,2.2,21.2,853.0,1085.12,789.16
2018,9,23,12,15,962.0,89.0,2.3,21.25,849.5,1083.0,788.97
2018,9,23,12,30,964.0,87.0,2.4,21.3,846.0,1076.69,786.26
2018,9,23,12,45,964.5,85.0,2.5,21.35,834.5,1064.69,780.03
2018,9,23,13,0,965.0,83.0,2.6,21.4,823.0,1048.57,771.21
2018,9,23,13,15,960.5,82.5,2.7,21.25,803.0,1025.28,758.35
2018,9,23,13,30,956.0,82.0,2.8,21.1,783.0,998.22,742.96
2018,9,23,13,45,949.0,80.5,2.9,20.95,755.0,964.11,722.75
2018,9,23,14,0,942.0,79.0,3.0,20.8,727.0,926.68,700.1
2018,9,23,14,15,932.5,78.0,3.0,20.55,692.5,884.61,673.51
2018,9,23,14,30,923.0,77.0,3.0,20.3,658.0,839.82,644.77
2018,9,23,14,45,909.5,75.0,3.05,20.0,617.0,788.37,611.32
2018,9,23,15,0,896.0,73.0,3.1,19.7,576.0,735.08,575.93
2018,9,23,15,15,877.0,70.5,3.1,19.7,529.5,675.99,533.87
2018,9,23,15,30,858.0,68.0,3.1,19.7,483.0,616.2,488.64
2018,9,23,15,45,832.0,65.5,2.95,19.0,433.0,552.09,439.4
2018,9,23,16,0,806.0,63.0,2.8,18.3,383.0,491.42,390.97
2018,9,23,16,15,769.0,59.5,2.7,17.8,330.5,422.45,334.14
2018,9,23,16,30,732.0,56.0,2.6,17.3,278.0,356.25,277.54
2018,9,23,16,45,673.5,51.0,2.5,16.8,225.0,284.57,215.22
2018,9,23,17,0,615.0,46.0,2.4,16.3,172.0,219.12,157.07
2018,9,23,17,15,514.5,39.5,2.25,15.55,124.0,150.57,98.69
2018,9,23,17,30,414.0,33.0,2.1,14.8,76.0,94.33,52.79
2018,9,23,17,45,251.0,21.0,1.95,14.05,43.0,39.3,1.88
2018,9,23,18,0,88.0,9.0,1.8,13.3,10.0,8.52,0.0
2018,9,23,18,15,44.0,4.5,1.75,12.95,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,24,5,45,23.0,3.0,0.6,9.75,3.0,0.0,0.0
2018,9,24,6,0,46.0,6.0,0.5,9.9,6.0,5.42,0.0
2018,9,24,6,15,214.5,19.5,0.55,10.35,38.5,34.23,0.0
2018,9,24,6,30,383.0,33.0,0.6,10.8,71.0,88.56,49.82
2018,9,24,6,45,483.5,40.5,0.6,11.2,118.0,143.49,95.16
2018,9,24,7,0,584.0,48.0,0.6,11.6,165.0,210.97,152.79
2018,9,24,7,15,660.5,52.5,0.6,12.2,221.0,279.49,212.59
2018,9,24,7,30,737.0,57.0,0.6,12.8,277.0,356.81,278.32
2018,9,24,7,45,777.5,60.5,0.6,13.4,330.5,424.91,335.15
2018,9,24,8,0,818.0,64.0,0.6,14.0,384.0,496.21,392.0
2018,9,24,8,15,845.0,66.5,0.6,14.75,435.0,561.57,441.72
2018,9,24,8,30,872.0,69.0,0.6,15.5,486.0,623.73,487.02
2018,9,24,8,45,891.5,71.0,0.6,16.3,533.0,684.14,528.98
2018,9,24,9,0,911.0,73.0,0.6,17.1,580.0,743.88,567.4
2018,9,24,9,15,924.5,75.0,0.6,17.8,621.5,798.03,600.25
2018,9,24,9,30,938.0,77.0,0.6,18.5,663.0,850.3,631.1
2018,9,24,9,45,947.0,78.5,0.65,19.2,698.0,896.03,657.99
2018,9,24,10,0,956.0,80.0,0.7,19.9,733.0,938.98,682.8
2018,9,24,10,15,962.5,81.0,0.75,20.35,760.5,976.06,704.31
2018,9,24,10,30,969.0,82.0,0.8,20.8,788.0,1009.76,723.65
2018,9,24,10,45,973.5,83.0,0.85,21.25,808.5,1037.97,739.56
2018,9,24,11,0,978.0,84.0,0.9,21.7,829.0,1062.36,753.2
2018,9,24,11,15,980.5,84.5,0.95,21.95,841.5,1080.24,763.56
2018,9,24,11,30,983.0,85.0,1.0,22.2,854.0,1094.01,771.62
2018,9,24,11,45,984.0,85.0,1.05,22.45,858.5,1101.5,776.07
2018,9,24,12,0,985.0,85.0,1.1,22.7,863.0,1104.75,778.18
2018,9,24,12,15,982.5,85.5,1.15,22.75,858.0,1100.75,776.7
2018,9,24,12,30,980.0,86.0,1.2,22.8,853.0,1092.51,772.87
2018,9,24,12,45,975.5,87.0,1.25,22.9,840.5,1078.68,765.62
2018,9,24,13,0,971.0,88.0,1.3,23.0,828.0,1060.81,756.01
2018,9,24,13,15,965.5,87.0,1.35,22.95,807.0,1035.77,742.45
2018,9,24,13,30,960.0,86.0,1.4,22.9,786.0,1006.99,726.55
2018,9,24,13,45,952.0,85.0,1.45,22.85,757.5,972.33,706.81
2018,9,24,14,0,944.0,84.0,1.5,22.8,729.0,934.41,684.79
2018,9,24,14,15,933.5,82.5,1.55,22.6,693.5,890.76,659.11
2018,9,24,14,30,923.0,81.0,1.6,22.4,658.0,844.47,631.25
2018,9,24,14,45,908.5,79.5,1.6,22.2,616.5,792.74,598.65
2018,9,24,15,0,894.0,78.0,1.6,22.0,575.0,739.25,564.26
2018,9,24,15,15,874.5,75.5,1.6,22.0,528.5,679.84,523.57
2018,9,24,15,30,855.0,73.0,1.6,22.0,482.0,623.94,482.82
2018,9,24,15,45,826.0,70.0,1.65,21.3,430.5,556.94,434.02
2018,9,24,16,0,797.0,67.0,1.7,20.6,379.0,491.04,383.86
2018,9,24,16,15,755.0,63.0,1.7,19.95,325.5,419.66,327.04
2018,9,24,16,30,713.0,59.0,1.7,19.3,272.0,351.69,270.6
2018,9,24,16,45,650.5,53.5,1.7,18.65,219.0,279.24,209.04
2018,9,24,17,0,588.0,48.0,1.7,18.0,166.0,213.95,152.15
2018,9,24,17,15,483.0,40.5,1.65,17.1,118.0,145.06,94.49
2018,9,24,17,30,378.0,33.0,1.6,16.2,70.0,89.26,49.39
2018,9,24,17,45,217.0,20.0,1.55,15.25,38.5,35.65,0.0
2018,9,24,18,0,56.0,7.0,1.5,14.3,7.0,6.5,0.0
2018,9,24,18,15,28.0,3.5,1.4,13.85,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,25,5,45,30.0,3.5,1.0,10.1,3.5,0.0,0.0
2018,9,25,6,0,60.0,7.0,1.0,10.2,7.0,5.97,0.0
2018,9,25,6,15,225.0,19.0,1.0,10.7,37.5,35.11,0.0
2018,9,25,6,30,390.0,31.0,1.0,11.2,68.0,88.96,49.37
2018,9,25,6,45,493.5,38.0,0.95,11.65,115.5,144.56,95.6
2018,9,25,7,0,597.0,45.0,0.9,12.1,163.0,212.8,154.07
2018,9,25,7,15,658.0,50.5,0.85,12.65,215.5,278.44,212.24
2018,9,25,7,30,719.0,56.0,0.8,13.2,268.0,350.68,274.42
2018,9,25,7,45,758.0,60.0,0.75,13.75,320.5,417.59,330.43
2018,9,25,8,0,797.0,64.0,0.7,14.3,373.0,487.57,386.26
2018,9,25,8,15,823.5,67.0,0.75,15.1,423.0,552.04,435.88
2018,9,25,8,30,850.0,70.0,0.8,15.9,473.0,613.23,481.21
2018,9,25,8,45,869.0,72.0,0.85,16.65,519.0,672.16,523.2
2018,9,25,9,0,888.0,74.0,0.9,17.4,565.0,730.43,561.95
2018,9,25,9,15,902.0,76.0,0.95,17.95,606.0,783.87,596.02
2018,9,25,9,30,916.0,78.0,1.0,18.5,647.0,835.55,628.31
2018,9,25,9,45,926.5,79.5,1.1,19.1,682.0,881.64,657.02
2018,9,25,10,0,937.0,81.0,1.2,19.7,717.0,925.12,683.75
2018,9,25,10,15,944.0,82.0,1.25,20.05,744.5,961.99,705.83
2018,9,25,10,30,951.0,83.0,1.3,20.4,772.0,995.57,725.76
2018,9,25,10,45,955.0,84.0,1.35,20.75,792.0,1022.79,741.62
2018,9,25,11,0,959.0,85.0,1.4,21.1,812.0,1046.25,755.2
2018,9,25,11,15,961.5,85.5,1.45,21.35,824.0,1063.75,765.44
2018,9,25,11,30,964.0,86.0,1.5,21.6,836.0,1077.22,773.35
2018,9,25,11,45,965.0,85.5,1.5,21.85,840.0,1083.92,776.36
2018,9,25,12,0,966.0,85.0,1.5,22.1,844.0,1086.45,777.02
2018,9,25,12,15,964.0,86.0,1.55,22.2,840.0,1083.47,775.78
2018,9,25,12,30,962.0,87.0,1.6,22.3,836.0,1076.34,772.16
2018,9,25,12,45,958.5,86.5,1.6,22.45,823.0,1061.89,763.19
2018,9,25,13,0,955.0,86.0,1.6,22.6,810.0,1043.45,751.91
2018,9,25,13,15,950.0,85.5,1.6,22.6,789.5,1019.67,737.84
2018,9,25,13,30,945.0,85.0,1.6,22.6,769.0,992.2,721.49
2018,9,25,13,45,937.5,83.5,1.6,22.6,741.0,957.75,700.67
2018,9,25,14,0,930.0,82.0,1.6,22.6,713.0,920.07,677.69
2018,9,25,14,15,919.5,81.0,1.55,22.5,678.5,877.41,650.91
2018,9,25,14,30,909.0,80.0,1.5,22.4,644.0,832.15,622.21
2018,9,25,14,45,895.0,77.5,1.5,22.3,602.5,780.2,589.17
2018,9,25,15,0,881.0,75.0,1.5,22.2,561.0,726.51,554.39
2018,9,25,15,15,861.0,73.0,1.5,22.2,515.0,667.91,514.28
2018,9,25,15,30,841.0,71.0,1.5,22.2,469.0,612.92,474.15
2018,9,25,15,45,814.0,68.0,1.45,21.7,419.0,547.8,425.83
2018,9,25,16,0,787.0,65.0,1.4,21.2,369.0,483.59,376.36
2018,9,25,16,15,748.0,60.5,1.4,20.5,316.5,413.64,320.98
2018,9,25,16,30,709.0,56.0,1.4,19.8,264.0,346.81,265.7
2018,9,25,16,45,648.5,50.5,1.35,19.1,212.0,275.35,205.08
2018,9,25,17,0,588.0,45.0,1.3,18.4,160.0,210.44,148.62
2018,9,25,17,15,484.0,37.5,1.25,17.45,113.0,142.25,91.69
2018,9,25,17,30,380.0,30.0,1.2,16.5,66.0,86.78,46.56
2018,9,25,17,45,219.0,18.0,1.15,15.5,36.0,33.74,0.0
2018,9,25,18,0,58.0,6.0,1.1,14.5,6.0,5.12,0.0
2018,9,25,18,15,29.0,3.0,1.1,14.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,26,5,45,8.0,2.0,0.85,10.15,2.0,0.0,0.0
2018,9,26,6,0,16.0,4.0,0.8,10.2,4.0,3.41,0.0
2018,9,26,6,15,12.0,13.5,0.8,10.65,14.0,12.39,0.0
2018,9,26,6,30,8.0,23.0,0.8,11.1,24.0,20.84,10.75
2018,9,26,6,45,16.5,39.0,0.8,11.55,42.0,37.38,25.45
2018,9,26,7,0,25.0,55.0,0.8,12.0,60.0,55.12,40.95
2018,9,26,7,15,63.0,78.5,0.75,12.55,95.5,96.08,75.46
2018,9,26,7,30,101.0,102.0,0.7,13.1,131.0,138.21,110.87
2018,9,26,7,45,111.5,127.0,0.65,13.65,165.0,174.18,140.86
2018,9,26,8,0,122.0,152.0,0.6,14.2,199.0,211.47,171.11
2018,9,26,8,15,241.5,160.0,0.6,15.05,268.5,304.38,245.46
2018,9,26,8,30,361.0,168.0,0.6,15.9,338.0,400.96,320.01
2018,9,26,8,45,528.5,145.5,0.6,16.7,421.5,523.74,411.99
2018,9,26,9,0,696.0,123.0,0.6,17.5,505.0,656.21,506.43
2018,9,26,9,15,772.0,110.5,0.6,18.25,563.5,730.92,555.25
2018,9,26,9,30,848.0,98.0,0.6,19.0,622.0,812.36,606.14
2018,9,26,9,45,865.0,98.5,0.55,19.75,658.5,852.54,627.41
2018,9,26,10,0,882.0,99.0,0.5,20.5,695.0,898.49,652.42
2018,9,26,10,15,882.0,104.5,0.55,21.15,720.5,932.16,671.35
2018,9,26,10,30,882.0,110.0,0.6,21.8,746.0,962.34,688.15
2018,9,26,10,45,863.0,120.5,0.6,22.45,757.0,987.81,700.91
2018,9,26,11,0,844.0,131.0,0.6,23.1,768.0,997.93,704.3
2018,9,26,11,15,691.0,198.0,0.65,23.7,725.0,938.93,666.79
2018,9,26,11,30,538.0,265.0,0.7,24.3,682.0,855.78,612.08
2018,9,26,11,45,447.0,305.5,0.7,24.85,653.0,809.66,579.8
2018,9,26,12,0,356.0,346.0,0.7,25.4,624.0,742.06,533.18
2018,9,26,12,15,509.5,280.5,0.75,25.75,676.0,847.06,605.62
2018,9,26,12,30,663.0,215.0,0.8,26.1,728.0,936.26,663.73
2018,9,26,12,45,756.0,173.0,0.85,26.5,749.5,976.32,687.45
2018,9,26,13,0,849.0,131.0,0.9,26.9,771.0,1002.14,703.08
2018,9,26,13,15,756.0,163.0,0.95,26.8,721.5,937.27,664.62
2018,9,26,13,30,663.0,195.0,1.0,26.7,672.0,864.88,621.64
2018,9,26,13,45,555.0,223.5,1.1,26.65,612.5,768.53,560.45
2018,9,26,14,0,447.0,252.0,1.2,26.6,553.0,683.51,504.06
2018,9,26,14,15,389.5,256.0,1.3,26.35,508.5,604.62,451.87
2018,9,26,14,30,332.0,260.0,1.4,26.1,464.0,546.13,411.89
2018,9,26,14,45,314.5,244.0,1.45,25.8,427.0,500.46,380.81
2018,9,26,15,0,297.0,228.0,1.5,25.5,390.0,455.4,349.31
2018,9,26,15,15,355.5,195.5,1.5,25.5,373.5,444.85,343.26
2018,9,26,15,30,414.0,163.0,1.5,25.5,357.0,440.16,340.46
2018,9,26,15,45,489.0,132.5,1.7,24.5,337.0,426.84,332.49
2018,9,26,16,0,564.0,102.0,1.9,23.5,317.0,409.62,319.9
2018,9,26,16,15,560.5,89.0,1.9,22.55,276.5,359.26,279.58
2018,9,26,16,30,557.0,76.0,1.9,21.6,236.0,308.34,237.0
2018,9,26,16,45,519.5,65.0,1.9,20.7,190.5,247.83,185.49
2018,9,26,17,0,482.0,54.0,1.9,19.8,145.0,191.41,136.14
2018,9,26,17,15,369.5,43.0,1.9,18.9,100.0,124.35,81.2
2018,9,26,17,30,257.0,32.0,1.9,18.0,55.0,71.7,38.85
2018,9,26,17,45,141.5,18.0,1.85,17.1,29.5,25.25,0.0
2018,9,26,18,0,26.0,4.0,1.8,16.2,4.0,0.0,0.0
2018,9,26,18,15,13.0,2.0,1.7,15.7,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,27,5,45,5.0,1.5,0.9,10.55,1.5,0.0,0.0
2018,9,27,6,0,10.0,3.0,0.9,10.6,3.0,0.0,0.0
2018,9,27,6,15,91.0,18.0,0.95,10.95,26.0,22.2,0.0
2018,9,27,6,30,172.0,33.0,1.0,11.3,49.0,61.46,35.83
2018,9,27,6,45,285.5,44.5,1.0,11.7,90.5,108.84,74.41
2018,9,27,7,0,399.0,56.0,1.0,12.1,132.0,173.8,128.66
2018,9,27,7,15,354.0,73.0,0.95,12.6,155.5,200.1,155.77
2018,9,27,7,30,309.0,90.0,0.9,13.1,179.0,223.35,178.56
2018,9,27,7,45,304.0,77.0,0.85,13.6,178.5,227.71,184.24
2018,9,27,8,0,299.0,64.0,0.8,14.1,178.0,229.54,187.24
2018,9,27,8,15,381.5,109.0,0.8,14.75,274.5,343.78,278.88
2018,9,27,8,30,464.0,154.0,0.8,15.4,371.0,464.63,370.78
2018,9,27,8,45,340.0,177.0,0.8,16.0,344.5,416.93,331.78
2018,9,27,9,0,216.0,200.0,0.8,16.6,318.0,369.06,292.75
2018,9,27,9,15,167.0,213.0,0.8,17.15,308.0,341.64,270.36
2018,9,27,9,30,118.0,226.0,0.8,17.7,298.0,322.95,254.06
2018,9,27,9,45,276.5,208.0,0.8,18.25,390.0,459.2,359.51
2018,9,27,10,0,435.0,190.0,0.8,18.8,482.0,609.78,468.71
2018,9,27,10,15,657.0,147.5,0.85,19.25,609.0,791.09,593.65
2018,9,27,10,30,879.0,105.0,0.9,19.7,736.0,955.49,697.73
2018,9,27,10,45,806.0,133.5,0.95,20.1,724.0,948.59,690.02
2018,9,27,11,0,733.0,162.0,1.0,20.5,712.0,931.13,678.17
2018,9,27,11,15,626.5,206.5,1.05,20.75,682.0,884.6,648.09
2018,9,27,11,30,520.0,251.0,1.1,21.0,652.0,823.78,606.37
2018,9,27,11,45,449.5,284.5,1.15,21.2,632.0,791.47,583.63
2018,9,27,12,0,379.0,318.0,1.2,21.4,612.0,735.92,545.13
2018,9,27,12,15,614.0,223.0,1.25,21.4,696.5,900.47,661.5
2018,9,27,12,30,849.0,128.0,1.3,21.4,781.0,1022.54,738.85
2018,9,27,12,45,717.5,178.5,1.3,21.4,724.5,944.75,688.14
2018,9,27,13,0,586.0,229.0,1.3,21.4,668.0,855.78,630.56
2018,9,27,13,15,506.0,256.5,1.4,21.3,628.5,788.57,586.82
2018,9,27,13,30,426.0,284.0,1.5,21.2,589.0,727.94,545.9
2018,9,27,13,45,451.0,263.5,1.55,21.1,575.0,715.88,540.28
2018,9,27,14,0,476.0,243.0,1.6,21.0,561.0,700.36,531.68
2018,9,27,14,15,482.0,227.0,1.65,20.75,535.0,669.82,512.28
2018,9,27,14,30,488.0,211.0,1.7,20.5,509.0,637.04,491.01
2018,9,27,14,45,438.5,209.0,1.8,20.25,463.5,573.97,446.45
2018,9,27,15,0,389.0,207.0,1.9,20.0,418.0,499.83,392.9
2018,9,27,15,15,331.0,197.0,1.9,20.0,365.5,430.44,340.54
2018,9,27,15,30,273.0,187.0,1.9,20.0,313.0,366.0,290.84
2018,9,27,15,45,239.5,164.0,2.0,19.1,265.5,307.32,246.02
2018,9,27,16,0,206.0,141.0,2.1,18.2,218.0,252.02,202.47
2018,9,27,16,15,179.5,119.5,2.15,17.5,179.5,205.06,164.32
2018,9,27,16,30,153.0,98.0,2.2,16.8,141.0,154.6,122.38
2018,9,27,16,45,129.5,80.0,2.25,16.15,111.5,119.64,92.5
2018,9,27,17,0,106.0,62.0,2.3,15.5,82.0,87.64,64.84
2018,9,27,17,15,78.0,44.5,2.3,14.95,56.5,58.32,39.73
2018,9,27,17,30,50.0,27.0,2.3,14.4,31.0,32.5,16.98
2018,9,27,17,45,33.5,15.0,2.3,13.8,17.0,15.13,0.0
2018,9,27,18,0,17.0,3.0,2.3,13.2,3.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.2,12.95,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,28,5,45,3.5,1.0,1.4,10.7,1.0,0.0,0.0
2018,9,28,6,0,7.0,2.0,1.4,10.8,2.0,0.0,0.0
2018,9,28,6,15,3.5,7.5,1.4,11.05,7.5,6.67,0.0
2018,9,28,6,30,0.0,13.0,1.4,11.3,13.0,10.69,2.73
2018,9,28,6,45,0.0,20.5,1.4,11.55,20.5,16.89,8.67
2018,9,28,7,0,0.0,28.0,1.4,11.8,28.0,23.09,14.26
2018,9,28,7,15,0.0,24.5,1.4,12.0,24.5,20.18,11.87
2018,9,28,7,30,0.0,21.0,1.4,12.2,21.0,17.29,9.39
2018,9,28,7,45,0.0,38.0,1.35,12.45,38.0,31.38,21.55
2018,9,28,8,0,0.0,55.0,1.3,12.7,55.0,45.52,33.6
2018,9,28,8,15,1.5,91.5,1.3,13.1,92.0,77.5,60.58
2018,9,28,8,30,3.0,128.0,1.3,13.5,129.0,111.12,88.4
2018,9,28,8,45,14.0,164.5,1.3,13.85,172.0,152.1,121.98
2018,9,28,9,0,25.0,201.0,1.3,14.2,215.0,194.8,156.3
2018,9,28,9,15,28.0,217.0,1.35,14.65,233.5,225.56,180.24
2018,9,28,9,30,31.0,233.0,1.4,15.1,252.0,245.29,195.17
2018,9,28,9,45,208.5,238.0,1.45,15.5,376.5,434.67,346.14
2018,9,28,10,0,386.0,243.0,1.5,15.9,501.0,623.69,487.48
2018,9,28,10,15,547.0,207.5,1.6,16.2,589.0,747.56,577.37
2018,9,28,10,30,708.0,172.0,1.7,16.5,677.0,886.68,673.13
2018,9,28,10,45,760.5,156.5,1.75,16.8,712.5,937.9,705.01
2018,9,28,11,0,813.0,141.0,1.8,17.1,748.0,980.85,732.07
2018,9,28,11,15,825.5,137.0,1.85,17.25,761.5,1001.55,744.89
2018,9,28,11,30,838.0,133.0,1.9,17.4,775.0,1018.8,755.79
2018,9,28,11,45,885.0,112.5,1.95,17.55,793.5,1036.03,766.84
2018,9,28,12,0,932.0,92.0,2.0,17.7,812.0,1062.58,784.02
2018,9,28,12,15,931.0,92.5,2.05,17.7,808.0,1059.84,782.71
2018,9,28,12,30,930.0,93.0,2.1,17.7,804.0,1053.08,779.28
2018,9,28,12,45,926.5,92.0,2.1,17.75,791.0,1038.13,769.9
2018,9,28,13,0,923.0,91.0,2.1,17.8,778.0,1019.33,758.2
2018,9,28,13,15,918.0,90.5,2.15,17.75,758.0,995.91,744.46
2018,9,28,13,30,913.0,90.0,2.2,17.7,738.0,968.93,728.36
2018,9,28,13,45,906.5,88.0,2.25,17.65,710.5,935.46,707.84
2018,9,28,14,0,900.0,86.0,2.3,17.6,683.0,898.83,685.03
2018,9,28,14,15,890.0,84.0,2.35,17.4,649.0,856.27,658.27
2018,9,28,14,30,880.0,82.0,2.4,17.2,615.0,811.22,629.39
2018,9,28,14,45,865.5,80.0,2.45,17.0,574.5,760.49,595.95
2018,9,28,15,0,851.0,78.0,2.5,16.8,534.0,708.17,560.73
2018,9,28,15,15,830.0,75.5,2.5,16.8,488.5,654.64,521.88
2018,9,28,15,30,809.0,73.0,2.5,16.8,443.0,595.05,476.45
2018,9,28,15,45,782.0,69.0,2.5,16.1,394.0,530.4,426.84
2018,9,28,16,0,755.0,65.0,2.5,15.4,345.0,466.79,376.02
2018,9,28,16,15,715.5,61.0,2.45,14.95,294.5,398.95,319.36
2018,9,28,16,30,676.0,57.0,2.4,14.5,244.0,334.3,263.27
2018,9,28,16,45,612.0,50.5,2.35,14.0,193.0,263.28,200.87
2018,9,28,17,0,548.0,44.0,2.3,13.5,142.0,198.87,143.21
2018,9,28,17,15,437.5,35.5,2.2,13.05,97.5,130.8,85.11
2018,9,28,17,30,327.0,27.0,2.1,12.6,53.0,75.67,37.12
2018,9,28,17,45,176.0,15.5,2.0,12.15,28.0,25.44,0.0
2018,9,28,18,0,25.0,4.0,1.9,11.7,3.0,0.0,0.0
2018,9,28,18,15,12.5,2.0,1.85,11.5,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.3,10.2,2.5,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.3,10.3,5.0,0.0,0.0
2018,9,29,6,15,167.5,16.5,1.4,10.95,28.0,27.5,0.0
2018,9,29,6,30,285.0,27.0,1.5,11.6,51.0,74.61,40.18
2018,9,29,6,45,411.5,36.0,1.6,12.25,98.0,131.25,87.77
2018,9,29,7,0,538.0,45.0,1.7,12.9,145.0,203.69,149.03
2018,9,29,7,15,602.0,51.0,1.65,13.35,195.0,267.52,206.04
2018,9,29,7,30,666.0,57.0,1.6,13.8,245.0,337.9,267.43
2018,9,29,7,45,567.5,84.0,1.55,14.25,266.0,363.81,292.56
2018,9,29,8,0,469.0,111.0,1.5,14.7,287.0,370.44,299.92
2018,9,29,8,15,384.0,145.0,1.5,15.15,302.0,385.03,311.6
2018,9,29,8,30,299.0,179.0,1.5,15.6,317.0,377.41,304.61
2018,9,29,8,45,349.5,187.0,1.45,16.0,364.0,436.31,350.28
2018,9,29,9,0,400.0,195.0,1.4,16.4,411.0,513.92,408.11
2018,9,29,9,15,636.0,139.0,1.45,16.75,512.0,665.56,522.51
2018,9,29,9,30,872.0,83.0,1.5,17.1,613.0,812.36,624.23
2018,9,29,9,45,602.5,168.0,1.55,17.4,543.5,722.8,557.87
2018,9,29,10,0,333.0,253.0,1.6,17.7,474.0,570.44,443.01
2018,9,29,10,15,264.5,291.0,1.65,17.95,471.0,560.25,433.93
2018,9,29,10,30,196.0,329.0,1.7,18.2,468.0,525.83,406.2
2018,9,29,10,45,410.5,269.0,1.75,18.4,570.5,712.83,545.69
2018,9,29,11,0,625.0,209.0,1.8,18.6,673.0,877.53,661.89
2018,9,29,11,15,438.5,256.0,1.85,18.7,584.0,743.51,564.19
2018,9,29,11,30,252.0,303.0,1.9,18.8,495.0,589.65,451.77
2018,9,29,11,45,146.5,290.0,1.95,18.9,401.5,448.84,347.51
2018,9,29,12,0,41.0,277.0,2.0,19.0,308.0,307.19,238.06
2018,9,29,12,15,109.0,296.5,2.05,19.05,379.5,417.65,324.59
2018,9,29,12,30,177.0,316.0,2.1,19.1,451.0,506.55,392.0
2018,9,29,12,45,191.5,330.0,2.15,19.2,473.5,534.09,411.97
2018,9,29,13,0,206.0,344.0,2.2,19.3,496.0,560.44,431.38
2018,9,29,13,15,166.0,339.0,2.2,19.25,459.5,512.05,395.15
2018,9,29,13,30,126.0,334.0,2.2,19.2,423.0,464.7,359.74
2018,9,29,13,45,246.5,288.0,2.25,19.1,453.5,539.06,419.58
2018,9,29,14,0,367.0,242.0,2.3,19.0,484.0,586.32,458.23
2018,9,29,14,15,627.5,160.0,2.3,18.85,547.5,731.2,569.08
2018,9,29,14,30,888.0,78.0,2.3,18.7,611.0,813.11,627.8
2018,9,29,14,45,873.0,75.5,2.3,18.55,570.0,761.05,592.08
2018,9,29,15,0,858.0,73.0,2.3,18.4,529.0,707.43,555.87
2018,9,29,15,15,801.5,79.5,2.3,18.4,476.0,640.02,506.91
2018,9,29,15,30,745.0,86.0,2.3,18.4,423.0,569.59,453.39
2018,9,29,15,45,615.5,95.5,2.3,17.85,353.0,466.48,373.89
2018,9,29,16,0,486.0,105.0,2.3,17.3,283.0,367.69,295.69
2018,9,29,16,15,534.0,84.5,2.2,16.9,252.5,342.72,273.61
2018,9,29,16,30,582.0,64.0,2.1,16.5,222.0,305.71,239.5
2018,9,29,16,45,560.0,54.0,2.05,16.1,179.5,249.86,189.3
2018,9,29,17,0,538.0,44.0,2.0,15.7,137.0,196.14,139.77
2018,9,29,17,15,425.5,35.0,1.9,15.15,93.0,127.87,82.13
2018,9,29,17,30,313.0,26.0,1.8,14.6,49.0,72.24,32.61
2018,9,29,17,45,168.0,14.5,1.7,14.05,25.5,23.99,0.0
2018,9,29,18,0,23.0,3.0,1.6,13.5,2.0,0.0,0.0
2018,9,29,18,15,11.5,1.5,1.55,13.2,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
