Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,20,6,15,70.0,7.0,1.15,11.0,8.5,0.0,0.0
2018,10,20,6,30,140.0,14.0,1.1,11.4,17.0,37.85,0.0
2018,10,20,6,45,296.0,24.0,1.05,11.85,52.0,109.19,57.04
2018,10,20,7,0,452.0,34.0,1.0,12.3,87.0,192.1,140.35
2018,10,20,7,15,540.5,40.5,1.05,12.95,134.0,261.44,202.56
2018,10,20,7,30,629.0,47.0,1.1,13.6,181.0,338.66,269.75
2018,10,20,7,45,682.5,52.0,1.15,14.25,230.5,408.9,329.63
2018,10,20,8,0,736.0,57.0,1.2,14.9,280.0,483.77,390.68
2018,10,20,8,15,771.5,60.5,1.1,15.55,327.5,550.3,441.87
2018,10,20,8,30,807.0,64.0,1.0,16.2,375.0,618.59,491.77
2018,10,20,8,45,831.5,66.5,0.95,16.9,419.0,679.31,533.5
2018,10,20,9,0,856.0,69.0,0.9,17.6,463.0,733.25,567.48
2018,10,20,9,15,873.5,70.5,0.85,18.4,501.5,785.86,599.25
2018,10,20,9,30,891.0,72.0,0.8,19.2,540.0,837.04,629.03
2018,10,20,9,45,904.0,73.0,0.7,19.95,573.0,881.94,653.0
2018,10,20,10,0,917.0,74.0,0.6,20.7,606.0,924.46,674.65
2018,10,20,10,15,925.5,75.5,0.6,21.2,632.0,960.77,694.56
2018,10,20,10,30,934.0,77.0,0.6,21.7,658.0,993.94,712.37
2018,10,20,10,45,939.5,77.5,0.6,22.2,676.0,1019.63,725.47
2018,10,20,11,0,945.0,78.0,0.6,22.7,694.0,1041.7,736.45
2018,10,20,11,15,948.0,78.5,0.7,22.85,704.5,1057.5,747.14
2018,10,20,11,30,951.0,79.0,0.8,23.0,715.0,1069.38,755.69
2018,10,20,11,45,952.0,78.5,0.9,23.15,717.0,1074.0,760.0
2018,10,20,12,0,953.0,78.0,1.0,23.3,719.0,1074.57,762.05
2018,10,20,12,15,951.0,78.0,1.1,23.3,713.0,1068.66,760.71
2018,10,20,12,30,949.0,78.0,1.2,23.3,707.0,1058.74,757.02
2018,10,20,12,45,945.0,77.5,1.3,23.3,693.0,1042.27,749.31
2018,10,20,13,0,941.0,77.0,1.4,23.3,679.0,1021.99,739.23
2018,10,20,13,15,934.5,76.0,1.4,23.15,657.0,995.01,723.66
2018,10,20,13,30,928.0,75.0,1.4,23.0,635.0,964.6,705.94
2018,10,20,13,45,919.0,74.0,1.45,22.9,606.5,928.67,685.17
2018,10,20,14,0,910.0,73.0,1.5,22.8,578.0,889.82,662.26
2018,10,20,14,15,896.5,71.0,1.5,22.6,542.5,843.3,633.51
2018,10,20,14,30,883.0,69.0,1.5,22.4,507.0,794.68,602.93
2018,10,20,14,45,864.0,66.5,1.55,22.15,465.5,739.5,567.78
2018,10,20,15,0,845.0,64.0,1.6,21.9,424.0,683.3,531.01
2018,10,20,15,15,816.5,61.0,1.6,21.9,378.0,624.85,489.45
2018,10,20,15,30,788.0,58.0,1.6,21.9,332.0,561.01,441.45
2018,10,20,15,45,747.0,54.5,1.55,21.05,283.5,490.67,387.75
2018,10,20,16,0,706.0,51.0,1.5,20.2,235.0,423.03,333.7
2018,10,20,16,15,641.0,45.5,1.5,19.2,186.0,345.83,270.17
2018,10,20,16,30,576.0,40.0,1.5,18.2,137.0,274.99,209.25
2018,10,20,16,45,462.0,32.5,1.45,17.15,93.5,196.46,141.45
2018,10,20,17,0,348.0,25.0,1.4,16.1,50.0,125.68,68.23
2018,10,20,17,15,187.0,14.0,1.4,15.5,26.0,47.56,0.0
2018,10,20,17,30,26.0,3.0,1.4,14.9,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,1.4,14.3,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,6,15,71.0,6.5,1.2,9.4,8.0,0.0,0.0
2018,10,21,6,30,142.0,13.0,1.2,9.6,16.0,37.6,0.0
2018,10,21,6,45,301.5,22.5,1.15,9.8,50.5,109.13,52.79
2018,10,21,7,0,461.0,32.0,1.1,10.0,85.0,193.69,142.29
2018,10,21,7,15,549.5,39.0,1.15,10.4,132.0,261.57,204.46
2018,10,21,7,30,638.0,46.0,1.2,10.8,179.0,342.31,275.61
2018,10,21,7,45,648.5,55.0,1.2,11.2,220.0,396.21,323.54
2018,10,21,8,0,659.0,64.0,1.2,11.6,261.0,452.68,371.13
2018,10,21,8,15,719.0,66.0,1.2,12.15,313.0,525.79,429.48
2018,10,21,8,30,779.0,68.0,1.2,12.7,365.0,605.76,490.47
2018,10,21,8,45,821.0,67.0,1.25,13.3,412.5,673.24,539.59
2018,10,21,9,0,863.0,66.0,1.3,13.9,460.0,735.41,581.82
2018,10,21,9,15,877.5,68.5,1.25,14.4,498.0,787.1,614.67
2018,10,21,9,30,892.0,71.0,1.2,14.9,536.0,837.1,645.56
2018,10,21,9,45,901.5,73.5,1.2,15.45,568.0,880.78,672.01
2018,10,21,10,0,911.0,76.0,1.2,16.0,600.0,921.84,696.33
2018,10,21,10,15,919.5,77.5,1.15,16.45,626.0,957.91,716.44
2018,10,21,10,30,928.0,79.0,1.1,16.9,652.0,990.87,734.25
2018,10,21,10,45,933.5,79.5,1.1,17.4,670.0,1016.37,747.92
2018,10,21,11,0,939.0,80.0,1.1,17.9,688.0,1038.27,759.38
2018,10,21,11,15,941.5,80.5,1.15,18.25,698.0,1053.43,768.11
2018,10,21,11,30,944.0,81.0,1.2,18.6,708.0,1064.7,774.61
2018,10,21,11,45,944.5,81.0,1.25,18.95,710.0,1069.34,777.15
2018,10,21,12,0,945.0,81.0,1.3,19.3,712.0,1069.98,777.42
2018,10,21,12,15,941.0,82.0,1.35,19.6,705.5,1063.26,773.42
2018,10,21,12,30,937.0,83.0,1.4,19.9,699.0,1052.61,767.16
2018,10,21,12,45,930.5,83.5,1.5,20.2,684.5,1035.0,757.48
2018,10,21,13,0,924.0,84.0,1.6,20.5,670.0,1013.72,745.48
2018,10,21,13,15,917.0,82.5,1.75,20.45,648.0,986.0,730.92
2018,10,21,13,30,910.0,81.0,1.9,20.4,626.0,954.93,713.89
2018,10,21,13,45,899.5,79.5,2.0,20.35,597.0,917.54,691.7
2018,10,21,14,0,889.0,78.0,2.1,20.3,568.0,877.41,667.33
2018,10,21,14,15,874.5,76.5,2.15,20.05,532.5,831.43,638.52
2018,10,21,14,30,860.0,75.0,2.2,19.8,497.0,790.93,613.08
2018,10,21,14,45,839.5,72.0,2.3,19.6,455.5,734.31,575.74
2018,10,21,15,0,819.0,69.0,2.4,19.4,414.0,676.84,536.86
2018,10,21,15,15,777.0,67.5,2.4,19.4,366.0,606.5,484.73
2018,10,21,15,30,735.0,66.0,2.4,19.4,318.0,538.06,431.76
2018,10,21,15,45,692.0,61.5,2.4,18.45,270.5,468.1,377.18
2018,10,21,16,0,649.0,57.0,2.4,17.5,223.0,403.72,324.49
2018,10,21,16,15,564.0,51.5,2.3,16.7,173.5,321.12,254.99
2018,10,21,16,30,479.0,46.0,2.2,15.9,124.0,247.37,190.96
2018,10,21,16,45,348.5,35.0,2.1,15.15,81.5,163.36,118.67
2018,10,21,17,0,218.0,24.0,2.0,14.4,39.0,91.08,45.02
2018,10,21,17,15,118.0,13.5,1.95,13.85,20.5,34.03,0.0
2018,10,21,17,30,18.0,3.0,1.9,13.3,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,1.85,12.75,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,56.5,5.5,1.45,9.15,6.5,0.0,0.0
2018,10,22,6,30,113.0,11.0,1.5,9.5,13.0,30.65,0.0
2018,10,22,6,45,281.5,22.0,1.55,9.9,48.0,103.55,44.35
2018,10,22,7,0,450.0,33.0,1.6,10.3,83.0,192.03,140.84
2018,10,22,7,15,504.5,39.0,1.65,10.6,121.5,248.09,194.48
2018,10,22,7,30,559.0,45.0,1.7,10.9,160.0,309.99,251.07
2018,10,22,7,45,357.0,69.0,1.7,11.2,149.5,266.53,220.31
2018,10,22,8,0,155.0,93.0,1.7,11.5,139.0,191.99,159.4
2018,10,22,8,15,150.5,116.5,1.65,11.85,167.0,212.91,177.34
2018,10,22,8,30,146.0,140.0,1.6,12.2,195.0,243.26,202.04
2018,10,22,8,45,165.0,158.0,1.6,12.6,227.0,283.13,234.33
2018,10,22,9,0,184.0,176.0,1.6,13.0,259.0,324.52,267.15
2018,10,22,9,15,230.0,186.0,1.6,13.4,299.0,395.44,323.05
2018,10,22,9,30,276.0,196.0,1.6,13.8,339.0,454.55,368.48
2018,10,22,9,45,470.0,168.0,1.6,14.2,429.0,620.93,496.63
2018,10,22,10,0,664.0,140.0,1.6,14.6,519.0,790.08,617.61
2018,10,22,10,15,799.0,108.0,1.6,14.9,584.0,892.96,685.47
2018,10,22,10,30,934.0,76.0,1.6,15.2,649.0,993.02,749.84
2018,10,22,10,45,939.5,76.5,1.6,15.55,667.0,1018.58,763.53
2018,10,22,11,0,945.0,77.0,1.6,15.9,685.0,1040.52,775.82
2018,10,22,11,15,948.5,77.5,1.65,16.15,695.5,1056.7,785.58
2018,10,22,11,30,952.0,78.0,1.7,16.4,706.0,1068.99,793.02
2018,10,22,11,45,952.5,78.0,1.75,16.65,708.0,1073.63,795.73
2018,10,22,12,0,953.0,78.0,1.8,16.9,710.0,1074.22,796.09
2018,10,22,12,15,951.0,77.5,1.9,17.0,703.5,1067.61,793.21
2018,10,22,12,30,949.0,77.0,2.0,17.1,697.0,1057.01,787.9
2018,10,22,12,45,945.0,76.5,2.1,17.2,683.0,1040.49,778.79
2018,10,22,13,0,941.0,76.0,2.2,17.3,669.0,1020.17,767.25
2018,10,22,13,15,934.0,75.0,2.25,17.25,647.0,992.69,750.76
2018,10,22,13,30,927.0,74.0,2.3,17.2,625.0,961.81,731.99
2018,10,22,13,45,916.0,73.0,2.4,17.1,595.5,924.11,709.05
2018,10,22,14,0,905.0,72.0,2.5,17.0,566.0,883.64,683.87
2018,10,22,14,15,890.0,70.5,2.55,16.75,530.5,836.69,653.69
2018,10,22,14,30,875.0,69.0,2.6,16.5,495.0,787.8,621.59
2018,10,22,14,45,854.0,67.0,2.65,16.25,453.5,732.14,583.86
2018,10,22,15,0,833.0,65.0,2.7,16.0,412.0,681.66,549.15
2018,10,22,15,15,803.5,61.5,2.7,16.0,366.0,616.61,500.34
2018,10,22,15,30,774.0,58.0,2.7,16.0,320.0,552.29,449.68
2018,10,22,15,45,730.5,54.5,2.7,15.2,272.0,481.4,393.14
2018,10,22,16,0,687.0,51.0,2.7,14.4,224.0,413.48,336.5
2018,10,22,16,15,617.0,45.5,2.65,13.8,175.5,335.24,269.02
2018,10,22,16,30,547.0,40.0,2.6,13.2,127.0,266.74,207.52
2018,10,22,16,45,416.5,32.0,2.5,12.65,84.5,181.98,132.6
2018,10,22,17,0,286.0,24.0,2.4,12.1,42.0,107.37,46.78
2018,10,22,17,15,143.0,12.0,2.3,11.7,21.0,37.57,0.0
2018,10,22,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,1.3,9.05,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,1.3,9.4,10.0,22.86,0.0
2018,10,23,6,45,207.0,21.5,1.3,9.75,40.0,84.21,29.62
2018,10,23,7,0,334.0,34.0,1.3,10.1,70.0,157.35,115.27
2018,10,23,7,15,293.5,49.0,1.3,10.4,92.5,177.84,139.89
2018,10,23,7,30,253.0,64.0,1.3,10.7,115.0,195.24,158.82
2018,10,23,7,45,339.0,74.0,1.3,11.05,161.5,264.19,218.45
2018,10,23,8,0,425.0,84.0,1.3,11.4,208.0,342.53,284.34
2018,10,23,8,15,416.0,105.0,1.3,11.8,243.0,384.93,318.8
2018,10,23,8,30,407.0,126.0,1.3,12.2,278.0,425.27,350.4
2018,10,23,8,45,457.0,133.5,1.35,12.55,323.0,490.17,401.23
2018,10,23,9,0,507.0,141.0,1.4,12.9,368.0,558.5,453.13
2018,10,23,9,15,479.5,161.5,1.5,13.2,391.0,582.96,469.88
2018,10,23,9,30,452.0,182.0,1.6,13.5,414.0,603.46,483.67
2018,10,23,9,45,424.0,202.5,1.65,13.8,431.0,619.74,493.79
2018,10,23,10,0,396.0,223.0,1.7,14.1,448.0,614.04,488.02
2018,10,23,10,15,392.0,235.5,1.75,14.25,466.0,636.65,503.83
2018,10,23,10,30,388.0,248.0,1.8,14.4,484.0,657.57,518.05
2018,10,23,10,45,407.5,248.5,1.9,14.55,503.0,685.65,538.61
2018,10,23,11,0,427.0,249.0,2.0,14.7,522.0,733.7,572.85
2018,10,23,11,15,611.5,189.5,2.1,14.7,587.0,867.17,671.43
2018,10,23,11,30,796.0,130.0,2.2,14.7,652.0,984.98,751.65
2018,10,23,11,45,803.5,128.5,2.25,14.75,656.5,994.52,757.03
2018,10,23,12,0,811.0,127.0,2.3,14.8,661.0,1000.51,761.4
2018,10,23,12,15,726.0,154.5,2.35,14.7,629.5,950.62,728.42
2018,10,23,12,30,641.0,182.0,2.4,14.6,598.0,889.09,687.5
2018,10,23,12,45,602.5,190.0,2.45,14.55,574.5,850.17,661.82
2018,10,23,13,0,564.0,198.0,2.5,14.5,551.0,802.61,629.09
2018,10,23,13,15,556.5,193.0,2.45,14.6,531.5,776.99,611.14
2018,10,23,13,30,549.0,188.0,2.4,14.7,512.0,749.36,591.49
2018,10,23,13,45,594.5,164.0,2.35,14.75,499.0,754.16,596.5
2018,10,23,14,0,640.0,140.0,2.3,14.8,486.0,746.83,591.84
2018,10,23,14,15,624.5,134.0,2.2,14.85,453.5,702.31,559.83
2018,10,23,14,30,609.0,128.0,2.1,14.9,421.0,656.67,526.66
2018,10,23,14,45,658.5,105.0,2.0,15.0,397.5,640.36,515.58
2018,10,23,15,0,708.0,82.0,1.9,15.1,374.0,616.55,498.11
2018,10,23,15,15,739.5,70.0,1.9,15.1,344.5,584.51,473.94
2018,10,23,15,30,771.0,58.0,1.9,15.1,315.0,550.37,446.86
2018,10,23,15,45,733.5,53.0,1.8,14.85,267.5,481.24,390.77
2018,10,23,16,0,696.0,48.0,1.7,14.6,220.0,414.55,334.68
2018,10,23,16,15,631.0,43.0,1.65,13.9,172.5,338.69,269.79
2018,10,23,16,30,566.0,38.0,1.6,13.2,125.0,269.09,207.81
2018,10,23,16,45,435.0,30.0,1.55,12.5,82.5,185.95,134.19
2018,10,23,17,0,304.0,22.0,1.5,11.8,40.0,109.5,37.84
2018,10,23,17,15,152.0,11.0,1.55,11.4,20.0,38.5,0.0
2018,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,24,6,15,20.5,3.5,0.65,9.95,3.5,0.0,0.0
2018,10,24,6,30,41.0,7.0,0.6,10.2,7.0,13.81,0.0
2018,10,24,6,45,122.5,21.5,0.55,10.4,32.0,61.98,15.01
2018,10,24,7,0,204.0,36.0,0.5,10.6,57.0,118.09,85.9
2018,10,24,7,15,403.0,40.0,0.55,11.05,110.0,212.67,165.74
2018,10,24,7,30,602.0,44.0,0.6,11.5,163.0,326.72,261.15
2018,10,24,7,45,670.5,46.5,0.65,11.95,212.5,399.87,323.37
2018,10,24,8,0,739.0,49.0,0.7,12.4,262.0,479.09,388.22
2018,10,24,8,15,773.5,52.5,0.75,12.9,308.5,544.78,440.06
2018,10,24,8,30,808.0,56.0,0.8,13.4,355.0,606.83,487.33
2018,10,24,8,45,831.5,58.0,0.8,13.95,397.5,665.19,528.14
2018,10,24,9,0,855.0,60.0,0.8,14.5,440.0,723.38,566.6
2018,10,24,9,15,870.5,62.0,0.9,15.05,477.5,774.68,600.62
2018,10,24,9,30,886.0,64.0,1.0,15.6,515.0,824.4,633.07
2018,10,24,9,45,897.0,65.5,1.05,16.1,546.5,867.7,660.06
2018,10,24,10,0,908.0,67.0,1.1,16.6,578.0,908.54,685.13
2018,10,24,10,15,915.5,68.5,1.2,16.95,603.0,943.4,707.26
2018,10,24,10,30,923.0,70.0,1.3,17.3,628.0,975.12,727.33
2018,10,24,10,45,927.5,70.5,1.4,17.65,645.0,999.35,742.54
2018,10,24,11,0,932.0,71.0,1.5,18.0,662.0,1019.98,755.56
2018,10,24,11,15,934.5,71.0,1.65,18.15,671.5,1034.26,765.96
2018,10,24,11,30,937.0,71.0,1.8,18.3,681.0,1044.69,774.02
2018,10,24,11,45,936.5,71.5,1.95,18.5,682.5,1048.79,777.94
2018,10,24,12,0,936.0,72.0,2.1,18.7,684.0,1048.93,779.42
2018,10,24,12,15,934.0,71.0,2.2,18.75,677.0,1041.69,776.0
2018,10,24,12,30,932.0,70.0,2.3,18.8,670.0,1030.54,770.18
2018,10,24,12,45,927.5,69.5,2.4,18.9,656.0,1013.7,760.54
2018,10,24,13,0,923.0,69.0,2.5,19.0,642.0,993.17,748.51
2018,10,24,13,15,906.0,71.5,2.55,19.0,618.0,960.94,728.39
2018,10,24,13,30,889.0,74.0,2.6,19.0,594.0,925.87,706.3
2018,10,24,13,45,868.0,75.5,2.6,19.05,562.5,883.39,678.4
2018,10,24,14,0,847.0,77.0,2.6,19.1,531.0,838.91,648.89
2018,10,24,14,15,851.0,70.0,2.55,19.0,501.0,803.08,625.25
2018,10,24,14,30,855.0,63.0,2.5,18.9,471.0,763.93,598.94
2018,10,24,14,45,834.0,61.5,2.45,18.8,431.0,709.83,561.45
2018,10,24,15,0,813.0,60.0,2.4,18.7,391.0,655.02,522.85
2018,10,24,15,15,671.0,74.5,2.4,18.7,327.0,547.57,441.16
2018,10,24,15,30,529.0,89.0,2.4,18.7,263.0,441.99,357.89
2018,10,24,15,45,532.0,73.5,2.3,18.2,225.5,396.23,321.11
2018,10,24,16,0,535.0,58.0,2.2,17.7,188.0,348.85,280.91
2018,10,24,16,15,533.0,47.0,2.1,17.05,152.0,302.95,239.85
2018,10,24,16,30,531.0,36.0,2.0,16.4,116.0,254.01,194.13
2018,10,24,16,45,400.0,28.5,1.9,15.75,76.0,173.61,123.0
2018,10,24,17,0,269.0,21.0,1.8,15.1,36.0,99.04,21.36
2018,10,24,17,15,134.5,10.5,1.85,14.8,18.0,34.78,0.0
2018,10,24,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,6,15,54.0,5.0,1.35,9.8,5.5,0.0,0.0
2018,10,25,6,30,108.0,10.0,1.3,10.1,11.0,29.34,0.0
2018,10,25,6,45,278.5,19.5,1.2,10.4,42.5,99.98,14.53
2018,10,25,7,0,449.0,29.0,1.1,10.7,74.0,186.2,133.73
2018,10,25,7,15,542.0,35.0,1.05,11.2,119.5,257.39,199.76
2018,10,25,7,30,635.0,41.0,1.0,11.7,165.0,338.53,270.9
2018,10,25,7,45,689.5,45.5,0.95,12.15,213.0,408.73,331.34
2018,10,25,8,0,744.0,50.0,0.9,12.6,261.0,483.66,392.72
2018,10,25,8,15,779.0,52.5,0.9,13.15,307.0,548.68,443.91
2018,10,25,8,30,814.0,55.0,0.9,13.7,353.0,610.0,490.29
2018,10,25,8,45,837.0,57.5,0.9,14.25,396.0,668.86,531.48
2018,10,25,9,0,860.0,60.0,0.9,14.8,439.0,727.49,570.34
2018,10,25,9,15,875.0,62.5,0.95,15.4,476.5,779.17,603.82
2018,10,25,9,30,890.0,65.0,1.0,16.0,514.0,829.22,635.58
2018,10,25,9,45,900.5,66.5,1.0,16.55,545.5,872.17,661.32
2018,10,25,10,0,911.0,68.0,1.0,17.1,577.0,912.6,685.02
2018,10,25,10,15,919.0,69.0,1.0,17.65,602.0,947.31,704.66
2018,10,25,10,30,927.0,70.0,1.0,18.2,627.0,978.91,722.15
2018,10,25,10,45,933.0,71.0,1.05,18.8,645.0,1005.25,737.04
2018,10,25,11,0,939.0,72.0,1.1,19.4,663.0,1028.04,749.74
2018,10,25,11,15,941.5,72.5,1.1,19.75,673.0,1043.0,757.31
2018,10,25,11,30,944.0,73.0,1.1,20.1,683.0,1054.08,762.68
2018,10,25,11,45,944.5,72.5,1.1,20.45,684.5,1057.92,763.73
2018,10,25,12,0,945.0,72.0,1.1,20.8,686.0,1057.77,762.57
2018,10,25,12,15,942.0,73.0,1.15,21.0,680.0,1051.99,759.57
2018,10,25,12,30,939.0,74.0,1.2,21.2,674.0,1042.28,754.33
2018,10,25,12,45,933.5,73.5,1.25,21.35,659.5,1024.35,744.2
2018,10,25,13,0,928.0,73.0,1.3,21.5,645.0,1002.74,731.87
2018,10,25,13,15,921.0,72.5,1.35,21.55,623.5,976.14,716.67
2018,10,25,13,30,914.0,72.0,1.4,21.6,602.0,946.22,699.27
2018,10,25,13,45,903.5,70.5,1.5,21.65,573.0,908.75,677.46
2018,10,25,14,0,893.0,69.0,1.6,21.7,544.0,868.54,653.47
2018,10,25,14,15,878.0,67.5,1.65,21.55,509.0,822.11,624.69
2018,10,25,14,30,863.0,66.0,1.7,21.4,474.0,773.79,594.08
2018,10,25,14,45,842.0,63.5,1.75,21.3,433.0,718.13,557.45
2018,10,25,15,0,821.0,61.0,1.8,21.2,392.0,667.75,523.77
2018,10,25,15,15,791.0,58.5,1.8,21.2,347.5,604.37,477.73
2018,10,25,15,30,761.0,56.0,1.8,21.2,303.0,541.78,429.82
2018,10,25,15,45,716.0,52.0,1.8,20.4,255.5,470.36,374.46
2018,10,25,16,0,671.0,48.0,1.8,19.6,208.0,402.17,319.07
2018,10,25,16,15,598.5,42.5,1.75,18.6,161.0,324.01,253.64
2018,10,25,16,30,526.0,37.0,1.7,17.6,114.0,253.01,191.79
2018,10,25,16,45,391.5,29.0,1.65,16.55,74.0,171.71,120.17
2018,10,25,17,0,257.0,21.0,1.6,15.5,34.0,95.18,4.66
2018,10,25,17,15,128.5,10.5,1.65,15.0,17.0,33.69,0.0
2018,10,25,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,6,15,53.5,5.0,1.15,11.3,5.0,0.0,0.0
2018,10,26,6,30,107.0,10.0,1.1,11.5,10.0,29.29,0.0
2018,10,26,6,45,275.5,19.0,1.05,11.7,40.5,98.51,0.0
2018,10,26,7,0,444.0,28.0,1.0,11.9,71.0,184.23,130.67
2018,10,26,7,15,517.5,35.0,1.0,12.45,113.0,248.68,191.94
2018,10,26,7,30,591.0,42.0,1.0,13.0,155.0,320.99,255.97
2018,10,26,7,45,658.5,45.0,0.95,13.5,203.5,393.45,317.95
2018,10,26,8,0,726.0,48.0,0.9,14.0,252.0,471.95,381.95
2018,10,26,8,15,767.5,50.5,0.85,14.7,299.0,539.79,434.56
2018,10,26,8,30,809.0,53.0,0.8,15.4,346.0,604.63,482.58
2018,10,26,8,45,813.0,59.0,0.75,16.05,384.0,654.29,515.91
2018,10,26,9,0,817.0,65.0,0.7,16.7,422.0,708.65,550.75
2018,10,26,9,15,762.5,85.0,0.65,17.45,441.0,725.36,558.04
2018,10,26,9,30,708.0,105.0,0.6,18.2,460.0,739.02,563.59
2018,10,26,9,45,512.0,163.5,0.6,19.0,428.5,653.93,500.49
2018,10,26,10,0,316.0,222.0,0.6,19.8,397.0,542.65,416.46
2018,10,26,10,15,260.5,248.0,0.65,20.4,396.5,531.04,406.6
2018,10,26,10,30,205.0,274.0,0.7,21.0,396.0,495.21,378.55
2018,10,26,10,45,215.0,280.5,0.75,21.55,412.0,516.53,393.56
2018,10,26,11,0,225.0,287.0,0.8,22.1,428.0,537.48,407.66
2018,10,26,11,15,248.0,290.0,0.9,22.4,447.5,566.73,428.77
2018,10,26,11,30,271.0,293.0,1.0,22.7,467.0,617.71,464.42
2018,10,26,11,45,394.5,256.0,1.05,23.0,510.0,700.61,524.56
2018,10,26,12,0,518.0,219.0,1.1,23.3,553.0,806.17,597.4
2018,10,26,12,15,646.0,174.0,1.2,23.35,586.5,891.36,655.08
2018,10,26,12,30,774.0,129.0,1.3,23.4,620.0,961.62,701.12
2018,10,26,12,45,722.5,142.5,1.4,23.45,593.0,916.53,672.96
2018,10,26,13,0,671.0,156.0,1.5,23.5,566.0,868.87,644.0
2018,10,26,13,15,597.5,171.5,1.5,23.4,527.5,800.24,599.55
2018,10,26,13,30,524.0,187.0,1.5,23.3,489.0,725.31,549.01
2018,10,26,13,45,481.0,190.0,1.55,23.2,456.5,673.67,514.22
2018,10,26,14,0,438.0,193.0,1.6,23.1,424.0,622.5,478.8
2018,10,26,14,15,485.5,167.0,1.6,22.9,407.0,615.66,476.68
2018,10,26,14,30,533.0,141.0,1.6,22.7,390.0,603.15,469.88
2018,10,26,14,45,607.0,112.0,1.6,22.5,372.0,609.42,476.56
2018,10,26,15,0,681.0,83.0,1.6,22.3,354.0,598.72,470.41
2018,10,26,15,15,564.5,90.5,1.6,22.3,297.5,496.44,393.02
2018,10,26,15,30,448.0,98.0,1.6,22.3,241.0,397.66,316.67
2018,10,26,15,45,407.5,86.0,1.5,21.5,200.5,336.76,268.84
2018,10,26,16,0,367.0,74.0,1.4,20.7,160.0,279.6,222.1
2018,10,26,16,15,311.5,61.0,1.4,19.8,122.0,218.92,171.33
2018,10,26,16,30,256.0,48.0,1.4,18.9,84.0,164.61,124.55
2018,10,26,16,45,179.0,32.5,1.4,18.0,53.0,107.48,73.97
2018,10,26,17,0,102.0,17.0,1.4,17.1,22.0,50.78,0.0
2018,10,26,17,15,51.0,8.5,1.4,16.7,11.0,17.1,0.0
2018,10,26,17,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.0,0.7,12.1,3.0,0.0,0.0
2018,10,27,6,30,51.0,6.0,0.7,12.3,6.0,15.08,0.0
2018,10,27,6,45,212.5,18.0,0.75,12.5,35.5,81.32,0.0
2018,10,27,7,0,374.0,30.0,0.8,12.7,65.0,168.33,118.33
2018,10,27,7,15,475.5,37.0,0.85,13.1,108.5,238.5,183.54
2018,10,27,7,30,577.0,44.0,0.9,13.5,152.0,320.26,254.62
2018,10,27,7,45,539.5,56.0,0.95,13.9,179.5,350.23,283.48
2018,10,27,8,0,502.0,68.0,1.0,14.3,207.0,374.98,306.11
2018,10,27,8,15,430.5,86.5,1.05,14.85,220.5,374.67,306.82
2018,10,27,8,30,359.0,105.0,1.1,15.4,234.0,372.34,304.57
2018,10,27,8,45,512.5,98.0,1.15,16.0,306.5,498.7,403.96
2018,10,27,9,0,666.0,91.0,1.2,16.6,379.0,630.56,502.08
2018,10,27,9,15,724.5,88.0,1.25,17.1,426.5,698.96,548.47
2018,10,27,9,30,783.0,85.0,1.3,17.6,474.0,773.54,598.63
2018,10,27,9,45,839.5,77.5,1.35,18.1,518.5,842.03,643.23
2018,10,27,10,0,896.0,70.0,1.4,18.6,563.0,901.7,680.95
2018,10,27,10,15,879.5,78.5,1.5,18.95,580.5,922.55,693.45
2018,10,27,10,30,863.0,87.0,1.6,19.3,598.0,938.99,703.55
2018,10,27,10,45,882.0,84.5,1.65,19.7,620.0,972.25,724.07
2018,10,27,11,0,901.0,82.0,1.7,20.1,642.0,1002.61,742.42
2018,10,27,11,15,915.5,78.5,1.75,20.35,655.0,1024.04,755.42
2018,10,27,11,30,930.0,75.0,1.8,20.6,668.0,1041.91,766.34
2018,10,27,11,45,840.0,107.5,1.85,20.85,644.0,1006.6,743.08
2018,10,27,12,0,750.0,140.0,1.9,21.1,620.0,960.92,713.56
2018,10,27,12,15,694.5,157.5,1.95,21.2,599.0,921.89,688.68
2018,10,27,12,30,639.0,175.0,2.0,21.3,578.0,879.2,661.04
2018,10,27,12,45,720.0,144.0,2.05,21.4,588.5,915.68,686.78
2018,10,27,13,0,801.0,113.0,2.1,21.5,599.0,938.34,702.49
2018,10,27,13,15,835.0,98.5,2.15,21.4,589.5,936.32,702.55
2018,10,27,13,30,869.0,84.0,2.2,21.3,580.0,918.77,692.57
2018,10,27,13,45,834.5,87.0,2.25,21.2,544.0,876.08,665.63
2018,10,27,14,0,800.0,90.0,2.3,21.1,508.0,822.13,630.72
2018,10,27,14,15,766.5,90.0,2.3,20.9,469.0,764.67,592.61
2018,10,27,14,30,733.0,90.0,2.3,20.7,430.0,710.76,556.33
2018,10,27,14,45,764.0,77.0,2.35,20.45,403.5,682.64,538.54
2018,10,27,15,0,795.0,64.0,2.4,20.2,377.0,652.95,519.04
2018,10,27,15,15,769.0,60.5,2.4,20.2,334.5,592.25,473.64
2018,10,27,15,30,743.0,57.0,2.4,20.2,292.0,532.02,426.58
2018,10,27,15,45,632.0,58.5,2.4,19.35,236.0,434.3,349.6
2018,10,27,16,0,521.0,60.0,2.4,18.5,180.0,344.48,276.39
2018,10,27,16,15,441.0,50.5,2.25,17.8,135.5,267.23,210.9
2018,10,27,16,30,361.0,41.0,2.1,17.1,91.0,198.73,151.19
2018,10,27,16,45,280.5,30.0,2.0,16.4,59.5,138.14,94.58
2018,10,27,17,0,200.0,19.0,1.9,15.7,28.0,66.57,0.0
2018,10,27,17,15,100.0,9.5,1.85,15.25,14.0,8.11,0.0
2018,10,27,17,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,28,6,15,2.0,1.5,1.35,11.1,1.5,0.0,0.0
2018,10,28,6,30,4.0,3.0,1.4,11.5,3.0,2.56,0.0
2018,10,28,6,45,28.0,16.0,1.45,11.9,18.5,20.79,0.0
2018,10,28,7,0,52.0,29.0,1.5,12.3,34.0,50.19,32.87
2018,10,28,7,15,136.5,46.5,1.55,12.7,69.5,110.7,85.21
2018,10,28,7,30,221.0,64.0,1.6,13.1,105.0,174.97,140.82
2018,10,28,7,45,249.5,78.0,1.65,13.55,136.5,216.87,177.89
2018,10,28,8,0,278.0,92.0,1.7,14.0,168.0,261.83,216.57
2018,10,28,8,15,340.0,103.5,1.75,14.45,213.0,340.25,281.32
2018,10,28,8,30,402.0,115.0,1.8,14.9,258.0,412.42,339.36
2018,10,28,8,45,529.5,108.0,1.8,15.3,320.5,521.72,425.38
2018,10,28,9,0,657.0,101.0,1.8,15.7,383.0,635.84,511.75
2018,10,28,9,15,715.5,95.5,1.85,16.1,427.0,705.0,560.07
2018,10,28,9,30,774.0,90.0,1.9,16.5,471.0,772.08,606.01
2018,10,28,9,45,838.5,78.5,1.95,16.85,515.5,842.5,653.4
2018,10,28,10,0,903.0,67.0,2.0,17.2,560.0,904.13,693.68
2018,10,28,10,15,911.0,68.5,2.05,17.5,585.0,939.07,715.41
2018,10,28,10,30,919.0,70.0,2.1,17.8,610.0,970.94,735.24
2018,10,28,10,45,924.0,71.0,2.15,18.1,627.5,995.99,750.51
2018,10,28,11,0,929.0,72.0,2.2,18.4,645.0,1017.5,763.55
2018,10,28,11,15,931.0,72.5,2.25,18.5,654.0,1031.71,772.47
2018,10,28,11,30,933.0,73.0,2.3,18.6,663.0,1042.08,779.1
2018,10,28,11,45,932.5,73.0,2.35,18.75,664.5,1045.41,781.15
2018,10,28,12,0,932.0,73.0,2.4,18.9,666.0,1044.81,780.86
2018,10,28,12,15,928.5,73.0,2.5,18.9,659.0,1037.26,777.21
2018,10,28,12,30,925.0,73.0,2.6,18.9,652.0,1025.87,771.17
2018,10,28,12,45,918.0,73.0,2.65,18.9,637.0,1007.26,759.91
2018,10,28,13,0,911.0,73.0,2.7,18.9,622.0,985.09,746.39
2018,10,28,13,15,902.0,72.5,2.75,18.8,600.0,956.97,729.14
2018,10,28,13,30,893.0,72.0,2.8,18.7,578.0,925.72,709.71
2018,10,28,13,45,881.0,71.0,2.85,18.6,549.5,888.19,685.8
2018,10,28,14,0,869.0,70.0,2.9,18.5,521.0,848.13,659.89
2018,10,28,14,15,852.5,68.5,2.9,18.3,486.0,801.42,628.81
2018,10,28,14,30,836.0,67.0,2.9,18.1,451.0,753.04,596.08
2018,10,28,14,45,812.0,65.0,2.9,17.9,410.5,703.78,562.12
2018,10,28,15,0,788.0,63.0,2.9,17.7,370.0,646.71,521.57
2018,10,28,15,15,739.5,62.5,2.9,17.7,323.5,575.32,467.06
2018,10,28,15,30,691.0,62.0,2.9,17.7,277.0,506.43,412.2
2018,10,28,15,45,558.5,64.0,2.9,17.05,219.5,400.61,326.9
2018,10,28,16,0,426.0,66.0,2.9,16.4,162.0,303.97,246.73
2018,10,28,16,15,344.0,55.5,2.8,15.95,121.0,227.33,181.06
2018,10,28,16,30,262.0,45.0,2.7,15.5,80.0,164.26,125.7
2018,10,28,16,45,171.5,30.5,2.65,15.1,49.5,103.81,70.0
2018,10,28,17,0,81.0,16.0,2.6,14.7,19.0,34.08,0.0
2018,10,28,17,15,40.5,8.0,2.6,14.4,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,29,6,15,2.0,1.0,2.3,9.9,1.0,0.0,0.0
2018,10,29,6,30,4.0,2.0,2.3,10.2,2.0,1.71,0.0
2018,10,29,6,45,2.0,10.5,2.3,10.5,10.5,9.47,0.0
2018,10,29,7,0,0.0,19.0,2.3,10.8,19.0,15.67,6.62
2018,10,29,7,15,0.0,31.0,2.4,11.25,31.0,25.62,16.02
2018,10,29,7,30,0.0,43.0,2.5,11.7,43.0,35.92,25.21
2018,10,29,7,45,1.5,61.0,2.55,12.2,61.5,53.15,40.21
2018,10,29,8,0,3.0,79.0,2.6,12.7,80.0,70.6,55.23
2018,10,29,8,15,33.5,107.5,2.7,13.1,119.0,124.84,101.78
2018,10,29,8,30,64.0,136.0,2.8,13.5,158.0,177.1,145.97
2018,10,29,8,45,116.0,157.5,2.9,13.9,204.0,252.5,208.95
2018,10,29,9,0,168.0,179.0,3.0,14.3,250.0,320.67,264.76
2018,10,29,9,15,145.0,197.0,3.05,14.5,262.5,329.57,270.45
2018,10,29,9,30,122.0,215.0,3.1,14.7,275.0,336.36,274.46
2018,10,29,9,45,130.0,230.0,3.1,14.9,297.5,364.47,296.22
2018,10,29,10,0,138.0,245.0,3.1,15.1,320.0,392.87,317.9
2018,10,29,10,15,199.0,251.0,3.1,15.1,364.5,459.69,371.25
2018,10,29,10,30,260.0,257.0,3.1,15.1,409.0,549.66,440.79
2018,10,29,10,45,313.0,256.0,3.1,15.15,444.0,605.56,483.4
2018,10,29,11,0,366.0,255.0,3.1,15.2,479.0,662.16,526.11
2018,10,29,11,15,309.0,271.0,3.1,15.15,462.0,628.9,499.08
2018,10,29,11,30,252.0,287.0,3.1,15.1,445.0,593.15,470.61
2018,10,29,11,45,262.5,287.0,3.1,15.1,452.0,604.89,479.83
2018,10,29,12,0,273.0,287.0,3.1,15.1,459.0,615.5,487.96
2018,10,29,12,15,301.0,276.5,3.15,15.15,464.5,629.99,499.86
2018,10,29,12,30,329.0,266.0,3.2,15.2,470.0,642.79,510.53
2018,10,29,12,45,449.0,225.5,3.2,15.25,497.5,730.86,578.95
2018,10,29,13,0,569.0,185.0,3.2,15.3,525.0,792.87,627.15
2018,10,29,13,15,566.5,177.0,3.2,15.5,505.5,768.46,609.17
2018,10,29,13,30,564.0,169.0,3.2,15.7,486.0,741.82,590.24
2018,10,29,13,45,719.5,120.5,3.2,15.9,504.0,817.71,646.48
2018,10,29,14,0,875.0,72.0,3.2,16.1,522.0,855.55,673.97
2018,10,29,14,15,869.5,68.5,3.15,16.2,490.0,815.25,645.48
2018,10,29,14,30,864.0,65.0,3.1,16.3,458.0,772.39,615.52
2018,10,29,14,45,844.0,62.0,3.1,16.35,417.5,716.99,576.25
2018,10,29,15,0,824.0,59.0,3.1,16.4,377.0,666.84,540.25
2018,10,29,15,15,792.5,56.0,3.1,16.4,332.0,601.95,490.9
2018,10,29,15,30,761.0,53.0,3.1,16.4,287.0,538.04,439.72
2018,10,29,15,45,713.0,49.5,3.0,16.1,240.0,465.84,380.29
2018,10,29,16,0,665.0,46.0,2.9,15.8,193.0,397.13,321.43
2018,10,29,16,15,586.0,40.0,2.75,15.2,146.5,316.15,251.12
2018,10,29,16,30,507.0,34.0,2.6,14.6,100.0,243.12,185.46
2018,10,29,16,45,356.0,26.0,2.5,14.0,62.5,157.45,104.41
2018,10,29,17,0,205.0,18.0,2.4,13.4,25.0,67.13,0.0
2018,10,29,17,15,102.5,9.0,2.5,13.05,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
