Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,30,6,15,36.0,3.5,2.3,9.25,3.0,0.0,0.0
2018,10,30,6,30,72.0,7.0,2.3,9.5,6.0,0.0,0.0
2018,10,30,6,45,250.5,17.0,2.35,9.8,34.5,78.73,0.0
2018,10,30,7,0,429.0,27.0,2.4,10.1,63.0,178.61,121.23
2018,10,30,7,15,538.0,33.0,2.55,10.6,108.0,256.08,199.0
2018,10,30,7,30,647.0,39.0,2.7,11.1,153.0,344.09,277.94
2018,10,30,7,45,705.5,43.0,2.85,11.65,201.5,416.26,342.52
2018,10,30,8,0,764.0,47.0,3.0,12.2,250.0,493.43,408.79
2018,10,30,8,15,801.5,50.0,3.05,12.7,297.0,556.57,461.41
2018,10,30,8,30,839.0,53.0,3.1,13.2,344.0,625.59,516.44
2018,10,30,8,45,864.0,55.0,3.15,13.65,387.5,686.05,561.36
2018,10,30,9,0,889.0,57.0,3.2,14.1,431.0,746.4,604.33
2018,10,30,9,15,906.0,58.5,3.15,14.55,469.0,799.25,640.23
2018,10,30,9,30,923.0,60.0,3.1,15.0,507.0,850.55,674.24
2018,10,30,9,45,933.5,61.5,3.1,15.45,538.5,894.34,702.55
2018,10,30,10,0,944.0,63.0,3.1,15.9,570.0,935.52,728.67
2018,10,30,10,15,951.5,64.0,3.1,16.25,595.0,970.42,750.41
2018,10,30,10,30,959.0,65.0,3.1,16.6,620.0,1002.06,769.82
2018,10,30,10,45,964.0,66.0,3.05,17.0,638.0,1027.85,784.59
2018,10,30,11,0,969.0,67.0,3.0,17.4,656.0,1049.95,796.87
2018,10,30,11,15,972.5,67.0,3.0,17.65,666.0,1065.44,805.72
2018,10,30,11,30,976.0,67.0,3.0,17.9,676.0,1076.98,812.13
2018,10,30,11,45,976.5,67.0,3.0,18.15,677.5,1081.44,814.03
2018,10,30,12,0,977.0,67.0,3.0,18.4,679.0,1081.82,813.47
2018,10,30,12,15,974.5,67.5,3.05,18.55,673.0,1075.72,809.64
2018,10,30,12,30,972.0,68.0,3.1,18.7,667.0,1065.58,803.35
2018,10,30,12,45,966.0,68.0,3.1,18.85,652.5,1047.37,791.39
2018,10,30,13,0,960.0,68.0,3.1,19.0,638.0,1025.4,777.09
2018,10,30,13,15,953.5,67.0,3.1,19.0,616.0,998.04,759.7
2018,10,30,13,30,947.0,66.0,3.1,19.0,594.0,967.23,740.0
2018,10,30,13,45,935.0,65.0,3.1,19.05,564.0,928.23,714.47
2018,10,30,14,0,923.0,64.0,3.1,19.1,534.0,886.51,686.91
2018,10,30,14,15,908.0,62.5,3.1,19.0,498.5,839.19,655.5
2018,10,30,14,30,893.0,61.0,3.1,18.9,463.0,789.92,622.25
2018,10,30,14,45,864.5,58.0,3.05,18.85,418.5,726.99,578.03
2018,10,30,15,0,836.0,55.0,3.0,18.8,374.0,663.94,532.89
2018,10,30,15,15,788.0,54.5,3.0,18.8,326.0,597.1,482.61
2018,10,30,15,30,740.0,54.0,3.0,18.8,278.0,526.63,426.68
2018,10,30,15,45,657.0,51.0,2.85,18.1,225.5,436.98,354.46
2018,10,30,16,0,574.0,48.0,2.7,17.4,173.0,357.43,287.92
2018,10,30,16,15,506.0,41.5,2.55,16.45,131.5,286.19,226.3
2018,10,30,16,30,438.0,35.0,2.4,15.5,90.0,222.14,168.65
2018,10,30,16,45,317.5,26.0,2.3,14.6,56.5,144.5,92.74
2018,10,30,17,0,197.0,17.0,2.2,13.7,23.0,64.34,0.0
2018,10,30,17,15,98.5,8.5,2.2,13.2,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,31,6,15,32.5,3.0,1.5,9.3,2.5,0.0,0.0
2018,10,31,6,30,65.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,10,31,6,45,130.0,16.5,1.35,9.85,24.0,47.51,0.0
2018,10,31,7,0,195.0,27.0,1.3,10.1,43.0,106.98,70.4
2018,10,31,7,15,288.5,40.0,1.3,10.9,81.0,170.43,132.06
2018,10,31,7,30,382.0,53.0,1.3,11.7,119.0,246.18,198.34
2018,10,31,7,45,437.5,61.5,1.35,12.5,159.0,307.26,251.71
2018,10,31,8,0,493.0,70.0,1.4,13.3,199.0,373.64,307.64
2018,10,31,8,15,567.5,74.5,1.4,13.8,249.0,452.0,371.32
2018,10,31,8,30,642.0,79.0,1.4,14.3,299.0,536.51,437.33
2018,10,31,8,45,654.5,86.5,1.4,14.85,335.5,586.53,474.33
2018,10,31,9,0,667.0,94.0,1.4,15.4,372.0,635.85,509.52
2018,10,31,9,15,719.5,92.5,1.45,15.95,417.0,705.02,557.71
2018,10,31,9,30,772.0,91.0,1.5,16.5,462.0,771.63,602.6
2018,10,31,9,45,840.0,79.5,1.6,17.0,507.0,844.96,651.77
2018,10,31,10,0,908.0,68.0,1.7,17.5,552.0,909.46,693.79
2018,10,31,10,15,917.0,69.0,1.8,17.9,577.0,944.67,715.81
2018,10,31,10,30,926.0,70.0,1.9,18.3,602.0,976.85,736.05
2018,10,31,10,45,931.5,71.0,2.0,18.7,619.5,1002.4,751.89
2018,10,31,11,0,937.0,72.0,2.1,19.1,637.0,1024.41,765.52
2018,10,31,11,15,898.5,85.5,2.15,19.4,634.5,1014.56,757.98
2018,10,31,11,30,860.0,99.0,2.2,19.7,632.0,1011.75,755.62
2018,10,31,11,45,886.0,90.5,2.25,20.0,641.0,1019.13,760.06
2018,10,31,12,0,912.0,82.0,2.3,20.3,650.0,1034.73,769.96
2018,10,31,12,15,918.5,79.0,2.3,20.45,646.0,1033.54,768.76
2018,10,31,12,30,925.0,76.0,2.3,20.6,642.0,1028.42,765.34
2018,10,31,12,45,854.0,95.0,2.3,20.8,608.5,981.79,734.56
2018,10,31,13,0,783.0,114.0,2.3,21.0,575.0,920.85,694.35
2018,10,31,13,15,739.5,121.0,2.3,21.05,544.0,877.39,666.1
2018,10,31,13,30,696.0,128.0,2.3,21.1,513.0,826.31,632.14
2018,10,31,13,45,724.5,111.5,2.25,21.15,494.5,811.11,622.6
2018,10,31,14,0,753.0,95.0,2.2,21.2,476.0,786.51,606.22
2018,10,31,14,15,626.5,117.5,2.25,21.1,419.5,685.12,535.89
2018,10,31,14,30,500.0,140.0,2.3,21.0,363.0,576.63,456.81
2018,10,31,14,45,437.5,137.0,2.3,20.9,319.0,504.09,402.67
2018,10,31,15,0,375.0,134.0,2.3,20.8,275.0,435.59,350.03
2018,10,31,15,15,374.0,116.5,2.3,20.8,243.0,395.78,319.39
2018,10,31,15,30,373.0,99.0,2.3,20.8,211.0,355.12,286.93
2018,10,31,15,45,346.5,85.0,2.05,20.05,175.0,303.82,245.07
2018,10,31,16,0,320.0,71.0,1.8,19.3,139.0,254.86,203.78
2018,10,31,16,15,269.0,56.5,1.7,18.4,104.0,197.34,154.68
2018,10,31,16,30,218.0,42.0,1.6,17.5,69.0,145.73,109.34
2018,10,31,16,45,140.5,27.0,1.55,16.55,41.5,88.23,53.29
2018,10,31,17,0,63.0,12.0,1.5,15.6,14.0,26.21,0.0
2018,10,31,17,15,31.5,6.0,1.5,15.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,1,6,15,3.0,0.5,1.1,11.45,0.5,0.0,0.0
2018,11,1,6,30,6.0,1.0,1.1,11.8,1.0,0.0,0.0
2018,11,1,6,45,32.0,14.5,1.15,12.1,16.5,20.63,0.0
2018,11,1,7,0,58.0,28.0,1.2,12.4,32.0,52.08,30.92
2018,11,1,7,15,254.0,37.5,1.25,13.05,77.5,154.76,118.63
2018,11,1,7,30,450.0,47.0,1.3,13.7,123.0,270.33,215.79
2018,11,1,7,45,343.0,69.5,1.4,14.35,138.0,266.05,216.59
2018,11,1,8,0,236.0,92.0,1.5,15.0,153.0,240.99,197.97
2018,11,1,8,15,236.0,112.5,1.45,15.55,183.0,277.05,228.0
2018,11,1,8,30,236.0,133.0,1.4,16.1,213.0,312.65,256.26
2018,11,1,8,45,349.5,133.5,1.4,16.7,269.0,418.67,340.71
2018,11,1,9,0,463.0,134.0,1.4,17.3,325.0,521.36,419.35
2018,11,1,9,15,513.0,135.5,1.45,17.95,365.0,583.33,464.46
2018,11,1,9,30,563.0,137.0,1.5,18.6,405.0,647.57,510.35
2018,11,1,9,45,592.5,138.5,1.6,19.3,437.0,704.75,549.36
2018,11,1,10,0,622.0,140.0,1.7,20.0,469.0,753.72,581.76
2018,11,1,10,15,630.0,145.5,1.75,20.5,492.0,786.42,602.45
2018,11,1,10,30,638.0,151.0,1.8,21.0,515.0,816.95,621.63
2018,11,1,10,45,640.0,156.5,1.85,21.5,531.0,839.31,635.16
2018,11,1,11,0,642.0,162.0,1.9,22.0,547.0,858.93,646.91
2018,11,1,11,15,711.0,142.0,1.9,22.35,574.5,913.76,682.19
2018,11,1,11,30,780.0,122.0,1.9,22.7,602.0,958.06,709.63
2018,11,1,11,45,839.5,102.0,1.95,23.05,620.0,997.94,734.65
2018,11,1,12,0,899.0,82.0,2.0,23.4,638.0,1021.17,748.87
2018,11,1,12,15,915.5,76.5,2.0,23.6,638.0,1026.91,751.91
2018,11,1,12,30,932.0,71.0,2.0,23.8,638.0,1028.56,752.69
2018,11,1,12,45,911.5,75.5,2.0,23.95,619.5,1002.36,735.87
2018,11,1,13,0,891.0,80.0,2.0,24.1,601.0,972.98,717.34
2018,11,1,13,15,895.0,76.0,1.95,24.2,583.0,953.27,704.76
2018,11,1,13,30,899.0,72.0,1.9,24.3,565.0,929.84,689.74
2018,11,1,13,45,864.0,76.5,1.9,24.35,530.5,878.68,656.97
2018,11,1,14,0,829.0,81.0,1.9,24.4,496.0,835.1,629.2
2018,11,1,14,15,842.5,72.0,1.85,24.35,468.5,804.74,609.9
2018,11,1,14,30,856.0,63.0,1.8,24.3,441.0,762.95,582.4
2018,11,1,14,45,788.5,67.0,1.8,24.2,390.5,688.28,531.81
2018,11,1,15,0,721.0,71.0,1.8,24.1,340.0,609.04,476.66
2018,11,1,15,15,678.0,66.5,1.8,24.1,294.5,542.75,427.35
2018,11,1,15,30,635.0,62.0,1.8,24.1,249.0,475.94,375.91
2018,11,1,15,45,570.0,57.5,1.55,22.9,204.0,400.02,316.4
2018,11,1,16,0,505.0,53.0,1.3,21.7,159.0,329.81,259.21
2018,11,1,16,15,429.5,44.5,1.4,20.85,118.5,256.87,198.44
2018,11,1,16,30,354.0,36.0,1.5,20.0,78.0,192.13,142.17
2018,11,1,16,45,232.5,24.5,1.55,19.1,47.0,114.79,65.62
2018,11,1,17,0,111.0,13.0,1.6,18.2,16.0,39.28,0.0
2018,11,1,17,15,55.5,6.5,1.65,17.85,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,2,6,15,14.0,2.0,0.95,13.25,1.5,0.0,0.0
2018,11,2,6,30,28.0,4.0,0.9,13.3,3.0,0.0,0.0
2018,11,2,6,45,194.0,15.0,0.9,13.35,27.5,62.96,0.0
2018,11,2,7,0,360.0,26.0,0.9,13.4,52.0,158.46,95.95
2018,11,2,7,15,472.0,32.5,0.9,13.85,94.0,235.17,178.23
2018,11,2,7,30,584.0,39.0,0.9,14.3,136.0,317.28,250.26
2018,11,2,7,45,648.0,43.5,0.85,14.7,182.5,389.2,312.14
2018,11,2,8,0,712.0,48.0,0.8,15.1,229.0,466.75,375.69
2018,11,2,8,15,752.0,51.5,0.8,15.7,275.0,533.88,428.43
2018,11,2,8,30,792.0,55.0,0.8,16.3,321.0,603.25,480.42
2018,11,2,8,45,777.0,65.5,0.8,16.85,354.0,644.44,508.78
2018,11,2,9,0,762.0,76.0,0.8,17.4,387.0,681.79,532.83
2018,11,2,9,15,810.0,73.0,0.9,18.05,431.0,749.13,578.42
2018,11,2,9,30,858.0,70.0,1.0,18.7,475.0,809.12,617.5
2018,11,2,9,45,883.5,68.5,1.1,19.35,509.5,859.56,649.47
2018,11,2,10,0,909.0,67.0,1.2,20.0,544.0,908.55,680.1
2018,11,2,10,15,820.5,96.0,1.25,20.45,541.5,898.56,671.29
2018,11,2,10,30,732.0,125.0,1.3,20.9,539.0,876.05,655.06
2018,11,2,10,45,787.5,112.5,1.4,21.35,570.0,924.0,686.53
2018,11,2,11,0,843.0,100.0,1.5,21.8,601.0,977.35,720.34
2018,11,2,11,15,884.0,89.5,1.6,21.95,622.5,1004.28,737.63
2018,11,2,11,30,925.0,79.0,1.7,22.1,644.0,1039.62,760.7
2018,11,2,11,45,847.0,103.5,1.8,22.25,622.0,1006.98,740.1
2018,11,2,12,0,769.0,128.0,1.9,22.4,600.0,964.35,713.61
2018,11,2,12,15,666.0,158.5,2.0,22.4,564.5,893.19,668.17
2018,11,2,12,30,563.0,189.0,2.1,22.4,529.0,809.6,613.33
2018,11,2,12,45,685.0,148.0,2.2,22.35,552.0,884.66,666.88
2018,11,2,13,0,807.0,107.0,2.3,22.3,575.0,935.36,702.06
2018,11,2,13,15,787.5,106.0,2.35,22.1,549.0,898.35,678.43
2018,11,2,13,30,768.0,105.0,2.4,21.9,523.0,858.99,653.8
2018,11,2,13,45,788.0,94.5,2.45,21.7,504.5,841.94,644.4
2018,11,2,14,0,808.0,84.0,2.5,21.5,486.0,820.47,631.7
2018,11,2,14,15,826.5,74.0,2.5,21.15,460.0,793.87,615.35
2018,11,2,14,30,845.0,64.0,2.5,20.8,434.0,755.42,590.39
2018,11,2,14,45,828.5,62.0,2.45,20.5,397.0,711.69,560.85
2018,11,2,15,0,812.0,60.0,2.4,20.2,360.0,659.43,524.45
2018,11,2,15,15,778.0,57.0,2.4,20.2,315.5,593.69,475.32
2018,11,2,15,30,744.0,54.0,2.4,20.2,271.0,529.17,424.62
2018,11,2,15,45,680.5,50.5,2.15,19.45,222.5,449.5,360.56
2018,11,2,16,0,617.0,47.0,1.9,18.7,174.0,374.9,298.24
2018,11,2,16,15,492.5,42.0,1.85,17.8,126.5,281.75,220.12
2018,11,2,16,30,368.0,37.0,1.8,16.9,79.0,198.46,148.24
2018,11,2,16,45,228.0,24.5,1.7,16.0,46.5,112.57,60.83
2018,11,2,17,0,88.0,12.0,1.6,15.1,14.0,32.64,0.0
2018,11,2,17,15,44.0,6.0,1.65,14.75,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.0,1.25,10.4,1.5,0.0,0.0
2018,11,3,6,30,36.0,4.0,1.2,10.7,3.0,0.0,0.0
2018,11,3,6,45,227.0,14.0,1.15,11.05,28.0,70.79,0.0
2018,11,3,7,0,418.0,24.0,1.1,11.4,53.0,170.24,97.93
2018,11,3,7,15,527.5,30.0,1.2,12.2,96.0,250.23,190.17
2018,11,3,7,30,637.0,36.0,1.3,13.0,139.0,337.63,267.73
2018,11,3,7,45,698.0,40.0,1.35,13.85,186.5,410.16,330.98
2018,11,3,8,0,759.0,44.0,1.4,14.7,234.0,487.97,395.63
2018,11,3,8,15,796.0,47.0,1.5,15.25,280.0,550.1,446.27
2018,11,3,8,30,833.0,50.0,1.6,15.8,326.0,618.19,499.28
2018,11,3,8,45,858.0,52.0,1.7,16.3,368.5,678.05,542.56
2018,11,3,9,0,883.0,54.0,1.8,16.8,411.0,737.82,584.09
2018,11,3,9,15,899.5,55.5,1.85,17.3,448.5,789.73,618.61
2018,11,3,9,30,916.0,57.0,1.9,17.8,486.0,840.1,651.4
2018,11,3,9,45,928.0,59.0,1.95,18.35,518.0,885.36,679.97
2018,11,3,10,0,940.0,61.0,2.0,18.9,550.0,928.15,706.49
2018,11,3,10,15,948.5,62.0,2.05,19.35,575.0,963.65,728.09
2018,11,3,10,30,957.0,63.0,2.1,19.8,600.0,996.0,747.52
2018,11,3,10,45,962.0,64.0,2.15,20.25,618.0,1021.6,762.47
2018,11,3,11,0,967.0,65.0,2.2,20.7,636.0,1043.54,775.12
2018,11,3,11,15,957.5,68.5,2.25,21.1,641.5,1050.5,778.29
2018,11,3,11,30,948.0,72.0,2.3,21.5,647.0,1053.3,779.08
2018,11,3,11,45,944.5,74.0,2.35,21.85,648.0,1056.15,780.27
2018,11,3,12,0,941.0,76.0,2.4,22.2,649.0,1055.03,779.06
2018,11,3,12,15,926.0,79.0,2.4,22.45,638.5,1039.71,768.54
2018,11,3,12,30,911.0,82.0,2.4,22.7,628.0,1020.71,755.93
2018,11,3,12,45,893.5,84.5,2.45,22.95,610.0,995.15,739.68
2018,11,3,13,0,876.0,87.0,2.5,23.2,592.0,966.45,721.42
2018,11,3,13,15,742.5,120.0,2.45,23.25,537.0,878.44,662.7
2018,11,3,13,30,609.0,153.0,2.4,23.3,482.0,773.49,591.46
2018,11,3,13,45,492.0,171.5,2.4,23.35,428.5,663.42,513.64
2018,11,3,14,0,375.0,190.0,2.4,23.4,375.0,548.21,428.91
2018,11,3,14,15,440.0,162.0,2.35,23.25,364.0,573.59,450.33
2018,11,3,14,30,505.0,134.0,2.3,23.1,353.0,574.08,452.66
2018,11,3,14,45,494.5,122.0,2.3,22.95,320.0,529.84,420.31
2018,11,3,15,0,484.0,110.0,2.3,22.8,287.0,485.09,387.02
2018,11,3,15,15,436.0,101.5,2.3,22.8,246.0,419.77,336.3
2018,11,3,15,30,388.0,93.0,2.3,22.8,205.0,358.17,287.25
2018,11,3,15,45,361.0,79.0,2.0,21.4,169.0,305.87,245.34
2018,11,3,16,0,334.0,65.0,1.7,20.0,133.0,255.9,203.65
2018,11,3,16,15,278.0,51.5,1.65,18.9,98.0,196.65,153.2
2018,11,3,16,30,222.0,38.0,1.6,17.8,63.0,143.97,106.6
2018,11,3,16,45,147.5,24.5,1.55,16.75,37.5,86.15,41.55
2018,11,3,17,0,73.0,11.0,1.5,15.7,12.0,28.02,0.0
2018,11,3,17,15,36.5,5.5,1.5,15.25,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,6,15,13.5,1.5,1.3,9.65,1.0,0.0,0.0
2018,11,4,6,30,27.0,3.0,1.3,9.7,2.0,0.0,0.0
2018,11,4,6,45,126.5,13.5,1.25,9.8,20.5,44.39,0.0
2018,11,4,7,0,226.0,24.0,1.2,9.9,39.0,112.45,59.62
2018,11,4,7,15,361.0,33.5,1.25,10.35,80.5,194.73,149.18
2018,11,4,7,30,496.0,43.0,1.3,10.8,122.0,287.03,230.34
2018,11,4,7,45,419.0,54.5,1.35,11.25,136.0,291.66,239.58
2018,11,4,8,0,342.0,66.0,1.4,11.7,150.0,281.32,234.12
2018,11,4,8,15,249.5,95.0,1.4,12.25,162.5,265.14,221.25
2018,11,4,8,30,157.0,124.0,1.4,12.8,175.0,238.79,198.4
2018,11,4,8,45,209.5,142.5,1.35,13.35,220.5,317.41,262.72
2018,11,4,9,0,262.0,161.0,1.3,13.9,266.0,387.67,318.09
2018,11,4,9,15,266.5,177.0,1.35,14.55,292.5,420.97,342.58
2018,11,4,9,30,271.0,193.0,1.4,15.2,319.0,453.95,366.54
2018,11,4,9,45,316.0,200.0,1.5,15.85,356.0,510.55,409.26
2018,11,4,10,0,361.0,207.0,1.6,16.5,393.0,569.2,452.45
2018,11,4,10,15,471.5,187.5,1.65,16.9,442.5,679.1,533.65
2018,11,4,10,30,582.0,168.0,1.7,17.3,492.0,773.61,600.77
2018,11,4,10,45,773.0,120.5,1.8,17.65,565.0,925.52,704.16
2018,11,4,11,0,964.0,73.0,1.9,18.0,638.0,1050.44,785.08
2018,11,4,11,15,967.5,73.0,2.0,18.2,648.0,1065.75,793.79
2018,11,4,11,30,971.0,73.0,2.1,18.4,658.0,1077.15,801.44
2018,11,4,11,45,952.5,78.0,2.2,18.55,653.0,1068.8,796.57
2018,11,4,12,0,934.0,83.0,2.3,18.7,648.0,1056.35,789.33
2018,11,4,12,15,880.0,94.0,2.35,18.75,622.5,1023.62,768.5
2018,11,4,12,30,826.0,105.0,2.4,18.8,597.0,975.72,737.62
2018,11,4,12,45,780.5,114.0,2.5,18.8,570.0,930.73,709.11
2018,11,4,13,0,735.0,123.0,2.6,18.8,543.0,890.79,683.62
2018,11,4,13,15,749.0,113.0,2.65,18.7,527.5,875.75,675.03
2018,11,4,13,30,763.0,103.0,2.7,18.6,512.0,851.55,659.84
2018,11,4,13,45,831.0,86.5,2.75,18.5,510.5,870.24,674.98
2018,11,4,14,0,899.0,70.0,2.8,18.4,509.0,872.08,678.07
2018,11,4,14,15,889.5,67.5,2.85,18.15,476.0,829.16,650.0
2018,11,4,14,30,880.0,65.0,2.9,17.9,443.0,783.94,620.16
2018,11,4,14,45,855.0,62.5,2.9,17.65,401.5,731.9,584.4
2018,11,4,15,0,830.0,60.0,2.9,17.4,360.0,671.98,541.93
2018,11,4,15,15,794.5,57.0,2.9,17.4,314.5,604.51,490.7
2018,11,4,15,30,759.0,54.0,2.9,17.4,269.0,538.34,437.75
2018,11,4,15,45,701.0,50.0,2.8,16.45,221.5,460.4,374.6
2018,11,4,16,0,643.0,46.0,2.7,15.5,174.0,386.88,312.34
2018,11,4,16,15,544.5,40.0,2.55,14.75,128.0,302.71,239.15
2018,11,4,16,30,446.0,34.0,2.4,14.0,82.0,225.44,169.0
2018,11,4,16,45,275.0,22.5,2.3,13.2,47.5,124.3,54.64
2018,11,4,17,0,104.0,11.0,2.2,12.4,13.0,36.01,0.0
2018,11,4,17,15,52.0,5.5,2.2,12.1,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,6,15,13.0,1.5,1.75,9.0,1.0,0.0,0.0
2018,11,5,6,30,26.0,3.0,1.8,9.4,2.0,0.0,0.0
2018,11,5,6,45,187.5,12.5,1.8,9.75,23.0,59.48,0.0
2018,11,5,7,0,349.0,22.0,1.8,10.1,44.0,149.37,71.38
2018,11,5,7,15,456.5,28.5,1.85,10.65,83.5,222.13,169.13
2018,11,5,7,30,564.0,35.0,1.9,11.2,123.0,304.86,244.35
2018,11,5,7,45,638.0,38.5,1.95,11.8,169.0,378.96,310.24
2018,11,5,8,0,712.0,42.0,2.0,12.4,215.0,459.82,379.2
2018,11,5,8,15,753.0,45.0,2.0,12.95,260.0,521.59,430.49
2018,11,5,8,30,794.0,48.0,2.0,13.5,305.0,589.97,484.62
2018,11,5,8,45,822.0,49.5,2.05,14.1,346.5,649.23,528.2
2018,11,5,9,0,850.0,51.0,2.1,14.7,388.0,708.8,570.14
2018,11,5,9,15,866.0,54.0,2.15,15.25,425.0,760.81,605.57
2018,11,5,9,30,882.0,57.0,2.2,15.8,462.0,811.34,639.25
2018,11,5,9,45,892.0,60.0,2.3,16.35,493.5,854.89,667.81
2018,11,5,10,0,902.0,63.0,2.4,16.9,525.0,895.96,694.36
2018,11,5,10,15,911.5,64.0,2.4,17.3,550.0,931.23,716.12
2018,11,5,10,30,921.0,65.0,2.4,17.7,575.0,963.54,735.73
2018,11,5,10,45,927.5,65.5,2.4,18.1,592.5,989.15,750.71
2018,11,5,11,0,934.0,66.0,2.4,18.5,610.0,1011.3,763.44
2018,11,5,11,15,937.0,67.0,2.4,18.8,620.0,1027.03,772.26
2018,11,5,11,30,940.0,68.0,2.4,19.1,630.0,1038.97,778.76
2018,11,5,11,45,940.5,68.0,2.4,19.35,632.0,1043.24,780.53
2018,11,5,12,0,941.0,68.0,2.4,19.6,634.0,1043.61,779.99
2018,11,5,12,15,940.0,68.0,2.4,19.7,628.5,1038.56,776.55
2018,11,5,12,30,939.0,68.0,2.4,19.8,623.0,1029.64,770.8
2018,11,5,12,45,934.5,67.5,2.4,19.95,609.0,1012.8,759.87
2018,11,5,13,0,930.0,67.0,2.4,20.1,595.0,992.32,746.71
2018,11,5,13,15,923.0,66.0,2.45,20.05,574.0,965.3,730.34
2018,11,5,13,30,916.0,65.0,2.5,20.0,553.0,935.01,711.75
2018,11,5,13,45,905.5,64.0,2.5,20.0,525.0,898.51,688.22
2018,11,5,14,0,895.0,63.0,2.5,20.0,497.0,859.33,662.71
2018,11,5,14,15,879.0,61.5,2.5,19.85,462.5,812.54,631.91
2018,11,5,14,30,863.0,60.0,2.5,19.7,428.0,763.99,599.41
2018,11,5,14,45,840.5,58.0,2.5,19.55,388.0,708.5,561.22
2018,11,5,15,0,818.0,56.0,2.5,19.4,348.0,658.56,526.27
2018,11,5,15,15,783.5,53.0,2.5,19.4,304.0,592.5,476.63
2018,11,5,15,30,749.0,50.0,2.5,19.4,260.0,527.71,425.26
2018,11,5,15,45,696.0,46.0,2.3,18.5,214.0,453.29,365.06
2018,11,5,16,0,643.0,42.0,2.1,17.6,168.0,382.9,305.6
2018,11,5,16,15,552.5,36.5,2.05,16.55,123.5,299.0,233.77
2018,11,5,16,30,462.0,31.0,2.0,15.5,79.0,228.89,169.42
2018,11,5,16,45,288.5,20.5,1.95,14.5,45.5,126.27,45.58
2018,11,5,17,0,115.0,10.0,1.9,13.5,12.0,38.06,0.0
2018,11,5,17,15,57.5,5.0,1.95,13.05,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,6,6,45,163.5,11.5,1.25,8.65,21.5,52.46,0.0
2018,11,6,7,0,327.0,23.0,1.2,8.8,43.0,142.26,57.65
2018,11,6,7,15,463.5,30.0,1.25,9.6,85.5,225.86,171.37
2018,11,6,7,30,600.0,37.0,1.3,10.4,128.0,322.6,257.67
2018,11,6,7,45,668.5,41.5,1.3,11.2,175.0,397.51,323.56
2018,11,6,8,0,737.0,46.0,1.3,12.0,222.0,478.41,391.39
2018,11,6,8,15,779.0,49.0,1.4,12.55,268.5,547.17,447.73
2018,11,6,8,30,821.0,52.0,1.5,13.1,315.0,612.82,499.62
2018,11,6,8,45,849.0,54.5,1.55,13.6,358.0,674.62,544.74
2018,11,6,9,0,877.0,57.0,1.6,14.1,401.0,736.66,587.93
2018,11,6,9,15,895.5,58.5,1.65,14.65,439.0,789.7,623.41
2018,11,6,9,30,914.0,60.0,1.7,15.2,477.0,841.37,657.22
2018,11,6,9,45,926.0,62.0,1.7,15.7,509.0,886.39,685.34
2018,11,6,10,0,938.0,64.0,1.7,16.2,541.0,928.96,711.35
2018,11,6,10,15,947.0,65.0,1.7,16.65,566.0,964.74,732.57
2018,11,6,10,30,956.0,66.0,1.7,17.1,591.0,997.41,751.58
2018,11,6,10,45,961.5,67.0,1.7,17.6,609.0,1023.39,765.95
2018,11,6,11,0,967.0,68.0,1.7,18.1,627.0,1045.75,778.02
2018,11,6,11,15,969.5,68.5,1.7,18.5,636.5,1060.72,785.69
2018,11,6,11,30,972.0,69.0,1.7,18.9,646.0,1071.77,791.05
2018,11,6,11,45,972.5,68.5,1.75,19.3,647.5,1075.52,792.73
2018,11,6,12,0,973.0,68.0,1.8,19.7,649.0,1075.24,792.08
2018,11,6,12,15,970.0,69.0,1.85,19.9,643.0,1069.37,788.68
2018,11,6,12,30,967.0,70.0,1.9,20.1,637.0,1059.54,782.94
2018,11,6,12,45,961.0,69.5,1.9,20.3,622.0,1040.92,770.98
2018,11,6,13,0,955.0,69.0,1.9,20.5,607.0,1018.58,756.83
2018,11,6,13,15,946.5,68.0,1.95,20.55,585.0,989.68,739.54
2018,11,6,13,30,938.0,67.0,2.0,20.6,563.0,957.48,720.04
2018,11,6,13,45,926.5,66.0,2.0,20.65,534.0,919.53,695.98
2018,11,6,14,0,915.0,65.0,2.0,20.7,505.0,878.88,669.94
2018,11,6,14,15,898.5,63.0,1.95,20.6,469.5,830.38,638.08
2018,11,6,14,30,882.0,61.0,1.9,20.5,434.0,780.1,604.57
2018,11,6,14,45,858.0,59.0,1.9,20.4,393.0,722.77,565.81
2018,11,6,15,0,834.0,57.0,1.9,20.3,352.0,671.04,530.22
2018,11,6,15,15,799.0,54.0,1.9,20.3,307.0,603.92,480.69
2018,11,6,15,30,764.0,51.0,1.9,20.3,262.0,538.06,429.3
2018,11,6,15,45,710.0,47.0,1.65,18.95,215.5,462.29,369.13
2018,11,6,16,0,656.0,43.0,1.4,17.6,169.0,390.54,309.45
2018,11,6,16,15,563.5,37.0,1.45,16.7,124.0,304.4,236.5
2018,11,6,16,30,471.0,31.0,1.5,15.8,79.0,227.12,166.39
2018,11,6,16,45,294.5,21.0,1.6,14.85,45.5,127.97,34.12
2018,11,6,17,0,118.0,11.0,1.7,13.9,12.0,39.78,0.0
2018,11,6,17,15,59.0,5.5,1.7,13.55,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,7,6,45,158.0,11.0,0.5,11.8,20.0,50.66,0.0
2018,11,7,7,0,316.0,22.0,0.5,11.8,40.0,137.09,41.35
2018,11,7,7,15,449.5,29.0,0.5,12.1,81.0,219.68,163.29
2018,11,7,7,30,583.0,36.0,0.5,12.4,122.0,314.15,246.79
2018,11,7,7,45,650.5,40.5,0.5,12.7,168.0,387.48,310.42
2018,11,7,8,0,718.0,45.0,0.5,13.0,214.0,466.73,376.06
2018,11,7,8,15,760.0,48.5,0.6,13.5,259.5,535.0,431.07
2018,11,7,8,30,802.0,52.0,0.7,14.0,305.0,605.69,485.7
2018,11,7,8,45,830.5,54.0,0.8,14.5,347.5,660.78,525.7
2018,11,7,9,0,859.0,56.0,0.9,15.0,390.0,721.62,567.95
2018,11,7,9,15,877.5,58.0,1.0,15.6,427.5,774.5,603.28
2018,11,7,9,30,896.0,60.0,1.1,16.2,465.0,826.08,637.1
2018,11,7,9,45,909.5,61.5,1.2,16.75,496.5,871.05,665.98
2018,11,7,10,0,923.0,63.0,1.3,17.3,528.0,913.74,693.03
2018,11,7,10,15,932.0,64.0,1.4,17.75,553.0,949.06,715.2
2018,11,7,10,30,941.0,65.0,1.5,18.2,578.0,981.34,735.35
2018,11,7,10,45,947.5,65.5,1.55,18.65,595.5,1007.3,750.57
2018,11,7,11,0,954.0,66.0,1.6,19.1,613.0,1029.74,763.6
2018,11,7,11,15,957.0,66.5,1.65,19.35,623.0,1045.04,772.71
2018,11,7,11,30,960.0,67.0,1.7,19.6,633.0,1056.5,779.58
2018,11,7,11,45,960.5,67.0,1.75,19.9,635.0,1060.86,781.95
2018,11,7,12,0,961.0,67.0,1.8,20.2,637.0,1061.25,782.02
2018,11,7,12,15,959.5,67.0,1.8,20.3,631.0,1055.65,778.31
2018,11,7,12,30,958.0,67.0,1.8,20.4,625.0,1046.12,772.32
2018,11,7,12,45,954.0,65.5,1.85,20.45,610.5,1028.29,762.03
2018,11,7,13,0,950.0,64.0,1.9,20.5,596.0,1006.73,749.44
2018,11,7,13,15,942.5,63.5,1.95,20.45,574.5,979.57,733.5
2018,11,7,13,30,935.0,63.0,2.0,20.4,553.0,949.11,715.31
2018,11,7,13,45,923.5,61.5,2.05,20.35,524.0,910.64,691.58
2018,11,7,14,0,912.0,60.0,2.1,20.3,495.0,869.5,665.78
2018,11,7,14,15,896.0,58.5,2.1,20.15,460.0,822.23,635.12
2018,11,7,14,30,880.0,57.0,2.1,20.0,425.0,773.17,602.69
2018,11,7,14,45,856.5,55.0,2.15,19.8,385.0,716.38,564.46
2018,11,7,15,0,833.0,53.0,2.2,19.6,345.0,659.08,524.82
2018,11,7,15,15,799.0,50.0,2.2,19.6,300.5,593.53,476.16
2018,11,7,15,30,765.0,47.0,2.2,19.6,256.0,533.96,428.74
2018,11,7,15,45,712.0,43.5,1.95,18.6,210.0,459.52,368.56
2018,11,7,16,0,659.0,40.0,1.7,17.6,164.0,389.06,309.02
2018,11,7,16,15,569.0,34.0,1.65,16.55,119.5,304.18,236.49
2018,11,7,16,30,479.0,28.0,1.6,15.5,75.0,228.33,166.39
2018,11,7,16,45,301.5,19.0,1.55,14.45,43.0,128.02,19.25
2018,11,7,17,0,124.0,10.0,1.5,13.4,11.0,40.58,0.0
2018,11,7,17,15,62.0,5.0,1.55,13.1,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,105.0,11.5,2.0,7.75,17.0,37.3,0.0
2018,11,8,7,0,210.0,23.0,2.0,7.9,34.0,102.77,17.58
2018,11,8,7,15,339.5,35.0,2.05,8.5,74.5,187.99,142.05
2018,11,8,7,30,469.0,47.0,2.1,9.1,115.0,279.18,225.12
2018,11,8,7,45,548.0,54.5,2.2,9.7,161.0,355.64,293.44
2018,11,8,8,0,627.0,62.0,2.3,10.3,207.0,439.5,365.73
2018,11,8,8,15,680.0,67.0,2.3,10.85,254.0,511.95,426.16
2018,11,8,8,30,733.0,72.0,2.3,11.4,301.0,588.03,487.01
2018,11,8,8,45,771.0,75.5,2.35,11.95,345.5,650.55,535.39
2018,11,8,9,0,809.0,79.0,2.4,12.5,390.0,718.9,584.7
2018,11,8,9,15,842.0,79.0,2.35,13.1,430.5,779.95,626.37
2018,11,8,9,30,875.0,79.0,2.3,13.7,471.0,840.59,666.57
2018,11,8,9,45,905.0,77.5,2.3,14.3,507.0,896.04,702.44
2018,11,8,10,0,935.0,76.0,2.3,14.9,543.0,940.73,730.13
2018,11,8,10,15,945.5,78.0,2.3,15.35,570.0,979.01,753.51
2018,11,8,10,30,956.0,80.0,2.3,15.8,597.0,1014.28,774.65
2018,11,8,10,45,962.5,81.5,2.25,16.2,616.0,1041.81,790.02
2018,11,8,11,0,969.0,83.0,2.2,16.6,635.0,1065.75,803.0
2018,11,8,11,15,972.0,83.5,2.2,16.9,645.0,1081.24,811.43
2018,11,8,11,30,975.0,84.0,2.2,17.2,655.0,1092.81,817.51
2018,11,8,11,45,974.0,84.5,2.2,17.45,656.5,1096.38,818.74
2018,11,8,12,0,973.0,85.0,2.2,17.7,658.0,1095.9,817.63
2018,11,8,12,15,976.0,83.5,2.2,17.9,653.0,1092.88,815.25
2018,11,8,12,30,979.0,82.0,2.2,18.1,648.0,1085.8,810.45
2018,11,8,12,45,981.0,78.5,2.15,18.25,634.5,1071.11,800.4
2018,11,8,13,0,983.0,75.0,2.1,18.4,621.0,1052.39,787.96
2018,11,8,13,15,974.0,74.5,2.1,18.45,598.5,1023.19,769.72
2018,11,8,13,30,965.0,74.0,2.1,18.5,576.0,990.63,749.34
2018,11,8,13,45,952.0,73.0,2.05,18.6,546.0,950.7,723.22
2018,11,8,14,0,939.0,72.0,2.0,18.7,516.0,908.08,695.19
2018,11,8,14,15,919.5,70.0,1.95,18.65,479.0,856.41,661.04
2018,11,8,14,30,900.0,68.0,1.9,18.6,442.0,810.47,630.51
2018,11,8,14,45,872.0,66.0,1.85,18.55,399.5,748.77,588.11
2018,11,8,15,0,844.0,64.0,1.8,18.5,357.0,686.74,544.61
2018,11,8,15,15,807.0,60.5,1.8,18.5,311.0,617.13,493.01
2018,11,8,15,30,770.0,57.0,1.8,18.5,265.0,548.85,439.62
2018,11,8,15,45,706.5,52.5,1.5,17.35,216.0,466.67,373.69
2018,11,8,16,0,643.0,48.0,1.2,16.2,167.0,389.23,308.88
2018,11,8,16,15,533.0,41.0,1.25,15.45,120.5,300.13,233.35
2018,11,8,16,30,423.0,34.0,1.3,14.7,74.0,217.53,157.85
2018,11,8,16,45,253.5,22.0,1.35,13.95,42.0,114.27,0.22
2018,11,8,17,0,84.0,10.0,1.4,13.2,10.0,30.32,0.0
2018,11,8,17,15,42.0,5.0,1.4,12.95,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
