Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,6,45,128.0,11.0,1.75,7.2,17.5,42.94,0.0
2018,11,9,7,0,256.0,22.0,1.7,7.4,35.0,115.88,1.05
2018,11,9,7,15,397.5,31.5,1.65,8.25,76.0,207.22,155.04
2018,11,9,7,30,539.0,41.0,1.6,9.1,117.0,304.19,243.8
2018,11,9,7,45,615.5,47.5,1.55,9.95,164.5,381.48,312.25
2018,11,9,8,0,692.0,54.0,1.5,10.8,212.0,461.8,380.38
2018,11,9,8,15,739.5,58.5,1.4,11.45,259.0,533.75,438.76
2018,11,9,8,30,787.0,63.0,1.3,12.1,306.0,608.5,496.27
2018,11,9,8,45,817.5,66.0,1.2,12.7,349.0,672.06,541.95
2018,11,9,9,0,848.0,69.0,1.1,13.3,392.0,735.95,584.45
2018,11,9,9,15,856.5,74.5,1.0,14.0,428.0,785.56,614.82
2018,11,9,9,30,865.0,80.0,0.9,14.7,464.0,833.06,642.7
2018,11,9,9,45,864.5,87.0,0.8,15.4,493.5,872.27,663.94
2018,11,9,10,0,864.0,94.0,0.7,16.1,523.0,908.3,682.45
2018,11,9,10,15,875.5,96.0,0.7,16.6,548.5,946.2,704.26
2018,11,9,10,30,887.0,98.0,0.7,17.1,574.0,981.28,723.95
2018,11,9,10,45,894.5,99.5,0.7,17.6,592.5,1008.87,738.71
2018,11,9,11,0,902.0,101.0,0.7,18.1,611.0,1033.07,751.41
2018,11,9,11,15,906.0,102.0,0.7,18.4,621.5,1049.66,759.98
2018,11,9,11,30,910.0,103.0,0.7,18.7,632.0,1062.52,766.47
2018,11,9,11,45,909.5,103.5,0.75,18.95,633.5,1066.44,769.0
2018,11,9,12,0,909.0,104.0,0.8,19.2,635.0,1066.47,769.44
2018,11,9,12,15,904.5,104.5,0.8,19.35,628.5,1058.61,764.32
2018,11,9,12,30,900.0,105.0,0.8,19.5,622.0,1046.95,757.13
2018,11,9,12,45,892.0,104.5,0.8,19.65,607.0,1026.96,744.95
2018,11,9,13,0,884.0,104.0,0.8,19.8,592.0,1003.47,730.78
2018,11,9,13,15,873.5,103.0,0.85,19.8,570.0,973.68,714.15
2018,11,9,13,30,863.0,102.0,0.9,19.8,548.0,940.83,695.46
2018,11,9,13,45,846.5,100.5,0.9,19.75,518.5,899.19,670.04
2018,11,9,14,0,830.0,99.0,0.9,19.7,489.0,855.26,642.88
2018,11,9,14,15,806.5,96.5,0.9,19.55,452.5,808.38,613.57
2018,11,9,14,30,783.0,94.0,0.9,19.4,416.0,754.54,578.89
2018,11,9,14,45,750.0,90.5,0.95,19.2,374.5,691.71,537.79
2018,11,9,15,0,717.0,87.0,1.0,19.0,333.0,629.29,494.79
2018,11,9,15,15,673.5,81.0,1.0,19.0,288.0,558.1,441.98
2018,11,9,15,30,630.0,75.0,1.0,19.0,243.0,489.23,388.93
2018,11,9,15,45,561.0,67.5,1.0,17.35,196.5,407.61,325.93
2018,11,9,16,0,492.0,60.0,1.0,15.7,150.0,331.77,264.37
2018,11,9,16,15,385.5,48.5,1.1,15.0,106.5,242.6,189.25
2018,11,9,16,30,279.0,37.0,1.2,14.3,63.0,168.23,121.37
2018,11,9,16,45,157.5,22.0,1.3,13.55,35.0,84.59,0.0
2018,11,9,17,0,36.0,7.0,1.4,12.8,7.0,15.35,0.0
2018,11,9,17,15,18.0,3.5,1.4,12.45,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,10,6,45,42.5,8.5,1.25,7.3,10.5,18.41,0.0
2018,11,10,7,0,85.0,17.0,1.2,7.3,21.0,55.33,0.0
2018,11,10,7,15,175.5,34.0,1.15,7.55,54.5,125.84,92.93
2018,11,10,7,30,266.0,51.0,1.1,7.8,88.0,194.76,156.96
2018,11,10,7,45,336.5,65.5,1.0,8.1,129.5,261.32,216.08
2018,11,10,8,0,407.0,80.0,0.9,8.4,171.0,335.49,279.78
2018,11,10,8,15,458.5,91.0,0.9,8.85,214.0,401.14,334.57
2018,11,10,8,30,510.0,102.0,0.9,9.3,257.0,471.19,390.84
2018,11,10,8,45,548.0,110.0,0.9,9.8,298.0,532.15,437.87
2018,11,10,9,0,586.0,118.0,0.9,10.3,339.0,599.9,488.29
2018,11,10,9,15,615.5,124.0,0.9,10.9,376.5,656.72,528.72
2018,11,10,9,30,645.0,130.0,0.9,11.5,414.0,713.66,567.49
2018,11,10,9,45,666.0,135.0,0.85,12.15,446.0,762.05,598.05
2018,11,10,10,0,687.0,140.0,0.8,12.8,478.0,809.25,627.03
2018,11,10,10,15,703.5,142.5,0.75,13.3,503.5,848.17,649.96
2018,11,10,10,30,720.0,145.0,0.7,13.8,529.0,885.02,671.14
2018,11,10,10,45,732.0,146.0,0.65,14.35,547.0,913.57,686.34
2018,11,10,11,0,744.0,147.0,0.6,14.9,565.0,939.39,699.67
2018,11,10,11,15,749.0,148.0,0.6,15.2,574.5,955.36,708.32
2018,11,10,11,30,754.0,149.0,0.6,15.5,584.0,968.13,715.16
2018,11,10,11,45,757.0,148.5,0.6,15.75,586.5,973.89,717.82
2018,11,10,12,0,760.0,148.0,0.6,16.0,589.0,976.29,718.59
2018,11,10,12,15,737.5,154.0,0.7,16.1,578.5,957.16,708.38
2018,11,10,12,30,715.0,160.0,0.8,16.2,568.0,934.78,696.3
2018,11,10,12,45,682.0,165.5,0.9,16.3,547.5,898.55,674.93
2018,11,10,13,0,649.0,171.0,1.0,16.4,527.0,859.84,651.66
2018,11,10,13,15,633.5,168.5,1.05,16.4,505.0,827.65,631.89
2018,11,10,13,30,618.0,166.0,1.1,16.4,483.0,788.14,606.73
2018,11,10,13,45,595.5,162.5,1.15,16.35,454.5,745.69,579.29
2018,11,10,14,0,573.0,159.0,1.2,16.3,426.0,702.31,550.29
2018,11,10,14,15,548.0,152.0,1.15,16.1,392.0,652.27,515.03
2018,11,10,14,30,523.0,145.0,1.1,15.9,358.0,602.21,479.11
2018,11,10,14,45,489.5,135.0,1.1,15.65,319.0,542.77,435.8
2018,11,10,15,0,456.0,125.0,1.1,15.4,280.0,484.81,392.38
2018,11,10,15,15,414.5,112.5,1.1,15.4,239.0,420.74,342.47
2018,11,10,15,30,373.0,100.0,1.1,15.4,198.0,359.79,293.48
2018,11,10,15,45,318.0,84.5,1.15,14.3,157.0,291.66,238.26
2018,11,10,16,0,263.0,69.0,1.2,13.2,116.0,229.0,185.49
2018,11,10,16,15,195.0,50.0,1.2,12.75,79.0,162.5,127.83
2018,11,10,16,30,127.0,31.0,1.2,12.3,42.0,94.39,66.61
2018,11,10,16,45,70.0,17.0,1.25,11.8,22.5,45.46,0.0
2018,11,10,17,0,13.0,3.0,1.3,11.3,3.0,5.96,0.0
2018,11,10,17,15,6.5,1.5,1.35,11.05,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,54.0,9.0,1.7,5.3,11.5,21.87,0.0
2018,11,11,7,0,108.0,18.0,1.7,5.3,23.0,49.77,0.0
2018,11,11,7,15,219.0,34.0,1.7,6.1,58.5,142.93,105.05
2018,11,11,7,30,330.0,50.0,1.7,6.9,94.0,221.83,179.38
2018,11,11,7,45,414.0,61.0,1.7,7.65,138.0,294.32,244.25
2018,11,11,8,0,498.0,72.0,1.7,8.4,182.0,377.82,316.31
2018,11,11,8,15,557.5,79.5,1.75,9.05,227.5,450.85,377.72
2018,11,11,8,30,617.0,87.0,1.8,9.7,273.0,528.27,440.37
2018,11,11,8,45,664.0,91.5,1.85,10.35,317.0,597.8,494.58
2018,11,11,9,0,711.0,96.0,1.9,11.0,361.0,669.48,548.28
2018,11,11,9,15,735.5,100.0,1.8,11.75,398.0,724.67,585.43
2018,11,11,9,30,760.0,104.0,1.7,12.5,435.0,779.32,621.01
2018,11,11,9,45,777.0,107.5,1.65,13.3,466.5,826.08,650.2
2018,11,11,10,0,794.0,111.0,1.6,14.1,498.0,871.12,677.51
2018,11,11,10,15,810.5,113.0,1.5,14.65,525.0,911.88,701.21
2018,11,11,10,30,827.0,115.0,1.4,15.2,552.0,950.32,722.76
2018,11,11,10,45,838.5,115.0,1.3,15.75,570.5,971.55,732.41
2018,11,11,11,0,850.0,115.0,1.2,16.3,589.0,997.17,744.98
2018,11,11,11,15,855.5,115.5,1.15,16.65,599.5,1014.13,753.17
2018,11,11,11,30,861.0,116.0,1.1,17.0,610.0,1027.55,759.23
2018,11,11,11,45,863.0,116.0,1.05,17.4,612.5,1033.26,760.35
2018,11,11,12,0,865.0,116.0,1.0,17.8,615.0,1035.24,759.34
2018,11,11,12,15,866.5,114.0,1.0,18.0,609.5,1030.71,756.05
2018,11,11,12,30,868.0,112.0,1.0,18.2,604.0,1022.44,750.66
2018,11,11,12,45,867.5,109.0,0.95,18.4,591.0,1007.34,740.1
2018,11,11,13,0,867.0,106.0,0.9,18.6,578.0,988.63,727.49
2018,11,11,13,15,857.0,104.5,0.9,18.65,556.0,959.17,709.54
2018,11,11,13,30,847.0,103.0,0.9,18.7,534.0,926.68,689.73
2018,11,11,13,45,832.0,100.5,0.9,18.75,505.0,885.81,664.29
2018,11,11,14,0,817.0,98.0,0.9,18.8,476.0,842.64,637.12
2018,11,11,14,15,796.5,94.5,0.85,18.65,440.5,797.69,608.07
2018,11,11,14,30,776.0,91.0,0.8,18.5,405.0,745.56,573.61
2018,11,11,14,45,746.5,87.0,0.8,18.4,364.5,685.23,533.29
2018,11,11,15,0,717.0,83.0,0.8,18.3,324.0,625.07,491.31
2018,11,11,15,15,674.5,77.0,0.8,18.3,279.5,554.76,439.19
2018,11,11,15,30,632.0,71.0,0.8,18.3,235.0,486.7,386.77
2018,11,11,15,45,569.0,63.0,0.8,16.95,189.5,408.01,325.64
2018,11,11,16,0,506.0,55.0,0.8,15.6,144.0,334.65,265.69
2018,11,11,16,15,406.0,44.0,0.8,15.15,102.0,248.33,192.38
2018,11,11,16,30,306.0,33.0,0.8,14.7,60.0,172.94,121.31
2018,11,11,16,45,174.0,19.5,0.8,14.25,33.0,72.03,0.0
2018,11,11,17,0,42.0,6.0,0.8,13.8,6.0,5.12,0.0
2018,11,11,17,15,21.0,3.0,0.85,13.5,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,12,6,45,66.5,9.0,2.3,6.3,11.5,7.68,0.0
2018,11,12,7,0,133.0,18.0,2.3,6.4,23.0,57.72,0.0
2018,11,12,7,15,251.5,32.0,2.3,7.05,58.5,152.33,109.73
2018,11,12,7,30,370.0,46.0,2.3,7.7,94.0,234.02,188.52
2018,11,12,7,45,444.5,56.5,2.3,8.35,137.0,305.61,253.3
2018,11,12,8,0,519.0,67.0,2.3,9.0,180.0,384.47,322.13
2018,11,12,8,15,570.0,75.5,2.25,9.6,224.0,454.09,381.05
2018,11,12,8,30,621.0,84.0,2.2,10.2,268.0,527.43,440.57
2018,11,12,8,45,655.5,90.0,2.15,10.85,309.5,589.87,489.11
2018,11,12,9,0,690.0,96.0,2.1,11.5,351.0,653.48,536.56
2018,11,12,9,15,718.5,100.0,2.0,12.2,389.0,710.91,576.06
2018,11,12,9,30,747.0,104.0,1.9,12.9,427.0,768.16,614.12
2018,11,12,9,45,768.0,106.5,1.8,13.6,459.0,816.67,644.66
2018,11,12,10,0,789.0,109.0,1.7,14.3,491.0,863.73,673.35
2018,11,12,10,15,803.5,111.0,1.6,14.95,516.5,902.48,695.62
2018,11,12,10,30,818.0,113.0,1.5,15.6,542.0,938.83,715.79
2018,11,12,10,45,828.0,114.0,1.4,16.25,560.5,959.68,725.17
2018,11,12,11,0,838.0,115.0,1.3,16.9,579.0,984.78,737.36
2018,11,12,11,15,844.0,115.5,1.2,17.4,589.5,1002.1,744.61
2018,11,12,11,30,850.0,116.0,1.1,17.9,600.0,1015.94,749.64
2018,11,12,11,45,853.0,115.0,1.05,18.45,602.0,1021.49,750.26
2018,11,12,12,0,856.0,114.0,1.0,19.0,604.0,1023.37,748.79
2018,11,12,12,15,851.5,114.5,0.9,19.2,598.0,1015.78,741.47
2018,11,12,12,30,847.0,115.0,0.8,19.4,592.0,1004.57,732.13
2018,11,12,12,45,838.5,114.5,0.75,19.65,577.5,984.8,718.53
2018,11,12,13,0,830.0,114.0,0.7,19.9,563.0,961.72,703.1
2018,11,12,13,15,822.5,111.5,0.65,19.9,542.0,934.23,685.65
2018,11,12,13,30,815.0,109.0,0.6,19.9,521.0,910.73,670.89
2018,11,12,13,45,802.5,105.5,0.55,19.9,493.0,871.66,645.94
2018,11,12,14,0,790.0,102.0,0.5,19.9,465.0,830.32,619.56
2018,11,12,14,15,769.5,98.5,0.5,19.7,430.0,780.38,588.48
2018,11,12,14,30,749.0,95.0,0.5,19.5,395.0,729.26,556.02
2018,11,12,14,45,719.5,90.0,0.5,19.3,355.0,668.86,516.22
2018,11,12,15,0,690.0,85.0,0.5,19.1,315.0,608.72,474.6
2018,11,12,15,15,646.5,79.0,0.5,19.1,271.5,539.01,423.4
2018,11,12,15,30,603.0,73.0,0.5,19.1,228.0,471.66,372.0
2018,11,12,15,45,538.5,64.5,0.6,17.9,183.0,393.07,311.9
2018,11,12,16,0,474.0,56.0,0.7,16.7,138.0,319.99,252.83
2018,11,12,16,15,374.5,44.5,0.75,16.2,97.0,235.13,181.2
2018,11,12,16,30,275.0,33.0,0.8,15.7,56.0,160.27,110.34
2018,11,12,16,45,155.0,19.0,0.85,15.2,30.5,65.68,0.0
2018,11,12,17,0,35.0,5.0,0.9,14.7,5.0,4.27,0.0
2018,11,12,17,15,17.5,2.5,0.9,14.4,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.0,1.3,7.9,5.5,0.0,0.0
2018,11,13,7,0,14.0,10.0,1.3,7.9,11.0,12.99,0.0
2018,11,13,7,15,7.0,22.0,1.3,8.25,22.5,23.11,12.0
2018,11,13,7,30,0.0,34.0,1.3,8.6,34.0,29.12,19.11
2018,11,13,7,45,0.0,49.0,1.3,9.0,49.0,43.03,31.57
2018,11,13,8,0,0.0,64.0,1.3,9.4,64.0,56.81,43.77
2018,11,13,8,15,39.5,89.0,1.3,9.8,100.5,113.21,93.12
2018,11,13,8,30,79.0,114.0,1.3,10.2,137.0,168.4,140.71
2018,11,13,8,45,71.5,127.0,1.3,10.65,150.0,179.32,149.38
2018,11,13,9,0,64.0,140.0,1.3,11.1,163.0,189.7,157.44
2018,11,13,9,15,83.0,148.5,1.25,11.6,182.0,214.74,178.16
2018,11,13,9,30,102.0,157.0,1.2,12.1,201.0,257.33,212.67
2018,11,13,9,45,60.5,164.5,1.15,12.6,191.0,216.54,177.27
2018,11,13,10,0,19.0,172.0,1.1,13.1,181.0,173.91,140.47
2018,11,13,10,15,27.5,186.0,1.1,13.75,200.0,212.51,171.65
2018,11,13,10,30,36.0,200.0,1.1,14.4,219.0,236.66,190.47
2018,11,13,10,45,43.0,213.5,1.1,15.0,236.5,259.31,207.9
2018,11,13,11,0,50.0,227.0,1.1,15.6,254.0,282.36,225.46
2018,11,13,11,15,99.0,244.0,1.05,15.8,299.5,351.6,280.41
2018,11,13,11,30,148.0,261.0,1.0,16.0,345.0,443.35,350.34
2018,11,13,11,45,187.0,256.0,1.0,16.2,362.5,476.51,375.33
2018,11,13,12,0,226.0,251.0,1.0,16.4,380.0,509.26,400.26
2018,11,13,12,15,134.0,234.5,0.9,16.2,310.5,396.33,312.91
2018,11,13,12,30,42.0,218.0,0.8,16.0,241.0,263.48,208.53
2018,11,13,12,45,56.5,214.0,0.75,15.85,244.5,272.94,217.48
2018,11,13,13,0,71.0,210.0,0.7,15.7,248.0,281.97,225.26
2018,11,13,13,15,82.5,211.5,0.7,15.55,254.0,294.34,235.6
2018,11,13,13,30,94.0,213.0,0.7,15.4,260.0,306.35,245.65
2018,11,13,13,45,125.0,195.0,0.65,15.25,254.0,328.88,264.44
2018,11,13,14,0,156.0,177.0,0.6,15.1,248.0,330.49,266.96
2018,11,13,14,15,209.0,168.5,0.6,14.9,256.0,359.55,291.53
2018,11,13,14,30,262.0,160.0,0.6,14.7,264.0,400.33,324.27
2018,11,13,14,45,208.0,146.0,0.55,14.5,223.5,333.06,270.85
2018,11,13,15,0,154.0,132.0,0.5,14.3,183.0,256.27,209.65
2018,11,13,15,15,123.0,115.0,0.5,14.3,152.0,210.25,172.25
2018,11,13,15,30,92.0,98.0,0.5,14.3,121.0,167.14,136.25
2018,11,13,15,45,89.5,80.0,0.45,13.75,99.0,141.42,114.52
2018,11,13,16,0,87.0,62.0,0.4,13.2,77.0,115.84,92.13
2018,11,13,16,15,59.5,45.0,0.45,12.95,54.0,80.79,61.25
2018,11,13,16,30,32.0,28.0,0.5,12.7,31.0,47.49,29.79
2018,11,13,16,45,24.0,16.0,0.6,12.45,17.5,21.34,0.0
2018,11,13,17,0,16.0,4.0,0.7,12.2,4.0,0.0,0.0
2018,11,13,17,15,8.0,2.0,0.7,12.05,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,14,6,45,74.5,8.5,1.45,6.55,11.0,0.0,0.0
2018,11,14,7,0,149.0,17.0,1.4,6.5,22.0,61.9,0.0
2018,11,14,7,15,279.5,28.5,1.35,7.15,56.5,156.47,106.79
2018,11,14,7,30,410.0,40.0,1.3,7.8,91.0,246.12,196.28
2018,11,14,7,45,488.5,49.0,1.3,8.45,134.0,319.73,262.61
2018,11,14,8,0,567.0,58.0,1.3,9.1,177.0,401.09,332.79
2018,11,14,8,15,617.5,65.0,1.3,9.65,221.0,470.74,391.08
2018,11,14,8,30,668.0,72.0,1.3,10.2,265.0,544.02,449.76
2018,11,14,8,45,700.5,77.5,1.3,10.8,306.5,606.2,497.37
2018,11,14,9,0,733.0,83.0,1.3,11.4,348.0,669.35,543.02
2018,11,14,9,15,755.0,87.0,1.3,12.05,384.5,723.05,579.49
2018,11,14,9,30,777.0,91.0,1.3,12.7,421.0,776.04,614.51
2018,11,14,9,45,790.0,95.5,1.3,13.4,452.0,820.94,642.82
2018,11,14,10,0,803.0,100.0,1.3,14.1,483.0,857.71,664.99
2018,11,14,10,15,815.0,102.0,1.3,14.7,507.5,894.41,687.11
2018,11,14,10,30,827.0,104.0,1.3,15.3,532.0,928.52,707.17
2018,11,14,10,45,834.5,106.0,1.3,15.85,550.0,955.53,722.45
2018,11,14,11,0,842.0,108.0,1.3,16.4,568.0,979.38,735.67
2018,11,14,11,15,846.0,109.0,1.25,16.85,578.0,995.33,743.15
2018,11,14,11,30,850.0,110.0,1.2,17.3,588.0,1007.79,748.5
2018,11,14,11,45,849.5,110.5,1.15,17.7,589.5,1011.6,748.53
2018,11,14,12,0,849.0,111.0,1.1,18.1,591.0,1011.76,746.49
2018,11,14,12,15,838.5,113.0,1.1,18.3,583.0,1000.05,738.57
2018,11,14,12,30,828.0,115.0,1.1,18.5,575.0,984.82,728.72
2018,11,14,12,45,811.5,117.0,1.1,18.7,559.0,968.14,718.1
2018,11,14,13,0,795.0,119.0,1.1,18.9,543.0,941.06,700.82
2018,11,14,13,15,781.5,117.5,1.1,18.85,521.0,909.78,681.56
2018,11,14,13,30,768.0,116.0,1.1,18.8,499.0,875.92,660.53
2018,11,14,13,45,748.0,114.5,1.1,18.8,470.5,833.94,633.74
2018,11,14,14,0,728.0,113.0,1.1,18.8,442.0,790.21,605.5
2018,11,14,14,15,702.0,109.0,1.1,18.55,407.0,737.27,570.92
2018,11,14,14,30,676.0,105.0,1.1,18.3,372.0,683.69,535.2
2018,11,14,14,45,640.5,100.0,1.1,18.05,332.5,621.7,492.06
2018,11,14,15,0,605.0,95.0,1.1,17.8,293.0,560.58,447.37
2018,11,14,15,15,560.0,87.5,1.1,17.8,251.0,492.03,395.05
2018,11,14,15,30,515.0,80.0,1.1,17.8,209.0,426.1,342.91
2018,11,14,15,45,448.0,69.5,1.15,16.15,166.0,346.98,280.43
2018,11,14,16,0,381.0,59.0,1.2,14.5,123.0,277.29,222.6
2018,11,14,16,15,287.0,45.0,1.25,13.9,84.5,198.71,154.76
2018,11,14,16,30,193.0,31.0,1.3,13.3,46.0,128.42,85.95
2018,11,14,16,45,106.0,17.0,1.35,12.7,24.5,48.53,0.0
2018,11,14,17,0,19.0,3.0,1.4,12.1,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.4,11.85,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,15,6,45,15.0,5.5,1.6,5.7,6.0,0.0,0.0
2018,11,15,7,0,30.0,11.0,1.6,5.8,12.0,18.92,0.0
2018,11,15,7,15,84.0,26.5,1.6,6.5,35.5,71.44,45.08
2018,11,15,7,30,138.0,42.0,1.6,7.2,59.0,119.84,94.69
2018,11,15,7,45,172.5,58.5,1.6,7.9,88.5,163.06,134.31
2018,11,15,8,0,207.0,75.0,1.6,8.6,118.0,209.86,176.03
2018,11,15,8,15,218.5,92.0,1.6,9.15,146.5,247.01,208.52
2018,11,15,8,30,230.0,109.0,1.6,9.7,175.0,284.98,240.63
2018,11,15,8,45,290.0,119.0,1.6,10.3,214.5,348.36,293.37
2018,11,15,9,0,350.0,129.0,1.6,10.9,254.0,432.8,361.01
2018,11,15,9,15,374.0,140.0,1.5,11.45,286.0,479.93,396.52
2018,11,15,9,30,398.0,151.0,1.4,12.0,318.0,527.82,431.76
2018,11,15,9,45,451.5,152.0,1.3,12.6,355.0,589.76,477.17
2018,11,15,10,0,505.0,153.0,1.2,13.2,392.0,653.52,522.25
2018,11,15,10,15,546.0,155.0,1.15,13.75,425.0,708.27,559.54
2018,11,15,10,30,587.0,157.0,1.1,14.3,458.0,763.02,595.31
2018,11,15,10,45,621.0,158.0,1.05,14.9,486.0,817.3,629.71
2018,11,15,11,0,655.0,159.0,1.0,15.5,514.0,862.93,657.36
2018,11,15,11,15,627.0,161.5,0.95,15.85,506.0,847.07,643.84
2018,11,15,11,30,599.0,164.0,0.9,16.2,498.0,827.77,629.03
2018,11,15,11,45,585.5,167.5,0.85,16.55,495.0,812.47,617.14
2018,11,15,12,0,572.0,171.0,0.8,16.9,492.0,803.32,609.54
2018,11,15,12,15,576.0,169.5,0.8,17.1,490.0,803.08,609.19
2018,11,15,12,30,580.0,168.0,0.8,17.3,488.0,800.29,607.14
2018,11,15,12,45,559.5,168.5,0.8,17.45,471.5,773.47,588.98
2018,11,15,13,0,539.0,169.0,0.8,17.6,455.0,744.83,569.88
2018,11,15,13,15,576.0,158.0,0.8,17.65,453.0,754.88,577.79
2018,11,15,13,30,613.0,147.0,0.8,17.7,451.0,768.67,587.92
2018,11,15,13,45,574.0,144.0,0.8,17.75,416.0,705.06,544.37
2018,11,15,14,0,535.0,141.0,0.8,17.8,381.0,649.33,506.33
2018,11,15,14,15,505.5,136.0,0.8,17.55,349.0,599.67,471.89
2018,11,15,14,30,476.0,131.0,0.8,17.3,317.0,550.45,436.85
2018,11,15,14,45,476.5,122.5,0.8,17.1,293.0,520.2,415.44
2018,11,15,15,0,477.0,114.0,0.8,16.9,269.0,488.55,392.04
2018,11,15,15,15,433.5,102.5,0.8,16.9,228.5,423.56,341.64
2018,11,15,15,30,390.0,91.0,0.8,16.9,188.0,361.82,292.4
2018,11,15,15,45,331.5,76.5,0.9,15.6,147.5,292.1,236.61
2018,11,15,16,0,273.0,62.0,1.0,14.3,107.0,228.19,183.2
2018,11,15,16,15,199.0,44.5,1.05,13.8,72.0,160.17,124.24
2018,11,15,16,30,125.0,27.0,1.1,13.3,37.0,96.79,62.45
2018,11,15,16,45,68.0,14.5,1.15,12.75,19.5,34.26,0.0
2018,11,15,17,0,11.0,2.0,1.2,12.2,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,1.2,11.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,16,6,45,31.5,5.5,1.55,6.0,6.5,0.0,0.0
2018,11,16,7,0,63.0,11.0,1.5,6.1,13.0,29.39,0.0
2018,11,16,7,15,157.5,27.5,1.45,6.75,43.0,107.96,66.85
2018,11,16,7,30,252.0,44.0,1.4,7.4,73.0,182.04,144.6
2018,11,16,7,45,328.5,57.5,1.3,8.05,113.0,248.89,204.96
2018,11,16,8,0,405.0,71.0,1.2,8.7,153.0,324.19,270.31
2018,11,16,8,15,460.0,81.5,1.2,9.3,195.0,390.71,326.66
2018,11,16,8,30,515.0,92.0,1.2,9.9,237.0,462.03,384.73
2018,11,16,8,45,554.0,99.0,1.2,10.45,276.5,526.59,435.24
2018,11,16,9,0,593.0,106.0,1.2,11.0,316.0,590.28,483.35
2018,11,16,9,15,620.0,112.0,1.15,11.65,352.0,644.97,522.33
2018,11,16,9,30,647.0,118.0,1.1,12.3,388.0,699.63,559.12
2018,11,16,9,45,665.0,123.0,1.05,12.95,418.0,745.19,588.25
2018,11,16,10,0,683.0,128.0,1.0,13.6,448.0,789.44,615.77
2018,11,16,10,15,699.5,130.5,0.95,14.1,473.0,827.98,639.01
2018,11,16,10,30,716.0,133.0,0.9,14.6,498.0,864.53,660.5
2018,11,16,10,45,728.0,134.5,0.85,15.05,516.0,893.4,676.6
2018,11,16,11,0,740.0,136.0,0.8,15.5,534.0,919.64,690.85
2018,11,16,11,15,747.0,136.5,0.8,15.85,544.5,936.97,700.42
2018,11,16,11,30,754.0,137.0,0.8,16.2,555.0,951.2,708.19
2018,11,16,11,45,757.5,136.0,0.8,16.5,557.5,956.97,710.75
2018,11,16,12,0,761.0,135.0,0.8,16.8,560.0,959.43,711.46
2018,11,16,12,15,761.5,133.5,0.8,17.0,555.0,954.98,708.17
2018,11,16,12,30,762.0,132.0,0.8,17.2,550.0,947.22,703.01
2018,11,16,12,45,759.5,129.0,0.8,17.35,537.5,931.47,692.99
2018,11,16,13,0,757.0,126.0,0.8,17.5,525.0,912.58,681.14
2018,11,16,13,15,747.0,123.0,0.8,17.55,504.0,883.61,662.99
2018,11,16,13,30,737.0,120.0,0.8,17.6,483.0,852.06,643.19
2018,11,16,13,45,723.0,116.0,0.8,17.65,455.5,813.39,618.47
2018,11,16,14,0,709.0,112.0,0.8,17.7,428.0,772.8,592.24
2018,11,16,14,15,687.0,107.5,0.8,17.55,395.0,723.37,559.89
2018,11,16,14,30,665.0,103.0,0.8,17.4,362.0,673.1,526.34
2018,11,16,14,45,635.0,97.0,0.8,17.25,324.0,614.72,485.8
2018,11,16,15,0,605.0,91.0,0.8,17.1,286.0,556.84,443.54
2018,11,16,15,15,559.5,84.0,0.8,17.1,244.5,488.67,391.68
2018,11,16,15,30,514.0,77.0,0.8,17.1,203.0,423.16,340.01
2018,11,16,15,45,450.0,66.5,0.9,15.9,161.0,347.4,280.03
2018,11,16,16,0,386.0,56.0,1.0,14.7,119.0,277.2,221.67
2018,11,16,16,15,293.0,42.5,1.05,14.2,81.5,199.36,154.31
2018,11,16,16,30,200.0,29.0,1.1,13.7,44.0,128.01,81.33
2018,11,16,16,45,106.5,15.5,1.15,13.2,23.0,47.62,0.0
2018,11,16,17,0,13.0,2.0,1.2,12.7,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,1.15,12.55,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,6,45,35.5,6.0,1.1,7.0,7.0,0.0,0.0
2018,11,17,7,0,71.0,12.0,1.1,7.0,14.0,32.76,0.0
2018,11,17,7,15,177.0,27.5,1.05,7.45,44.5,114.6,66.33
2018,11,17,7,30,283.0,43.0,1.0,7.9,75.0,194.49,153.39
2018,11,17,7,45,363.5,55.0,0.95,8.35,115.0,263.0,215.4
2018,11,17,8,0,444.0,67.0,0.9,8.8,155.0,341.27,283.1
2018,11,17,8,15,501.0,75.5,0.9,9.25,197.0,410.63,341.48
2018,11,17,8,30,558.0,84.0,0.9,9.7,239.0,484.27,400.99
2018,11,17,8,45,597.5,90.0,0.9,10.2,279.0,547.16,449.75
2018,11,17,9,0,637.0,96.0,0.9,10.7,319.0,611.74,498.02
2018,11,17,9,15,685.5,95.5,0.9,11.2,358.5,677.32,544.43
2018,11,17,9,30,734.0,95.0,0.9,11.7,398.0,744.0,589.79
2018,11,17,9,45,778.5,90.0,0.9,12.25,433.0,796.9,623.98
2018,11,17,10,0,823.0,85.0,0.9,12.8,468.0,855.82,661.67
2018,11,17,10,15,836.0,86.0,0.95,13.2,492.5,892.52,684.61
2018,11,17,10,30,849.0,87.0,1.0,13.6,517.0,926.67,705.97
2018,11,17,10,45,857.5,88.0,1.0,13.95,534.5,953.76,721.73
2018,11,17,11,0,866.0,89.0,1.0,14.3,552.0,977.71,735.49
2018,11,17,11,15,870.5,89.5,1.0,14.55,562.0,993.8,744.43
2018,11,17,11,30,875.0,90.0,1.0,14.8,572.0,1006.39,751.32
2018,11,17,11,45,877.0,89.5,1.05,15.0,574.5,1011.63,754.8
2018,11,17,12,0,879.0,89.0,1.1,15.2,577.0,1013.21,756.18
2018,11,17,12,15,858.0,95.0,1.1,15.25,567.0,996.45,745.27
2018,11,17,12,30,837.0,101.0,1.1,15.3,557.0,976.06,732.38
2018,11,17,12,45,806.0,108.0,1.15,15.4,539.0,943.67,712.42
2018,11,17,13,0,775.0,115.0,1.2,15.5,521.0,916.22,695.78
2018,11,17,13,15,766.5,112.0,1.25,15.4,500.5,888.41,679.23
2018,11,17,13,30,758.0,109.0,1.3,15.3,480.0,857.92,660.68
2018,11,17,13,45,745.0,106.0,1.3,15.25,453.5,820.94,636.66
2018,11,17,14,0,732.0,103.0,1.3,15.2,427.0,781.91,611.0
2018,11,17,14,15,712.0,98.5,1.3,15.0,394.0,733.54,578.63
2018,11,17,14,30,692.0,94.0,1.3,14.8,361.0,684.14,544.95
2018,11,17,14,45,663.0,89.0,1.3,14.65,323.5,626.78,504.43
2018,11,17,15,0,634.0,84.0,1.3,14.5,286.0,569.78,461.97
2018,11,17,15,15,588.5,77.5,1.3,14.5,244.5,501.1,408.48
2018,11,17,15,30,543.0,71.0,1.3,14.5,203.0,435.08,355.21
2018,11,17,15,45,478.5,62.5,1.25,13.35,161.5,359.71,293.61
2018,11,17,16,0,414.0,54.0,1.2,12.2,120.0,289.8,234.02
2018,11,17,16,15,316.5,41.5,1.2,11.5,82.5,208.36,162.72
2018,11,17,16,30,219.0,29.0,1.2,10.8,45.0,135.15,84.48
2018,11,17,16,45,116.5,15.5,1.2,10.05,23.5,50.97,0.0
2018,11,17,17,0,14.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.2,9.15,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,6,45,38.0,6.0,0.75,6.55,7.0,0.0,0.0
2018,11,18,7,0,76.0,12.0,0.8,6.5,14.0,34.31,0.0
2018,11,18,7,15,170.0,25.5,0.8,6.75,41.0,108.6,57.24
2018,11,18,7,30,264.0,39.0,0.8,7.0,68.0,181.31,142.61
2018,11,18,7,45,349.5,50.5,0.85,7.3,107.5,250.53,205.7
2018,11,18,8,0,435.0,62.0,0.9,7.6,147.0,331.6,276.42
2018,11,18,8,15,472.5,71.5,0.95,7.9,184.0,389.44,326.26
2018,11,18,8,30,510.0,81.0,1.0,8.2,221.0,449.87,376.5
2018,11,18,8,45,521.5,91.0,1.05,8.5,253.5,495.13,412.83
2018,11,18,9,0,533.0,101.0,1.1,8.8,286.0,539.94,447.7
2018,11,18,9,15,608.5,100.0,1.15,9.4,332.5,622.01,510.08
2018,11,18,9,30,684.0,99.0,1.2,10.0,379.0,707.39,571.19
2018,11,18,9,45,718.0,100.0,1.2,10.65,413.5,762.7,607.92
2018,11,18,10,0,752.0,101.0,1.2,11.3,448.0,817.55,643.75
2018,11,18,10,15,755.5,105.0,1.2,11.85,469.0,847.6,661.71
2018,11,18,10,30,759.0,109.0,1.2,12.4,490.0,874.93,677.94
2018,11,18,10,45,705.5,124.5,1.15,13.0,488.0,859.06,663.57
2018,11,18,11,0,652.0,140.0,1.1,13.6,486.0,837.62,646.14
2018,11,18,11,15,600.0,158.5,1.1,14.05,481.5,815.76,629.78
2018,11,18,11,30,548.0,177.0,1.1,14.5,477.0,783.27,606.13
2018,11,18,11,45,541.0,178.5,1.15,14.9,475.5,780.68,604.32
2018,11,18,12,0,534.0,180.0,1.2,15.3,474.0,775.68,600.47
2018,11,18,12,15,533.5,178.0,1.2,15.5,469.5,770.62,596.73
2018,11,18,12,30,533.0,176.0,1.2,15.7,465.0,763.24,591.46
2018,11,18,12,45,529.5,172.0,1.25,15.9,453.5,748.27,581.57
2018,11,18,13,0,526.0,168.0,1.3,16.1,442.0,731.15,570.24
2018,11,18,13,15,519.5,163.0,1.3,16.1,424.5,707.98,554.49
2018,11,18,13,30,513.0,158.0,1.3,16.1,407.0,683.01,537.42
2018,11,18,13,45,517.5,147.0,1.3,16.05,386.5,658.97,521.36
2018,11,18,14,0,522.0,136.0,1.3,16.0,366.0,632.75,503.48
2018,11,18,14,15,514.0,125.5,1.35,15.75,337.5,594.74,477.13
2018,11,18,14,30,506.0,115.0,1.4,15.5,309.0,555.62,449.36
2018,11,18,14,45,471.5,107.5,1.4,15.25,273.5,499.61,407.14
2018,11,18,15,0,437.0,100.0,1.4,15.0,238.0,445.23,365.1
2018,11,18,15,15,406.0,87.5,1.4,15.0,201.5,389.07,320.22
2018,11,18,15,30,375.0,75.0,1.4,15.0,165.0,334.98,275.58
2018,11,18,15,45,342.5,63.0,1.45,13.8,132.5,283.15,232.39
2018,11,18,16,0,310.0,51.0,1.5,12.6,100.0,234.35,189.81
2018,11,18,16,15,246.5,39.5,1.45,11.95,70.5,176.21,137.26
2018,11,18,16,30,183.0,28.0,1.4,11.3,41.0,119.92,72.01
2018,11,18,16,45,97.0,15.0,1.35,10.65,21.5,44.33,0.0
2018,11,18,17,0,11.0,2.0,1.3,10.0,2.0,0.0,0.0
2018,11,18,17,15,5.5,1.0,1.25,9.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
