Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,6,45,18.0,4.5,1.05,7.3,5.0,0.0,0.0
2018,11,19,7,0,36.0,9.0,1.0,7.4,10.0,19.07,0.0
2018,11,19,7,15,49.0,23.0,1.0,7.95,27.0,47.02,18.81
2018,11,19,7,30,62.0,37.0,1.0,8.5,44.0,73.66,55.17
2018,11,19,7,45,86.0,54.5,0.95,9.05,68.5,108.12,86.75
2018,11,19,8,0,110.0,72.0,0.9,9.6,93.0,144.77,119.4
2018,11,19,8,15,195.5,85.0,0.85,10.0,133.5,225.45,188.93
2018,11,19,8,30,281.0,98.0,0.8,10.4,174.0,304.56,255.4
2018,11,19,8,45,272.5,112.0,0.8,10.85,195.5,328.06,273.99
2018,11,19,9,0,264.0,126.0,0.8,11.3,217.0,350.25,291.15
2018,11,19,9,15,244.0,145.5,0.8,11.75,236.5,369.19,304.78
2018,11,19,9,30,224.0,165.0,0.8,12.2,256.0,385.88,316.23
2018,11,19,9,45,328.0,164.5,0.75,12.65,309.0,480.48,390.29
2018,11,19,10,0,432.0,164.0,0.7,13.1,362.0,601.01,479.32
2018,11,19,10,15,459.5,167.0,0.75,13.45,387.5,642.62,507.93
2018,11,19,10,30,487.0,170.0,0.8,13.8,413.0,683.84,536.82
2018,11,19,10,45,472.5,180.5,0.8,14.15,423.0,693.11,541.15
2018,11,19,11,0,458.0,191.0,0.8,14.5,433.0,699.82,544.11
2018,11,19,11,15,443.5,199.5,0.8,14.7,437.0,701.75,544.15
2018,11,19,11,30,429.0,208.0,0.8,14.9,441.0,701.35,542.71
2018,11,19,11,45,367.0,221.5,0.85,15.1,421.5,636.74,495.85
2018,11,19,12,0,305.0,235.0,0.9,15.3,402.0,592.06,462.78
2018,11,19,12,15,298.5,234.0,0.9,15.35,396.0,583.25,456.75
2018,11,19,12,30,292.0,233.0,0.9,15.4,390.0,573.34,449.58
2018,11,19,12,45,212.5,232.0,0.9,15.45,345.0,470.37,372.2
2018,11,19,13,0,133.0,231.0,0.9,15.5,300.0,390.56,310.6
2018,11,19,13,15,203.5,205.5,0.85,15.45,306.0,422.49,338.3
2018,11,19,13,30,274.0,180.0,0.8,15.4,312.0,470.68,376.63
2018,11,19,13,45,354.0,164.0,0.8,15.4,325.0,514.37,411.41
2018,11,19,14,0,434.0,148.0,0.8,15.4,338.0,572.09,455.56
2018,11,19,14,15,247.0,148.5,0.75,15.2,255.0,385.28,311.22
2018,11,19,14,30,60.0,149.0,0.7,15.0,172.0,200.27,162.01
2018,11,19,14,45,119.0,132.0,0.7,14.8,171.5,237.32,194.9
2018,11,19,15,0,178.0,115.0,0.7,14.6,171.0,268.03,220.8
2018,11,19,15,15,209.0,101.5,0.7,14.6,158.0,264.42,217.79
2018,11,19,15,30,240.0,88.0,0.7,14.6,145.0,257.58,211.56
2018,11,19,15,45,208.5,72.0,0.75,14.2,114.5,209.61,170.87
2018,11,19,16,0,177.0,56.0,0.8,13.8,84.0,164.7,131.8
2018,11,19,16,15,133.5,41.0,0.8,13.65,58.0,119.34,91.08
2018,11,19,16,30,90.0,26.0,0.8,13.5,32.0,73.99,40.64
2018,11,19,16,45,51.0,14.0,0.8,13.35,17.0,28.58,0.0
2018,11,19,17,0,12.0,2.0,0.8,13.2,2.0,0.0,0.0
2018,11,19,17,15,6.0,1.0,0.8,13.1,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,6,45,48.5,5.5,1.15,8.05,6.0,0.0,0.0
2018,11,20,7,0,97.0,11.0,1.1,8.1,12.0,40.01,0.0
2018,11,20,7,15,247.0,21.5,1.05,8.55,42.5,131.25,50.11
2018,11,20,7,30,397.0,32.0,1.0,9.0,73.0,231.55,178.83
2018,11,20,7,45,484.0,39.5,0.9,9.45,114.0,305.69,247.4
2018,11,20,8,0,571.0,47.0,0.8,9.9,155.0,388.69,318.81
2018,11,20,8,15,625.0,52.5,0.8,10.4,197.5,457.92,376.85
2018,11,20,8,30,679.0,58.0,0.8,10.9,240.0,527.02,432.4
2018,11,20,8,45,695.0,64.5,0.8,11.4,276.5,583.22,475.31
2018,11,20,9,0,711.0,71.0,0.8,11.9,313.0,634.83,512.2
2018,11,20,9,15,724.5,77.0,0.85,12.45,346.5,683.18,545.71
2018,11,20,9,30,738.0,83.0,0.9,13.0,380.0,730.35,577.59
2018,11,20,9,45,775.5,82.5,1.0,13.55,415.5,783.34,613.62
2018,11,20,10,0,813.0,82.0,1.1,14.1,451.0,840.97,652.17
2018,11,20,10,15,793.5,90.5,1.15,14.45,466.5,856.98,661.23
2018,11,20,10,30,774.0,99.0,1.2,14.8,482.0,868.78,668.02
2018,11,20,10,45,775.0,100.5,1.25,15.2,495.5,888.0,679.89
2018,11,20,11,0,776.0,102.0,1.3,15.6,509.0,904.1,689.61
2018,11,20,11,15,770.0,106.5,1.35,15.8,516.5,913.64,695.55
2018,11,20,11,30,764.0,111.0,1.4,16.0,524.0,927.06,704.33
2018,11,20,11,45,699.0,129.5,1.5,16.25,508.5,889.07,679.0
2018,11,20,12,0,634.0,148.0,1.6,16.5,493.0,846.2,650.64
2018,11,20,12,15,666.5,137.0,1.6,16.6,496.5,863.33,662.85
2018,11,20,12,30,699.0,126.0,1.6,16.7,500.0,876.72,671.91
2018,11,20,12,45,712.5,120.5,1.6,16.8,494.0,874.43,670.42
2018,11,20,13,0,726.0,115.0,1.6,16.9,488.0,868.76,666.94
2018,11,20,13,15,669.0,121.5,1.6,16.85,455.0,808.22,625.91
2018,11,20,13,30,612.0,128.0,1.6,16.8,422.0,746.8,584.14
2018,11,20,13,45,582.0,127.0,1.55,16.7,394.0,700.85,552.47
2018,11,20,14,0,552.0,126.0,1.5,16.6,366.0,646.56,514.11
2018,11,20,14,15,540.0,118.0,1.45,16.5,337.5,607.38,486.42
2018,11,20,14,30,528.0,110.0,1.4,16.4,309.0,567.3,457.11
2018,11,20,14,45,533.5,96.5,1.3,16.25,280.0,539.81,436.52
2018,11,20,15,0,539.0,83.0,1.2,16.1,251.0,503.35,408.48
2018,11,20,15,15,536.0,71.0,1.2,16.1,218.0,460.88,375.06
2018,11,20,15,30,533.0,59.0,1.2,16.1,185.0,417.29,339.31
2018,11,20,15,45,503.0,51.5,1.05,15.2,151.0,363.13,293.75
2018,11,20,16,0,473.0,44.0,0.9,14.3,117.0,311.07,247.81
2018,11,20,16,15,368.5,34.5,0.9,14.05,80.0,226.63,173.72
2018,11,20,16,30,264.0,25.0,0.9,13.8,43.0,146.75,80.54
2018,11,20,16,45,142.0,14.0,0.9,13.6,22.5,58.42,0.0
2018,11,20,17,0,20.0,3.0,0.9,13.4,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.8,13.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.4,11.55,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.4,11.6,3.0,2.56,0.0
2018,11,21,7,15,0.0,10.5,2.5,11.8,10.5,8.64,0.0
2018,11,21,7,30,0.0,18.0,2.6,12.0,18.0,14.83,6.39
2018,11,21,7,45,0.0,26.5,2.65,12.25,26.5,21.86,12.87
2018,11,21,8,0,0.0,35.0,2.7,12.5,35.0,28.91,19.15
2018,11,21,8,15,0.0,44.0,2.75,12.65,44.0,36.38,25.74
2018,11,21,8,30,0.0,53.0,2.8,12.8,53.0,43.87,32.25
2018,11,21,8,45,0.0,55.0,2.85,12.95,55.0,45.53,33.65
2018,11,21,9,0,0.0,57.0,2.9,13.1,57.0,47.19,35.02
2018,11,21,9,15,0.0,61.0,3.1,13.3,61.0,50.52,37.77
2018,11,21,9,30,0.0,65.0,3.3,13.5,65.0,53.86,40.5
2018,11,21,9,45,2.5,70.5,3.45,13.75,71.5,60.58,46.17
2018,11,21,10,0,5.0,76.0,3.6,14.0,78.0,67.45,51.95
2018,11,21,10,15,6.5,100.0,3.7,14.2,103.0,90.65,71.39
2018,11,21,10,30,8.0,124.0,3.8,14.4,128.0,115.07,91.66
2018,11,21,10,45,18.0,151.0,3.95,14.55,160.5,151.44,122.06
2018,11,21,11,0,28.0,178.0,4.1,14.7,193.0,205.34,166.49
2018,11,21,11,15,17.0,146.5,4.1,14.75,155.5,145.67,116.87
2018,11,21,11,30,6.0,115.0,4.1,14.8,118.0,104.05,81.92
2018,11,21,11,45,9.5,125.5,4.15,14.85,130.5,117.55,93.29
2018,11,21,12,0,13.0,136.0,4.2,14.9,143.0,131.24,104.75
2018,11,21,12,15,11.5,123.0,4.15,14.9,129.0,117.13,93.01
2018,11,21,12,30,10.0,110.0,4.1,14.9,115.0,103.27,81.5
2018,11,21,12,45,8.5,105.5,4.1,14.85,110.0,97.57,76.77
2018,11,21,13,0,7.0,101.0,4.1,14.8,105.0,91.92,72.08
2018,11,21,13,15,15.0,104.5,4.05,14.75,112.0,102.74,81.59
2018,11,21,13,30,23.0,108.0,4.0,14.7,119.0,122.21,98.32
2018,11,21,13,45,12.0,82.0,3.9,14.65,87.5,78.75,61.58
2018,11,21,14,0,1.0,56.0,3.8,14.6,56.0,47.22,34.61
2018,11,21,14,15,11.0,61.0,3.65,14.5,65.0,63.02,48.54
2018,11,21,14,30,21.0,66.0,3.5,14.4,74.0,75.58,59.66
2018,11,21,14,45,14.0,57.5,3.3,14.3,62.5,61.33,47.36
2018,11,21,15,0,7.0,49.0,3.1,14.2,51.0,45.41,33.58
2018,11,21,15,15,3.5,31.5,3.1,14.2,32.5,28.26,18.77
2018,11,21,15,30,0.0,14.0,3.1,14.2,14.0,11.51,4.25
2018,11,21,15,45,29.5,13.5,2.65,13.8,18.0,33.48,23.46
2018,11,21,16,0,59.0,13.0,2.2,13.4,22.0,53.1,39.68
2018,11,21,16,15,84.0,12.0,2.05,12.9,20.0,61.37,44.62
2018,11,21,16,30,109.0,11.0,1.9,12.4,18.0,68.95,33.96
2018,11,21,16,45,57.0,6.0,1.7,11.95,9.5,23.85,0.0
2018,11,21,17,0,5.0,1.0,1.5,11.5,1.0,0.0,0.0
2018,11,21,17,15,2.5,0.5,1.45,11.25,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,22,6,45,50.0,5.0,1.65,9.05,5.5,0.0,0.0
2018,11,22,7,0,100.0,10.0,1.6,9.1,11.0,39.99,0.0
2018,11,22,7,15,261.0,19.5,1.6,9.7,40.5,132.46,18.88
2018,11,22,7,30,422.0,29.0,1.6,10.3,70.0,238.73,181.13
2018,11,22,7,45,514.5,35.5,1.55,10.9,111.0,310.24,250.08
2018,11,22,8,0,607.0,42.0,1.5,11.5,152.0,396.8,325.38
2018,11,22,8,15,553.5,56.0,1.55,11.75,176.5,418.91,346.93
2018,11,22,8,30,500.0,70.0,1.6,12.0,201.0,429.85,357.77
2018,11,22,8,45,606.0,68.0,1.65,12.25,252.0,525.29,435.44
2018,11,22,9,0,712.0,66.0,1.7,12.5,303.0,623.74,511.11
2018,11,22,9,15,714.5,72.5,1.8,12.75,332.5,663.91,539.93
2018,11,22,9,30,717.0,79.0,1.9,13.0,362.0,706.75,570.72
2018,11,22,9,45,652.0,99.0,1.95,13.3,372.0,702.97,566.13
2018,11,22,10,0,587.0,119.0,2.0,13.6,382.0,691.26,556.17
2018,11,22,10,15,542.0,138.0,2.05,13.75,391.0,681.59,548.18
2018,11,22,10,30,497.0,157.0,2.1,13.9,400.0,676.75,543.47
2018,11,22,10,45,387.5,180.5,2.15,14.05,374.0,611.61,491.76
2018,11,22,11,0,278.0,204.0,2.2,14.2,348.0,519.84,419.76
2018,11,22,11,15,553.0,146.5,2.3,14.3,439.5,754.77,601.51
2018,11,22,11,30,828.0,89.0,2.4,14.4,531.0,955.32,742.17
2018,11,22,11,45,875.0,77.5,2.45,14.5,546.5,979.59,756.81
2018,11,22,12,0,922.0,66.0,2.5,14.6,562.0,1011.41,778.58
2018,11,22,12,15,918.0,66.0,2.6,14.6,556.0,1004.25,774.55
2018,11,22,12,30,914.0,66.0,2.7,14.6,550.0,993.43,768.56
2018,11,22,12,45,906.0,67.0,2.8,14.6,537.0,976.52,758.45
2018,11,22,13,0,898.0,68.0,2.9,14.6,524.0,956.25,746.08
2018,11,22,13,15,889.5,66.5,2.95,14.55,503.5,928.96,728.51
2018,11,22,13,30,881.0,65.0,3.0,14.5,483.0,898.67,708.79
2018,11,22,13,45,791.5,79.5,3.1,14.4,439.0,823.96,657.18
2018,11,22,14,0,702.0,94.0,3.2,14.3,395.0,745.74,601.97
2018,11,22,14,15,548.0,111.5,3.2,14.1,335.5,614.56,504.35
2018,11,22,14,30,394.0,129.0,3.2,13.9,276.0,486.12,402.95
2018,11,22,14,45,460.5,105.0,3.2,13.75,259.5,489.9,408.36
2018,11,22,15,0,527.0,81.0,3.2,13.6,243.0,493.43,411.98
2018,11,22,15,15,471.5,76.0,3.2,13.6,205.5,425.07,355.35
2018,11,22,15,30,416.0,71.0,3.2,13.6,168.0,356.67,297.59
2018,11,22,15,45,338.0,60.5,3.0,13.0,128.5,279.63,231.55
2018,11,22,16,0,260.0,50.0,2.8,12.4,89.0,210.48,170.82
2018,11,22,16,15,264.5,36.5,2.65,11.95,64.5,182.56,141.58
2018,11,22,16,30,269.0,23.0,2.5,11.5,40.0,146.8,73.57
2018,11,22,16,45,146.0,13.0,2.4,11.1,21.0,59.24,0.0
2018,11,22,17,0,23.0,3.0,2.3,10.7,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,2.35,10.65,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,6,45,6.0,1.0,1.45,11.25,1.0,0.0,0.0
2018,11,23,7,0,12.0,2.0,1.5,11.3,2.0,5.47,0.0
2018,11,23,7,15,6.0,5.5,1.55,11.5,5.5,7.57,0.0
2018,11,23,7,30,0.0,9.0,1.6,11.7,9.0,7.39,0.25
2018,11,23,7,45,0.0,12.0,1.65,11.95,12.0,9.86,2.69
2018,11,23,8,0,0.0,15.0,1.7,12.2,15.0,12.33,4.95
2018,11,23,8,15,0.0,21.5,1.8,12.35,21.5,17.7,9.67
2018,11,23,8,30,0.0,28.0,1.9,12.5,28.0,23.08,14.36
2018,11,23,8,45,0.0,39.0,2.0,12.7,39.0,32.21,22.24
2018,11,23,9,0,0.0,50.0,2.1,12.9,50.0,41.35,30.07
2018,11,23,9,15,0.0,37.0,2.15,13.05,37.0,30.55,20.71
2018,11,23,9,30,0.0,24.0,2.2,13.2,24.0,19.79,11.41
2018,11,23,9,45,0.0,50.0,2.25,13.3,50.0,41.37,29.84
2018,11,23,10,0,0.0,76.0,2.3,13.4,76.0,63.06,48.18
2018,11,23,10,15,0.0,79.5,2.45,13.55,79.5,65.99,50.52
2018,11,23,10,30,0.0,83.0,2.6,13.7,83.0,68.93,52.87
2018,11,23,10,45,0.0,73.5,2.7,13.8,73.5,60.99,46.1
2018,11,23,11,0,0.0,64.0,2.8,13.9,64.0,53.07,39.36
2018,11,23,11,15,0.0,66.0,2.85,14.0,66.0,54.75,40.72
2018,11,23,11,30,0.0,68.0,2.9,14.1,68.0,56.42,42.09
2018,11,23,11,45,0.0,71.0,3.0,14.2,71.0,58.93,44.16
2018,11,23,12,0,0.0,74.0,3.1,14.3,74.0,61.43,46.24
2018,11,23,12,15,0.0,74.0,3.1,14.35,74.0,61.43,46.24
2018,11,23,12,30,0.0,74.0,3.1,14.4,74.0,61.43,46.25
2018,11,23,12,45,0.0,64.5,3.15,14.45,64.5,53.49,39.61
2018,11,23,13,0,0.0,55.0,3.2,14.5,55.0,45.57,32.97
2018,11,23,13,15,0.5,69.0,3.2,14.5,69.0,57.7,43.28
2018,11,23,13,30,1.0,83.0,3.2,14.5,83.0,69.84,53.58
2018,11,23,13,45,2.0,88.0,3.2,14.45,88.5,75.52,58.51
2018,11,23,14,0,3.0,93.0,3.2,14.4,94.0,81.4,63.63
2018,11,23,14,15,1.5,74.0,3.15,14.3,74.5,62.61,47.82
2018,11,23,14,30,0.0,55.0,3.1,14.2,55.0,45.52,33.35
2018,11,23,14,45,0.0,45.5,3.05,14.1,45.5,37.61,26.67
2018,11,23,15,0,0.0,36.0,3.0,14.0,36.0,29.72,19.95
2018,11,23,15,15,0.0,30.0,3.0,14.0,30.0,24.74,15.67
2018,11,23,15,30,0.0,24.0,3.0,14.0,24.0,19.77,11.35
2018,11,23,15,45,0.0,18.5,2.8,13.65,18.5,15.22,7.38
2018,11,23,16,0,0.0,13.0,2.6,13.3,13.0,10.68,3.39
2018,11,23,16,15,4.0,9.5,2.55,13.15,9.5,9.78,2.35
2018,11,23,16,30,8.0,6.0,2.5,13.0,6.0,8.99,0.0
2018,11,23,16,45,8.0,3.5,2.5,12.85,3.5,5.64,0.0
2018,11,23,17,0,8.0,1.0,2.5,12.7,1.0,0.0,0.0
2018,11,23,17,15,4.0,0.5,2.5,12.7,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,24,6,45,29.0,3.5,1.65,11.65,3.5,0.0,0.0
2018,11,24,7,0,58.0,7.0,1.6,11.6,7.0,24.14,0.0
2018,11,24,7,15,153.5,15.0,1.7,11.9,26.0,86.38,0.0
2018,11,24,7,30,249.0,23.0,1.8,12.2,45.0,157.73,115.85
2018,11,24,7,45,378.5,32.5,1.9,12.5,88.0,245.24,196.73
2018,11,24,8,0,508.0,42.0,2.0,12.8,131.0,347.01,284.78
2018,11,24,8,15,399.0,54.0,2.05,12.95,135.5,324.88,270.29
2018,11,24,8,30,290.0,66.0,2.1,13.1,140.0,283.89,238.08
2018,11,24,8,45,427.5,71.5,2.2,13.3,200.5,406.35,340.62
2018,11,24,9,0,565.0,77.0,2.3,13.5,261.0,533.22,442.78
2018,11,24,9,15,692.5,67.5,2.35,13.65,319.0,639.45,523.78
2018,11,24,9,30,820.0,58.0,2.4,13.8,377.0,749.32,604.48
2018,11,24,9,45,566.5,105.0,2.45,14.0,333.5,636.67,517.85
2018,11,24,10,0,313.0,152.0,2.5,14.2,290.0,461.4,379.06
2018,11,24,10,15,418.5,145.5,2.5,14.4,341.0,578.58,471.97
2018,11,24,10,30,524.0,139.0,2.5,14.6,392.0,679.09,547.56
2018,11,24,10,45,536.5,139.5,2.55,14.75,406.5,702.79,563.68
2018,11,24,11,0,549.0,140.0,2.6,14.9,421.0,734.88,586.58
2018,11,24,11,15,415.5,166.5,2.6,15.0,381.5,634.52,509.48
2018,11,24,11,30,282.0,193.0,2.6,15.1,342.0,515.99,416.84
2018,11,24,11,45,448.5,159.0,2.6,15.2,397.0,664.11,533.4
2018,11,24,12,0,615.0,125.0,2.6,15.3,452.0,799.14,631.87
2018,11,24,12,15,556.0,136.0,2.6,15.35,429.5,751.72,596.28
2018,11,24,12,30,497.0,147.0,2.6,15.4,407.0,691.99,552.88
2018,11,24,12,45,341.0,177.0,2.6,15.4,353.5,548.48,442.98
2018,11,24,13,0,185.0,207.0,2.6,15.4,300.0,411.73,334.08
2018,11,24,13,15,305.0,184.5,2.6,15.3,330.5,512.84,417.1
2018,11,24,13,30,425.0,162.0,2.6,15.2,361.0,608.3,492.61
2018,11,24,13,45,507.0,137.5,2.6,15.1,362.0,639.2,518.12
2018,11,24,14,0,589.0,113.0,2.6,15.0,363.0,672.07,543.9
2018,11,24,14,15,652.5,93.5,2.6,14.8,350.5,680.05,551.09
2018,11,24,14,30,716.0,74.0,2.6,14.6,338.0,680.04,552.46
2018,11,24,14,45,678.5,71.5,2.55,14.4,300.5,619.42,507.35
2018,11,24,15,0,641.0,69.0,2.5,14.2,263.0,559.8,461.87
2018,11,24,15,15,621.0,60.0,2.5,14.2,225.5,505.06,417.81
2018,11,24,15,30,601.0,51.0,2.5,14.2,188.0,450.67,372.23
2018,11,24,15,45,545.5,45.0,2.3,13.4,149.5,381.15,312.97
2018,11,24,16,0,490.0,39.0,2.1,12.6,111.0,316.36,255.39
2018,11,24,16,15,394.0,31.5,2.05,11.95,76.5,237.08,182.79
2018,11,24,16,30,298.0,24.0,2.0,11.3,42.0,158.41,69.73
2018,11,24,16,45,156.0,13.0,1.95,10.7,21.5,62.94,0.0
2018,11,24,17,0,14.0,2.0,1.9,10.1,1.0,0.0,0.0
2018,11,24,17,15,7.0,1.0,1.9,9.9,0.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,25,6,45,11.5,2.0,1.15,7.75,2.0,0.0,0.0
2018,11,25,7,0,23.0,4.0,1.1,7.8,4.0,10.61,0.0
2018,11,25,7,15,195.0,16.5,1.1,8.25,32.5,85.58,0.0
2018,11,25,7,30,367.0,29.0,1.1,8.7,61.0,213.92,157.2
2018,11,25,7,45,478.0,35.0,1.05,9.1,101.5,295.71,237.76
2018,11,25,8,0,589.0,41.0,1.0,9.5,142.0,383.91,314.92
2018,11,25,8,15,648.5,45.0,0.95,9.95,184.5,455.54,375.82
2018,11,25,8,30,708.0,49.0,0.9,10.4,227.0,531.32,437.15
2018,11,25,8,45,746.5,52.0,0.9,10.8,267.5,595.39,486.93
2018,11,25,9,0,785.0,55.0,0.9,11.2,308.0,660.83,534.12
2018,11,25,9,15,810.5,57.0,0.95,11.8,344.5,715.94,572.32
2018,11,25,9,30,836.0,59.0,1.0,12.4,381.0,762.66,603.59
2018,11,25,9,45,853.5,60.5,1.1,13.0,412.0,808.39,634.27
2018,11,25,10,0,871.0,62.0,1.2,13.6,443.0,852.42,663.29
2018,11,25,10,15,882.0,64.0,1.2,13.95,468.0,889.28,686.14
2018,11,25,10,30,893.0,66.0,1.2,14.3,493.0,923.51,707.01
2018,11,25,10,45,899.5,67.0,1.25,14.6,510.5,949.3,723.04
2018,11,25,11,0,906.0,68.0,1.3,14.9,528.0,971.88,737.06
2018,11,25,11,15,909.5,68.5,1.3,15.1,538.0,987.53,746.01
2018,11,25,11,30,913.0,69.0,1.3,15.3,548.0,999.65,752.84
2018,11,25,11,45,913.0,69.5,1.35,15.5,550.5,1004.71,756.09
2018,11,25,12,0,913.0,70.0,1.4,15.7,553.0,1006.09,757.2
2018,11,25,12,15,913.0,69.0,1.45,15.75,548.5,1001.8,755.19
2018,11,25,12,30,913.0,68.0,1.5,15.8,544.0,993.84,750.99
2018,11,25,12,45,910.5,66.5,1.55,15.9,531.5,979.16,742.33
2018,11,25,13,0,908.0,65.0,1.6,16.0,519.0,960.96,731.48
2018,11,25,13,15,899.0,64.0,1.55,16.0,499.0,933.96,713.62
2018,11,25,13,30,890.0,63.0,1.5,16.0,479.0,903.95,693.83
2018,11,25,13,45,877.0,62.0,1.5,15.95,452.5,867.59,670.43
2018,11,25,14,0,864.0,61.0,1.5,15.9,426.0,828.85,645.19
2018,11,25,14,15,846.0,59.0,1.45,15.8,393.5,782.54,613.81
2018,11,25,14,30,828.0,57.0,1.4,15.7,361.0,734.75,580.93
2018,11,25,14,45,802.0,54.0,1.4,15.55,323.0,685.35,546.76
2018,11,25,15,0,776.0,51.0,1.4,15.4,285.0,628.2,505.83
2018,11,25,15,15,735.0,47.5,1.4,15.4,243.5,560.74,454.59
2018,11,25,15,30,694.0,44.0,1.4,15.4,202.0,495.18,401.6
2018,11,25,15,45,624.0,40.0,1.3,14.35,159.5,415.23,335.96
2018,11,25,16,0,554.0,36.0,1.2,13.3,117.0,340.74,271.92
2018,11,25,16,15,344.5,29.0,1.25,12.9,73.5,212.95,162.44
2018,11,25,16,30,135.0,22.0,1.3,12.5,30.0,92.93,35.8
2018,11,25,16,45,67.5,11.0,1.35,12.05,15.0,31.91,0.0
2018,11,25,17,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.0,1.5,6.85,2.0,0.0,0.0
2018,11,26,7,0,29.0,4.0,1.5,6.8,4.0,3.41,0.0
2018,11,26,7,15,77.5,16.5,1.55,7.5,22.0,42.42,0.0
2018,11,26,7,30,126.0,29.0,1.6,8.2,40.0,109.77,78.22
2018,11,26,7,45,188.0,43.5,1.65,8.85,70.0,164.37,132.31
2018,11,26,8,0,250.0,58.0,1.7,9.5,100.0,224.58,186.21
2018,11,26,8,15,286.5,71.5,1.6,10.0,132.5,275.03,230.68
2018,11,26,8,30,323.0,85.0,1.5,10.5,165.0,328.79,276.43
2018,11,26,8,45,348.0,97.5,1.4,11.0,197.0,376.41,315.49
2018,11,26,9,0,373.0,110.0,1.3,11.5,229.0,425.51,354.31
2018,11,26,9,15,348.0,128.0,1.25,12.2,249.0,443.93,366.77
2018,11,26,9,30,323.0,146.0,1.2,12.9,269.0,442.46,363.73
2018,11,26,9,45,397.5,145.0,1.15,13.55,309.0,533.02,432.96
2018,11,26,10,0,472.0,144.0,1.1,14.2,349.0,610.24,489.31
2018,11,26,10,15,489.0,149.5,1.05,14.6,372.5,646.2,513.3
2018,11,26,10,30,506.0,155.0,1.0,15.0,396.0,681.22,536.52
2018,11,26,10,45,486.5,165.5,0.9,15.4,404.0,686.55,536.87
2018,11,26,11,0,467.0,176.0,0.8,15.8,412.0,689.11,535.54
2018,11,26,11,15,430.0,190.0,0.75,16.05,410.5,676.07,523.77
2018,11,26,11,30,393.0,204.0,0.7,16.3,409.0,639.12,495.87
2018,11,26,11,45,395.5,202.0,0.65,16.5,409.5,640.96,496.67
2018,11,26,12,0,398.0,200.0,0.6,16.7,410.0,663.07,510.82
2018,11,26,12,15,453.0,185.5,0.6,16.9,422.0,699.0,536.8
2018,11,26,12,30,508.0,171.0,0.6,17.1,434.0,732.03,560.36
2018,11,26,12,45,544.0,156.0,0.6,17.25,432.0,742.58,567.57
2018,11,26,13,0,580.0,141.0,0.6,17.4,430.0,758.85,578.81
2018,11,26,13,15,579.5,137.0,0.6,17.4,416.0,741.67,567.44
2018,11,26,13,30,579.0,133.0,0.6,17.4,402.0,722.07,554.89
2018,11,26,13,45,419.0,151.0,0.6,17.35,340.0,578.12,452.06
2018,11,26,14,0,259.0,169.0,0.6,17.3,278.0,431.82,342.98
2018,11,26,14,15,167.5,152.5,0.6,17.0,221.0,310.93,250.66
2018,11,26,14,30,76.0,136.0,0.6,16.7,164.0,199.1,160.98
2018,11,26,14,45,251.5,111.0,0.6,16.4,189.0,326.49,267.7
2018,11,26,15,0,427.0,86.0,0.6,16.1,214.0,424.35,345.44
2018,11,26,15,15,506.5,69.0,0.6,16.1,199.0,441.99,357.59
2018,11,26,15,30,586.0,52.0,0.6,16.1,184.0,444.1,357.09
2018,11,26,15,45,515.5,46.0,0.8,15.3,144.0,367.01,295.17
2018,11,26,16,0,445.0,40.0,1.0,14.5,104.0,296.15,235.5
2018,11,26,16,15,328.5,31.0,1.1,14.15,69.0,208.44,157.9
2018,11,26,16,30,212.0,22.0,1.2,13.8,34.0,123.42,44.61
2018,11,26,16,45,106.0,11.0,1.3,13.5,17.0,44.9,0.0
2018,11,26,17,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,27,6,45,6.0,1.0,1.2,9.25,1.0,0.0,0.0
2018,11,27,7,0,12.0,2.0,1.2,9.3,2.0,1.71,0.0
2018,11,27,7,15,6.0,11.0,1.15,9.5,11.0,11.58,0.0
2018,11,27,7,30,0.0,20.0,1.1,9.7,20.0,16.51,6.84
2018,11,27,7,45,0.0,32.0,1.05,9.95,32.0,27.14,17.28
2018,11,27,8,0,0.0,44.0,1.0,10.2,44.0,37.99,27.05
2018,11,27,8,15,0.0,58.0,1.05,10.55,58.0,51.01,38.54
2018,11,27,8,30,0.0,72.0,1.1,10.9,72.0,64.0,49.85
2018,11,27,8,45,1.0,84.0,1.1,11.3,84.5,75.51,59.72
2018,11,27,9,0,2.0,96.0,1.1,11.7,97.0,87.22,69.61
2018,11,27,9,15,10.5,117.5,1.15,11.9,121.5,115.3,93.52
2018,11,27,9,30,19.0,139.0,1.2,12.1,146.0,144.35,117.9
2018,11,27,9,45,11.5,141.5,1.25,12.3,146.0,139.42,113.14
2018,11,27,10,0,4.0,144.0,1.3,12.5,146.0,134.38,108.37
2018,11,27,10,15,7.0,154.0,1.3,12.65,157.5,146.7,118.48
2018,11,27,10,30,10.0,164.0,1.3,12.8,169.0,159.33,128.75
2018,11,27,10,45,7.0,160.0,1.35,12.95,163.5,151.5,121.91
2018,11,27,11,0,4.0,156.0,1.4,13.1,158.0,143.89,115.35
2018,11,27,11,15,17.0,178.0,1.45,13.15,187.0,179.47,145.06
2018,11,27,11,30,30.0,200.0,1.5,13.2,216.0,235.38,190.71
2018,11,27,11,45,32.0,202.5,1.55,13.25,219.5,240.29,194.48
2018,11,27,12,0,34.0,205.0,1.6,13.3,223.0,245.34,198.59
2018,11,27,12,15,42.5,206.5,1.7,13.3,228.5,255.68,207.38
2018,11,27,12,30,51.0,208.0,1.8,13.3,234.0,266.05,216.2
2018,11,27,12,45,117.0,211.0,1.85,13.3,269.5,354.21,288.98
2018,11,27,13,0,183.0,214.0,1.9,13.3,305.0,419.91,342.56
2018,11,27,13,15,136.5,202.0,1.95,13.35,268.5,358.63,293.03
2018,11,27,13,30,90.0,190.0,2.0,13.4,232.0,280.4,229.86
2018,11,27,13,45,49.5,155.5,2.05,13.4,178.5,200.96,164.59
2018,11,27,14,0,9.0,121.0,2.1,13.4,125.0,114.83,92.08
2018,11,27,14,15,5.5,105.5,2.1,13.35,108.0,96.71,77.02
2018,11,27,14,30,2.0,90.0,2.1,13.3,91.0,79.03,62.1
2018,11,27,14,45,10.5,91.0,2.05,13.25,94.5,87.47,69.69
2018,11,27,15,0,19.0,92.0,2.0,13.2,98.0,104.11,84.11
2018,11,27,15,15,21.5,85.5,2.0,13.2,91.0,99.93,80.5
2018,11,27,15,30,24.0,79.0,2.0,13.2,84.0,96.29,77.14
2018,11,27,15,45,14.5,53.5,1.9,12.85,56.5,60.56,46.25
2018,11,27,16,0,5.0,28.0,1.8,12.5,29.0,25.63,16.07
2018,11,27,16,15,3.5,16.5,1.75,12.3,17.0,15.16,6.67
2018,11,27,16,30,2.0,5.0,1.7,12.1,5.0,4.99,0.0
2018,11,27,16,45,1.0,2.5,1.6,11.95,2.5,2.47,0.0
2018,11,27,17,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,6,45,5.0,0.5,0.8,11.6,0.5,0.0,0.0
2018,11,28,7,0,10.0,1.0,0.7,11.7,1.0,0.0,0.0
2018,11,28,7,15,5.0,5.5,0.75,11.85,5.5,6.51,0.0
2018,11,28,7,30,0.0,10.0,0.8,12.0,10.0,8.22,0.36
2018,11,28,7,45,0.0,14.0,0.8,12.15,14.0,11.51,3.99
2018,11,28,8,0,0.0,18.0,0.8,12.3,18.0,14.81,7.03
2018,11,28,8,15,0.0,23.0,0.8,12.4,23.0,18.94,10.73
2018,11,28,8,30,0.0,28.0,0.8,12.5,28.0,23.08,14.38
2018,11,28,8,45,3.0,37.0,0.8,12.6,38.0,32.58,22.71
2018,11,28,9,0,6.0,46.0,0.8,12.7,48.0,42.35,31.22
2018,11,28,9,15,3.0,37.5,0.8,12.85,38.5,33.25,23.23
2018,11,28,9,30,0.0,29.0,0.8,13.0,29.0,23.93,15.03
2018,11,28,9,45,0.0,37.0,0.8,13.1,37.0,30.57,20.7
2018,11,28,10,0,0.0,45.0,0.8,13.2,45.0,37.22,26.33
2018,11,28,10,15,3.0,75.0,0.8,13.35,76.5,64.92,49.9
2018,11,28,10,30,6.0,105.0,0.8,13.5,108.0,95.2,75.29
2018,11,28,10,45,14.0,135.0,0.75,13.6,142.0,132.21,106.11
2018,11,28,11,0,22.0,165.0,0.7,13.7,176.0,170.84,137.7
2018,11,28,11,15,25.5,168.0,0.85,13.8,181.0,192.82,155.46
2018,11,28,11,30,29.0,171.0,1.0,13.9,186.0,199.65,161.04
2018,11,28,11,45,15.0,150.5,1.15,13.95,158.5,148.47,118.88
2018,11,28,12,0,1.0,130.0,1.3,14.0,131.0,114.03,90.05
2018,11,28,12,15,1.0,133.5,1.4,14.05,134.5,117.55,93.05
2018,11,28,12,30,1.0,137.0,1.5,14.1,138.0,121.19,96.09
2018,11,28,12,45,5.0,149.0,1.6,14.15,151.5,137.54,109.83
2018,11,28,13,0,9.0,161.0,1.7,14.2,165.0,154.37,123.92
2018,11,28,13,15,54.0,176.5,1.8,14.15,201.5,230.65,188.25
2018,11,28,13,30,99.0,192.0,1.9,14.1,238.0,291.55,238.98
2018,11,28,13,45,66.0,175.0,1.95,14.05,205.0,240.17,196.55
2018,11,28,14,0,33.0,158.0,2.0,14.0,172.0,190.79,155.54
2018,11,28,14,15,47.0,149.0,2.0,13.95,167.0,192.37,157.79
2018,11,28,14,30,61.0,140.0,2.0,13.9,162.0,193.19,159.17
2018,11,28,14,45,65.0,125.5,1.95,13.8,146.5,178.52,147.32
2018,11,28,15,0,69.0,111.0,1.9,13.7,131.0,163.6,135.05
2018,11,28,15,15,70.0,98.0,1.9,13.7,116.0,148.47,122.18
2018,11,28,15,30,71.0,85.0,1.9,13.7,101.0,144.23,118.02
2018,11,28,15,45,50.0,67.5,1.7,13.3,77.5,99.85,79.66
2018,11,28,16,0,29.0,50.0,1.5,12.9,54.0,68.14,51.81
2018,11,28,16,15,15.5,32.0,1.55,12.65,34.0,40.56,27.14
2018,11,28,16,30,2.0,14.0,1.6,12.4,14.0,12.33,0.0
2018,11,28,16,45,1.0,7.0,1.65,12.15,7.0,6.31,0.0
2018,11,28,17,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,11.55,0.0,0.0,0.0
