Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,14,30,334.0,128.0,1.1,11.2,245.0,427.19,353.88
2018,12,9,14,45,266.5,120.5,1.1,11.0,207.5,355.41,296.65
2018,12,9,15,0,199.0,113.0,1.1,10.8,170.0,288.66,241.64
2018,12,9,15,15,184.0,97.5,1.1,10.8,144.0,251.58,210.74
2018,12,9,15,30,169.0,82.0,1.1,10.8,118.0,215.59,179.77
2018,12,9,15,45,142.0,65.5,1.1,10.25,91.5,172.56,142.3
2018,12,9,16,0,115.0,49.0,1.1,9.7,65.0,131.96,106.08
2018,12,9,16,15,78.0,33.0,1.1,9.55,42.0,89.95,66.66
2018,12,9,16,30,41.0,17.0,1.1,9.4,19.0,42.65,2.98
2018,12,9,16,45,20.5,8.5,1.1,9.2,9.5,14.54,0.0
2018,12,9,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,10,7,15,9.0,5.5,1.7,5.95,6.0,7.83,0.0
2018,12,10,7,30,18.0,11.0,1.8,6.2,12.0,19.38,0.0
2018,12,10,7,45,18.5,26.5,1.85,6.4,28.0,35.61,22.8
2018,12,10,8,0,19.0,42.0,1.9,6.6,44.0,53.77,40.52
2018,12,10,8,15,26.0,57.5,2.0,6.8,62.0,74.94,59.81
2018,12,10,8,30,33.0,73.0,2.1,7.0,80.0,96.6,79.35
2018,12,10,8,45,37.5,85.5,2.15,7.25,95.0,113.17,94.17
2018,12,10,9,0,42.0,98.0,2.2,7.5,110.0,130.37,109.26
2018,12,10,9,15,58.5,115.5,2.25,7.8,134.5,163.6,138.15
2018,12,10,9,30,75.0,133.0,2.3,8.1,159.0,198.22,167.77
2018,12,10,9,45,145.5,149.5,2.3,8.4,205.5,293.04,248.72
2018,12,10,10,0,216.0,166.0,2.3,8.7,252.0,377.45,318.9
2018,12,10,10,15,237.5,174.5,2.35,9.05,274.5,430.41,360.76
2018,12,10,10,30,259.0,183.0,2.4,9.4,297.0,466.22,388.74
2018,12,10,10,45,180.0,194.0,2.45,9.7,275.0,392.28,326.77
2018,12,10,11,0,101.0,205.0,2.5,10.0,253.0,314.41,261.1
2018,12,10,11,15,69.0,197.0,2.45,10.3,230.0,273.37,226.34
2018,12,10,11,30,37.0,189.0,2.4,10.6,207.0,232.03,190.94
2018,12,10,11,45,33.5,185.5,2.4,10.9,202.0,224.04,184.1
2018,12,10,12,0,30.0,182.0,2.4,11.2,197.0,216.2,177.32
2018,12,10,12,15,83.5,198.0,2.4,11.4,239.0,288.69,238.59
2018,12,10,12,30,137.0,214.0,2.4,11.6,281.0,381.93,314.7
2018,12,10,12,45,220.5,198.5,2.35,11.75,304.0,441.3,364.13
2018,12,10,13,0,304.0,183.0,2.3,11.9,327.0,518.94,426.61
2018,12,10,13,15,263.0,181.0,2.35,11.95,302.5,473.25,389.83
2018,12,10,13,30,222.0,179.0,2.4,12.0,278.0,428.28,353.95
2018,12,10,13,45,244.5,166.0,2.4,12.0,269.0,426.55,354.01
2018,12,10,14,0,267.0,153.0,2.4,12.0,260.0,422.87,352.22
2018,12,10,14,15,544.5,104.0,2.45,11.95,301.0,609.29,504.52
2018,12,10,14,30,822.0,55.0,2.5,11.9,342.0,735.65,600.77
2018,12,10,14,45,797.0,52.5,2.5,11.8,306.5,689.31,565.56
2018,12,10,15,0,772.0,50.0,2.5,11.7,271.0,634.87,524.67
2018,12,10,15,15,730.5,46.5,2.5,11.7,231.0,568.06,472.38
2018,12,10,15,30,689.0,43.0,2.5,11.7,191.0,503.02,417.82
2018,12,10,15,45,625.0,38.5,2.25,10.65,150.5,426.14,352.24
2018,12,10,16,0,561.0,34.0,2.0,9.6,110.0,353.95,287.79
2018,12,10,16,15,435.0,27.5,1.95,9.1,73.5,256.08,196.38
2018,12,10,16,30,309.0,21.0,1.9,8.6,37.0,166.18,29.69
2018,12,10,16,45,154.5,10.5,1.9,8.1,18.5,64.12,0.0
2018,12,10,17,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,7,15,140.0,9.5,1.5,4.2,15.5,56.62,0.0
2018,12,11,7,30,280.0,19.0,1.5,4.7,31.0,146.03,0.0
2018,12,11,7,45,431.0,25.5,1.45,5.25,68.5,246.55,184.52
2018,12,11,8,0,582.0,32.0,1.4,5.8,106.0,356.07,290.89
2018,12,11,8,15,651.0,36.5,1.45,6.2,148.0,431.62,359.48
2018,12,11,8,30,720.0,41.0,1.5,6.6,190.0,512.42,429.28
2018,12,11,8,45,761.0,44.0,1.55,7.05,230.5,577.83,483.98
2018,12,11,9,0,802.0,47.0,1.6,7.5,271.0,638.74,531.35
2018,12,11,9,15,827.5,49.5,1.7,8.0,307.5,694.2,572.79
2018,12,11,9,30,853.0,52.0,1.8,8.5,344.0,749.39,612.89
2018,12,11,9,45,869.0,54.0,1.85,9.0,375.5,795.42,644.81
2018,12,11,10,0,885.0,56.0,1.9,9.5,407.0,839.76,674.93
2018,12,11,10,15,897.0,58.0,1.9,9.9,433.0,878.58,700.3
2018,12,11,10,30,909.0,60.0,1.9,10.3,459.0,914.91,723.59
2018,12,11,10,45,916.0,61.0,1.95,10.7,477.5,942.49,741.13
2018,12,11,11,0,923.0,62.0,2.0,11.1,496.0,966.95,756.55
2018,12,11,11,15,926.5,62.5,2.05,11.4,507.5,984.06,767.24
2018,12,11,11,30,930.0,63.0,2.1,11.7,519.0,997.69,775.72
2018,12,11,11,45,930.0,64.0,2.2,11.95,523.0,1005.0,780.81
2018,12,11,12,0,930.0,65.0,2.3,12.2,527.0,1008.65,783.6
2018,12,11,12,15,928.5,64.5,2.35,12.3,523.0,1005.09,781.47
2018,12,11,12,30,927.0,64.0,2.4,12.4,519.0,997.87,777.07
2018,12,11,12,45,922.0,63.0,2.45,12.5,507.5,982.99,767.54
2018,12,11,13,0,917.0,62.0,2.5,12.6,496.0,964.64,755.77
2018,12,11,13,15,908.5,61.0,2.5,12.6,477.5,939.68,739.21
2018,12,11,13,30,900.0,60.0,2.5,12.6,459.0,911.64,720.54
2018,12,11,13,45,886.5,59.0,2.55,12.6,433.5,876.29,697.01
2018,12,11,14,0,873.0,58.0,2.6,12.6,408.0,838.52,671.5
2018,12,11,14,15,853.5,56.0,2.55,12.4,376.5,792.24,639.11
2018,12,11,14,30,834.0,54.0,2.5,12.2,345.0,744.5,605.14
2018,12,11,14,45,805.5,51.5,2.45,12.05,308.5,695.2,569.16
2018,12,11,15,0,777.0,49.0,2.4,11.9,272.0,638.03,526.18
2018,12,11,15,15,729.5,46.0,2.4,11.9,231.0,567.7,471.41
2018,12,11,15,30,682.0,43.0,2.4,11.9,190.0,499.65,414.59
2018,12,11,15,45,619.0,38.5,2.1,10.75,150.0,423.66,349.87
2018,12,11,16,0,556.0,34.0,1.8,9.6,110.0,352.28,286.21
2018,12,11,16,15,425.5,27.0,1.85,9.25,73.0,252.16,193.46
2018,12,11,16,30,295.0,20.0,1.9,8.9,36.0,160.45,31.31
2018,12,11,16,45,147.5,10.0,1.95,8.55,18.0,61.44,0.0
2018,12,11,17,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,12,7,15,30.0,7.5,2.25,8.65,8.5,16.75,0.0
2018,12,12,7,30,60.0,15.0,2.3,8.8,17.0,36.64,0.0
2018,12,12,7,45,143.0,28.5,2.35,9.0,43.5,122.92,88.49
2018,12,12,8,0,226.0,42.0,2.4,9.2,70.0,189.58,153.75
2018,12,12,8,15,268.0,55.5,2.45,9.35,101.0,240.81,200.9
2018,12,12,8,30,310.0,69.0,2.5,9.5,132.0,296.09,250.21
2018,12,12,8,45,383.5,75.5,2.55,9.65,170.5,366.66,311.45
2018,12,12,9,0,457.0,82.0,2.6,9.8,209.0,443.3,376.07
2018,12,12,9,15,586.0,76.0,2.6,10.1,261.0,558.82,470.06
2018,12,12,9,30,715.0,70.0,2.6,10.4,313.0,670.81,555.77
2018,12,12,9,45,638.5,90.0,2.6,10.7,322.5,665.1,549.05
2018,12,12,10,0,562.0,110.0,2.6,11.0,332.0,645.39,532.46
2018,12,12,10,15,623.5,106.5,2.6,11.35,367.5,713.54,583.01
2018,12,12,10,30,685.0,103.0,2.6,11.7,403.0,782.09,632.02
2018,12,12,10,45,806.5,81.5,2.6,12.0,449.0,877.44,699.44
2018,12,12,11,0,928.0,60.0,2.6,12.3,495.0,968.16,761.44
2018,12,12,11,15,933.5,60.0,2.65,12.5,507.0,986.67,772.7
2018,12,12,11,30,939.0,60.0,2.7,12.7,519.0,1001.72,782.42
2018,12,12,11,45,942.0,60.0,2.75,12.85,523.5,1010.75,788.28
2018,12,12,12,0,945.0,60.0,2.8,13.0,528.0,1016.1,791.83
2018,12,12,12,15,942.0,61.0,2.85,13.1,525.0,1013.25,790.07
2018,12,12,12,30,939.0,62.0,2.9,13.2,522.0,1006.7,785.99
2018,12,12,12,45,931.5,62.0,2.95,13.3,510.5,990.8,775.58
2018,12,12,13,0,924.0,62.0,3.0,13.4,499.0,971.45,762.93
2018,12,12,13,15,916.0,61.5,3.0,13.4,481.0,947.65,747.08
2018,12,12,13,30,908.0,61.0,3.0,13.4,463.0,920.72,729.06
2018,12,12,13,45,882.5,61.0,3.0,13.4,434.0,876.02,698.19
2018,12,12,14,0,857.0,61.0,3.0,13.4,405.0,829.55,665.8
2018,12,12,14,15,823.0,60.0,2.9,13.25,369.5,781.47,631.52
2018,12,12,14,30,789.0,59.0,2.8,13.1,334.0,724.06,589.69
2018,12,12,14,45,687.5,63.5,2.7,12.95,285.0,622.28,512.97
2018,12,12,15,0,586.0,68.0,2.6,12.8,236.0,531.16,442.28
2018,12,12,15,15,547.0,62.0,2.6,12.8,200.5,470.82,393.07
2018,12,12,15,30,508.0,56.0,2.6,12.8,165.0,412.56,343.68
2018,12,12,15,45,543.0,45.0,2.2,11.45,139.0,393.47,325.24
2018,12,12,16,0,578.0,34.0,1.8,10.1,113.0,364.71,295.85
2018,12,12,16,15,449.0,27.5,1.8,9.65,75.5,264.28,202.66
2018,12,12,16,30,320.0,21.0,1.8,9.2,38.0,172.27,37.61
2018,12,12,16,45,160.0,10.5,1.8,8.7,19.0,66.62,0.0
2018,12,12,17,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,13,7,15,128.5,9.0,1.9,5.05,14.0,7.68,0.0
2018,12,13,7,30,257.0,18.0,1.9,5.7,28.0,117.06,0.0
2018,12,13,7,45,405.5,24.5,1.9,6.3,63.5,231.1,167.86
2018,12,13,8,0,554.0,31.0,1.9,6.9,99.0,338.81,275.91
2018,12,13,8,15,625.5,35.5,1.95,7.4,140.0,414.05,344.78
2018,12,13,8,30,697.0,40.0,2.0,7.9,181.0,494.89,415.08
2018,12,13,8,45,741.5,43.0,2.05,8.4,221.5,561.4,471.18
2018,12,13,9,0,786.0,46.0,2.1,8.9,262.0,623.82,520.37
2018,12,13,9,15,814.5,48.5,2.05,9.45,299.0,680.84,562.37
2018,12,13,9,30,843.0,51.0,2.0,10.0,336.0,737.91,602.89
2018,12,13,9,45,863.0,52.0,2.0,10.55,368.0,785.51,635.54
2018,12,13,10,0,883.0,53.0,2.0,11.1,400.0,831.75,666.47
2018,12,13,10,15,896.0,54.5,2.0,11.6,426.0,870.84,691.78
2018,12,13,10,30,909.0,56.0,2.0,12.1,452.0,907.52,715.05
2018,12,13,10,45,918.0,57.0,2.0,12.6,471.5,937.13,733.11
2018,12,13,11,0,927.0,58.0,2.0,13.1,491.0,963.7,749.02
2018,12,13,11,15,931.5,58.5,1.95,13.35,503.0,982.04,759.31
2018,12,13,11,30,936.0,59.0,1.9,13.6,515.0,996.9,767.36
2018,12,13,11,45,937.0,59.5,1.85,13.85,519.5,1004.77,770.8
2018,12,13,12,0,938.0,60.0,1.8,14.1,524.0,1008.96,771.98
2018,12,13,12,15,935.0,60.5,1.8,14.25,520.5,1005.55,769.26
2018,12,13,12,30,932.0,61.0,1.8,14.4,517.0,998.46,764.34
2018,12,13,12,45,924.5,61.5,1.75,14.55,506.0,983.44,753.58
2018,12,13,13,0,917.0,62.0,1.7,14.7,495.0,965.0,740.76
2018,12,13,13,15,908.0,62.0,1.65,14.75,477.0,941.19,724.7
2018,12,13,13,30,899.0,62.0,1.6,14.8,459.0,914.33,706.66
2018,12,13,13,45,884.5,61.0,1.6,14.8,434.0,878.33,683.08
2018,12,13,14,0,870.0,60.0,1.6,14.8,409.0,839.96,657.7
2018,12,13,14,15,850.0,58.5,1.5,14.6,377.5,794.26,626.12
2018,12,13,14,30,830.0,57.0,1.4,14.4,346.0,754.72,598.59
2018,12,13,14,45,800.5,54.5,1.25,14.2,309.5,697.18,556.82
2018,12,13,15,0,771.0,52.0,1.1,14.0,273.0,639.51,514.17
2018,12,13,15,15,728.0,49.0,1.1,14.0,233.5,572.38,463.94
2018,12,13,15,30,685.0,46.0,1.1,14.0,194.0,506.98,411.28
2018,12,13,15,45,615.0,41.0,1.0,12.65,152.5,425.97,345.35
2018,12,13,16,0,545.0,36.0,0.9,11.3,111.0,350.13,280.49
2018,12,13,16,15,414.0,29.0,0.95,10.85,74.0,256.74,195.21
2018,12,13,16,30,283.0,22.0,1.0,10.4,37.0,158.3,37.7
2018,12,13,16,45,141.5,11.0,1.05,10.0,18.5,60.62,0.0
2018,12,13,17,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.5,3.2,10.4,2.5,2.13,0.0
2018,12,14,7,30,1.0,5.0,3.3,10.6,5.0,4.66,0.0
2018,12,14,7,45,0.5,9.5,3.4,10.8,9.5,8.03,0.32
2018,12,14,8,0,0.0,14.0,3.5,11.0,14.0,11.51,4.0
2018,12,14,8,15,0.0,18.5,3.6,11.15,18.5,15.22,7.39
2018,12,14,8,30,0.0,23.0,3.7,11.3,23.0,18.94,10.73
2018,12,14,8,45,0.0,34.5,3.8,11.45,34.5,28.47,19.06
2018,12,14,9,0,0.0,46.0,3.9,11.6,46.0,38.03,27.36
2018,12,14,9,15,0.0,52.5,3.9,11.7,52.5,43.44,32.02
2018,12,14,9,30,0.0,59.0,3.9,11.8,59.0,48.86,36.64
2018,12,14,9,45,0.0,43.5,3.95,11.9,43.5,35.95,25.45
2018,12,14,10,0,0.0,28.0,4.0,12.0,28.0,23.1,14.32
2018,12,14,10,15,0.0,42.0,4.0,12.1,42.0,34.72,24.27
2018,12,14,10,30,0.0,56.0,4.0,12.2,56.0,46.37,34.19
2018,12,14,10,45,0.0,75.0,4.0,12.25,75.0,62.23,47.65
2018,12,14,11,0,0.0,94.0,4.0,12.3,94.0,79.28,62.04
2018,12,14,11,15,57.0,135.5,4.0,12.4,163.0,187.29,155.16
2018,12,14,11,30,114.0,177.0,4.0,12.5,232.0,312.03,259.24
2018,12,14,11,45,140.5,176.0,4.0,12.55,244.5,337.12,280.11
2018,12,14,12,0,167.0,175.0,4.0,12.6,257.0,362.08,301.09
2018,12,14,12,15,99.0,162.0,4.0,12.65,210.5,279.19,231.36
2018,12,14,12,30,31.0,149.0,4.0,12.7,164.0,177.98,145.56
2018,12,14,12,45,34.0,148.0,3.95,12.75,164.0,179.76,147.38
2018,12,14,13,0,37.0,147.0,3.9,12.8,164.0,181.53,149.04
2018,12,14,13,15,79.5,160.0,3.8,12.8,195.5,237.09,196.83
2018,12,14,13,30,122.0,173.0,3.7,12.8,227.0,310.55,258.33
2018,12,14,13,45,66.0,147.5,3.6,12.75,176.5,208.84,173.04
2018,12,14,14,0,10.0,122.0,3.5,12.7,126.0,118.04,95.33
2018,12,14,14,15,140.0,107.5,3.35,12.6,156.5,235.76,199.05
2018,12,14,14,30,270.0,93.0,3.2,12.5,187.0,351.94,297.83
2018,12,14,14,45,201.0,90.5,3.0,12.4,156.5,267.89,226.63
2018,12,14,15,0,132.0,88.0,2.8,12.3,126.0,194.49,163.7
2018,12,14,15,15,75.5,67.0,2.8,12.3,88.0,125.95,104.27
2018,12,14,15,30,19.0,46.0,2.8,12.3,50.0,53.62,40.94
2018,12,14,15,45,29.0,36.5,2.45,11.7,41.0,49.25,37.09
2018,12,14,16,0,39.0,27.0,2.1,11.1,32.0,50.76,37.75
2018,12,14,16,15,83.5,22.0,2.0,10.7,28.0,74.08,54.41
2018,12,14,16,30,128.0,17.0,1.9,10.3,24.0,87.15,21.08
2018,12,14,16,45,64.0,8.5,1.85,9.9,12.0,30.53,0.0
2018,12,14,17,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,15,7,15,25.0,6.0,1.7,7.6,7.0,0.0,0.0
2018,12,15,7,30,50.0,12.0,1.7,8.0,14.0,29.86,0.0
2018,12,15,7,45,101.5,27.0,1.7,8.4,37.0,89.8,60.23
2018,12,15,8,0,153.0,42.0,1.7,8.8,60.0,141.2,113.03
2018,12,15,8,15,161.0,57.0,1.75,9.15,83.0,170.74,141.18
2018,12,15,8,30,169.0,72.0,1.8,9.5,106.0,200.91,168.66
2018,12,15,8,45,161.0,90.5,1.9,9.9,128.0,226.17,190.81
2018,12,15,9,0,153.0,109.0,2.0,10.3,150.0,236.7,199.99
2018,12,15,9,15,275.0,111.5,2.0,10.75,198.5,347.53,294.1
2018,12,15,9,30,397.0,114.0,2.0,11.2,247.0,472.53,395.77
2018,12,15,9,45,560.5,96.5,2.0,11.65,304.0,606.67,501.0
2018,12,15,10,0,724.0,79.0,2.0,12.1,361.0,742.97,601.06
2018,12,15,10,15,637.5,101.0,1.95,12.5,361.5,717.2,578.45
2018,12,15,10,30,551.0,123.0,1.9,12.9,362.0,682.21,550.64
2018,12,15,10,45,433.5,154.5,1.85,13.35,347.5,617.02,498.87
2018,12,15,11,0,316.0,186.0,1.8,13.8,333.0,532.83,431.48
2018,12,15,11,15,209.5,193.5,1.7,14.0,292.0,424.04,344.96
2018,12,15,11,30,103.0,201.0,1.6,14.2,251.0,312.11,253.76
2018,12,15,11,45,223.5,199.0,1.5,14.4,309.0,469.03,379.64
2018,12,15,12,0,344.0,197.0,1.4,14.6,367.0,584.91,468.09
2018,12,15,12,15,359.5,191.0,1.4,14.7,367.5,591.99,472.64
2018,12,15,12,30,375.0,185.0,1.4,14.8,368.0,597.62,477.19
2018,12,15,12,45,258.5,194.5,1.35,14.9,319.5,494.49,396.64
2018,12,15,13,0,142.0,204.0,1.3,15.0,271.0,372.67,300.57
2018,12,15,13,15,165.5,187.0,1.35,14.95,262.0,370.89,301.46
2018,12,15,13,30,189.0,170.0,1.4,14.9,253.0,367.95,300.65
2018,12,15,13,45,175.5,165.5,1.4,14.9,239.5,346.93,284.02
2018,12,15,14,0,162.0,161.0,1.4,14.9,226.0,326.33,267.71
2018,12,15,14,15,92.5,121.5,1.35,14.7,158.0,214.06,176.1
2018,12,15,14,30,23.0,82.0,1.3,14.5,90.0,95.35,76.19
2018,12,15,14,45,22.5,71.0,1.3,14.3,78.0,82.92,66.01
2018,12,15,15,0,22.0,60.0,1.3,14.1,66.0,70.58,55.57
2018,12,15,15,15,11.0,41.5,1.3,14.1,44.5,43.45,32.01
2018,12,15,15,30,0.0,23.0,1.3,14.1,23.0,18.94,10.63
2018,12,15,15,45,0.0,19.0,1.4,13.2,19.0,15.63,7.74
2018,12,15,16,0,0.0,15.0,1.5,12.3,15.0,12.33,4.79
2018,12,15,16,15,0.0,11.0,1.6,11.85,11.0,9.04,1.67
2018,12,15,16,30,0.0,7.0,1.7,11.4,7.0,5.75,0.0
2018,12,15,16,45,0.0,3.5,1.8,10.95,3.5,2.99,0.0
2018,12,15,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,2.55,10.45,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,2.6,10.7,2.0,1.71,0.0
2018,12,16,7,45,0.0,5.0,2.65,11.0,5.0,4.1,0.0
2018,12,16,8,0,0.0,8.0,2.7,11.3,8.0,6.56,0.0
2018,12,16,8,15,0.0,8.5,2.85,11.55,8.5,6.98,0.31
2018,12,16,8,30,0.0,9.0,3.0,11.8,9.0,7.39,0.72
2018,12,16,8,45,0.0,24.0,3.1,12.05,24.0,19.77,11.48
2018,12,16,9,0,0.0,39.0,3.2,12.3,39.0,32.21,22.26
2018,12,16,9,15,0.0,45.0,3.3,12.5,45.0,37.19,26.54
2018,12,16,9,30,0.0,51.0,3.4,12.7,51.0,42.19,30.78
2018,12,16,9,45,0.0,52.0,3.45,12.9,52.0,43.02,31.42
2018,12,16,10,0,0.0,53.0,3.5,13.1,53.0,43.86,32.05
2018,12,16,10,15,0.5,54.5,3.5,13.15,54.5,45.55,33.45
2018,12,16,10,30,1.0,56.0,3.5,13.2,56.0,47.27,34.87
2018,12,16,10,45,0.5,57.0,3.5,13.25,57.0,47.67,35.13
2018,12,16,11,0,0.0,58.0,3.5,13.3,58.0,48.05,35.37
2018,12,16,11,15,16.0,99.0,3.45,13.3,106.5,107.82,86.57
2018,12,16,11,30,32.0,140.0,3.4,13.3,155.0,168.6,137.78
2018,12,16,11,45,31.5,134.0,3.3,13.3,149.0,161.26,131.53
2018,12,16,12,0,31.0,128.0,3.2,13.3,143.0,154.03,125.5
2018,12,16,12,15,15.5,92.5,3.15,13.25,100.0,100.66,80.34
2018,12,16,12,30,0.0,57.0,3.1,13.2,57.0,47.23,34.59
2018,12,16,12,45,0.0,67.5,3.05,13.2,67.5,55.98,42.06
2018,12,16,13,0,0.0,78.0,3.0,13.2,78.0,64.74,49.51
2018,12,16,13,15,0.0,80.5,3.0,13.15,80.5,66.83,51.34
2018,12,16,13,30,0.0,83.0,3.0,13.1,83.0,69.22,53.44
2018,12,16,13,45,0.0,76.0,3.05,13.1,76.0,63.06,48.29
2018,12,16,14,0,0.0,69.0,3.1,13.1,69.0,57.2,43.4
2018,12,16,14,15,0.0,59.5,3.1,13.05,59.5,49.27,36.71
2018,12,16,14,30,0.0,50.0,3.1,13.0,50.0,41.35,30.0
2018,12,16,14,45,0.0,37.5,3.15,12.9,37.5,30.96,21.11
2018,12,16,15,0,0.0,25.0,3.2,12.8,25.0,20.6,12.19
2018,12,16,15,15,0.0,22.5,3.2,12.8,22.5,18.53,10.38
2018,12,16,15,30,0.0,20.0,3.2,12.8,20.0,16.46,8.55
2018,12,16,15,45,0.0,16.5,3.25,12.55,16.5,13.57,5.98
2018,12,16,16,0,0.0,13.0,3.3,12.3,13.0,10.68,3.38
2018,12,16,16,15,0.0,9.5,3.3,12.25,9.5,7.8,0.65
2018,12,16,16,30,0.0,6.0,3.3,12.2,6.0,4.92,0.0
2018,12,16,16,45,0.0,3.0,3.3,12.1,3.0,2.56,0.0
2018,12,16,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,17,7,15,111.5,8.0,1.35,8.2,11.5,0.0,0.0
2018,12,17,7,30,223.0,16.0,1.3,8.6,23.0,100.38,0.0
2018,12,17,7,45,372.5,23.0,1.25,9.0,56.5,209.4,138.5
2018,12,17,8,0,522.0,30.0,1.2,9.4,90.0,317.65,253.37
2018,12,17,8,15,598.5,34.0,1.2,9.65,130.0,393.13,322.06
2018,12,17,8,30,675.0,38.0,1.2,9.9,170.0,474.61,392.04
2018,12,17,8,45,722.5,41.5,1.2,10.2,210.5,542.46,448.38
2018,12,17,9,0,770.0,45.0,1.2,10.5,251.0,606.76,498.47
2018,12,17,9,15,795.5,48.0,1.15,10.75,287.5,661.66,538.38
2018,12,17,9,30,821.0,51.0,1.1,11.0,324.0,716.46,576.78
2018,12,17,9,45,837.0,54.0,1.05,11.3,355.5,763.03,607.84
2018,12,17,10,0,853.0,57.0,1.0,11.6,387.0,808.06,636.98
2018,12,17,10,15,867.0,59.0,1.05,11.85,413.5,848.1,663.62
2018,12,17,10,30,881.0,61.0,1.1,12.1,440.0,885.91,688.47
2018,12,17,10,45,889.5,61.5,1.1,12.35,459.0,914.09,705.7
2018,12,17,11,0,898.0,62.0,1.1,12.6,478.0,939.34,720.98
2018,12,17,11,15,903.0,63.0,1.15,12.65,490.5,958.83,733.86
2018,12,17,11,30,908.0,64.0,1.2,12.7,503.0,974.99,744.68
2018,12,17,11,45,882.0,71.0,1.25,12.8,501.0,965.7,738.51
2018,12,17,12,0,856.0,78.0,1.3,12.9,499.0,963.48,737.58
2018,12,17,12,15,817.5,86.5,1.35,12.9,487.0,936.21,720.0
2018,12,17,12,30,779.0,95.0,1.4,12.9,475.0,905.21,700.14
2018,12,17,12,45,584.5,135.5,1.45,12.9,417.5,766.44,604.13
2018,12,17,13,0,390.0,176.0,1.5,12.9,360.0,613.94,492.28
2018,12,17,13,15,353.0,174.5,1.5,12.9,336.5,550.28,445.97
2018,12,17,13,30,316.0,173.0,1.5,12.9,313.0,507.88,413.72
2018,12,17,13,45,236.5,163.0,1.5,12.95,264.5,417.22,342.38
2018,12,17,14,0,157.0,153.0,1.5,13.0,216.0,311.78,257.77
2018,12,17,14,15,90.5,122.5,1.45,12.8,158.0,213.87,177.29
2018,12,17,14,30,24.0,92.0,1.4,12.6,100.0,107.5,87.04
2018,12,17,14,45,16.0,72.0,1.35,12.45,77.0,79.12,63.0
2018,12,17,15,0,8.0,52.0,1.3,12.3,54.0,48.78,36.81
2018,12,17,15,15,11.0,41.0,1.3,12.3,43.5,42.96,31.86
2018,12,17,15,30,14.0,30.0,1.3,12.3,33.0,34.2,24.25
2018,12,17,15,45,9.0,23.5,1.2,11.4,25.5,25.09,16.15
2018,12,17,16,0,4.0,17.0,1.1,10.5,18.0,16.11,8.14
2018,12,17,16,15,33.0,17.0,1.2,10.2,19.5,34.9,23.03
2018,12,17,16,30,62.0,17.0,1.3,9.9,21.0,52.48,15.58
2018,12,17,16,45,31.0,8.5,1.35,9.6,10.5,18.69,0.0
2018,12,17,17,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,18,7,15,47.5,6.5,0.95,8.05,8.0,0.0,0.0
2018,12,18,7,30,95.0,13.0,0.9,8.4,16.0,47.88,0.0
2018,12,18,7,45,211.5,24.0,0.85,8.75,44.0,143.65,91.82
2018,12,18,8,0,328.0,35.0,0.8,9.1,72.0,231.54,184.7
2018,12,18,8,15,388.5,45.5,0.8,9.5,107.5,294.86,242.22
2018,12,18,8,30,449.0,56.0,0.8,9.9,143.0,363.97,301.84
2018,12,18,8,45,603.5,50.5,0.8,10.35,195.0,479.93,396.95
2018,12,18,9,0,758.0,45.0,0.8,10.8,247.0,603.44,492.51
2018,12,18,9,15,786.0,48.0,0.8,11.15,283.5,653.61,527.9
2018,12,18,9,30,814.0,51.0,0.8,11.5,320.0,709.99,567.42
2018,12,18,9,45,832.5,53.5,0.8,11.85,352.0,757.68,599.43
2018,12,18,10,0,851.0,56.0,0.8,12.2,384.0,804.03,629.78
2018,12,18,10,15,865.5,57.0,0.8,12.45,410.0,843.12,654.71
2018,12,18,10,30,880.0,58.0,0.8,12.7,436.0,880.04,677.85
2018,12,18,10,45,885.5,60.0,0.8,13.0,455.0,907.62,694.31
2018,12,18,11,0,891.0,62.0,0.8,13.3,474.0,932.16,708.77
2018,12,18,11,15,900.5,62.0,0.85,13.45,487.5,954.57,723.26
2018,12,18,11,30,910.0,62.0,0.9,13.6,501.0,973.77,735.74
2018,12,18,11,45,896.0,66.0,0.9,13.75,502.0,972.26,733.71
2018,12,18,12,0,882.0,70.0,0.9,13.9,503.0,967.02,729.72
2018,12,18,12,15,871.5,72.0,0.95,13.9,498.0,958.93,725.48
2018,12,18,12,30,861.0,74.0,1.0,13.9,493.0,958.3,726.37
2018,12,18,12,45,853.0,72.0,1.0,13.95,480.5,929.74,707.56
2018,12,18,13,0,845.0,70.0,1.0,14.0,468.0,908.89,694.35
2018,12,18,13,15,865.5,64.5,1.05,14.0,459.0,906.88,694.86
2018,12,18,13,30,886.0,59.0,1.1,14.0,450.0,900.77,692.42
2018,12,18,13,45,873.0,58.0,1.15,13.95,426.0,866.92,671.19
2018,12,18,14,0,860.0,57.0,1.2,13.9,402.0,830.65,648.31
2018,12,18,14,15,821.0,58.0,1.2,13.75,367.5,781.71,615.61
2018,12,18,14,30,782.0,59.0,1.2,13.6,333.0,723.49,575.63
2018,12,18,14,45,652.5,63.0,1.2,13.5,275.5,604.28,489.15
2018,12,18,15,0,523.0,67.0,1.2,13.4,218.0,489.28,402.33
2018,12,18,15,15,605.5,54.5,1.2,13.4,205.5,505.66,415.46
2018,12,18,15,30,688.0,42.0,1.2,13.4,193.0,509.35,415.92
2018,12,18,15,45,624.5,38.5,1.1,12.4,153.5,433.86,353.11
2018,12,18,16,0,561.0,35.0,1.0,11.4,114.0,362.72,291.61
2018,12,18,16,15,439.0,28.0,1.05,11.1,77.0,265.18,204.09
2018,12,18,16,30,317.0,21.0,1.1,10.8,40.0,176.64,69.46
2018,12,18,16,45,158.5,10.5,1.15,10.45,20.0,67.71,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,19,7,15,86.0,7.0,0.75,8.7,9.5,0.0,0.0
2018,12,19,7,30,172.0,14.0,0.7,8.9,19.0,78.25,0.0
2018,12,19,7,45,323.0,23.0,0.65,9.1,52.0,190.8,118.95
2018,12,19,8,0,474.0,32.0,0.6,9.3,85.0,293.13,231.91
2018,12,19,8,15,556.5,36.5,0.65,9.65,124.5,370.63,301.65
2018,12,19,8,30,639.0,41.0,0.7,10.0,164.0,454.42,372.87
2018,12,19,8,45,528.0,61.0,0.8,10.35,177.5,443.21,366.43
2018,12,19,9,0,417.0,81.0,0.9,10.7,191.0,410.05,341.33
2018,12,19,9,15,532.5,79.0,1.05,11.1,240.5,517.01,428.17
2018,12,19,9,30,648.0,77.0,1.2,11.5,290.0,626.31,511.45
2018,12,19,9,45,562.0,99.5,1.3,11.9,297.5,608.2,496.0
2018,12,19,10,0,476.0,122.0,1.4,12.3,305.0,575.59,470.21
2018,12,19,10,15,537.0,119.5,1.5,12.6,339.0,640.27,519.31
2018,12,19,10,30,598.0,117.0,1.6,12.9,373.0,715.6,573.98
2018,12,19,10,45,580.0,127.0,1.65,13.15,384.5,725.12,579.29
2018,12,19,11,0,562.0,137.0,1.7,13.4,396.0,723.61,577.33
2018,12,19,11,15,657.0,118.5,1.65,13.6,429.5,810.9,638.83
2018,12,19,11,30,752.0,100.0,1.6,13.8,463.0,887.48,690.14
2018,12,19,11,45,779.0,94.0,1.6,13.95,473.5,905.41,700.91
2018,12,19,12,0,806.0,88.0,1.6,14.1,484.0,927.25,715.16
2018,12,19,12,15,716.5,108.5,1.55,14.2,459.0,871.92,675.85
2018,12,19,12,30,627.0,129.0,1.5,14.3,434.0,806.27,629.91
2018,12,19,12,45,644.0,122.5,1.4,14.35,430.5,809.37,631.91
2018,12,19,13,0,661.0,116.0,1.3,14.4,427.0,809.3,630.95
2018,12,19,13,15,627.5,118.0,1.25,14.4,405.0,768.82,602.38
2018,12,19,13,30,594.0,120.0,1.2,14.4,383.0,726.77,572.98
2018,12,19,13,45,673.0,98.0,1.15,14.35,380.5,756.08,594.78
2018,12,19,14,0,752.0,76.0,1.1,14.3,378.0,771.94,606.09
2018,12,19,14,15,721.0,73.5,1.0,14.15,345.5,719.1,568.16
2018,12,19,14,30,690.0,71.0,0.9,14.0,313.0,670.67,533.71
2018,12,19,14,45,656.0,68.5,0.8,13.85,279.5,615.15,493.31
2018,12,19,15,0,622.0,66.0,0.7,13.7,246.0,560.18,452.48
2018,12,19,15,15,519.0,65.5,0.7,13.7,201.5,461.63,376.15
2018,12,19,15,30,416.0,65.0,0.7,13.7,157.0,369.84,302.5
2018,12,19,15,45,441.5,52.5,0.7,12.9,132.0,348.95,284.41
2018,12,19,16,0,467.0,40.0,0.7,12.1,107.0,324.7,260.65
2018,12,19,16,15,387.5,31.0,0.75,11.8,73.5,250.69,192.57
2018,12,19,16,30,308.0,22.0,0.8,11.5,40.0,174.63,73.9
2018,12,19,16,45,168.0,12.5,0.85,11.2,21.0,73.22,0.0
2018,12,19,17,0,28.0,3.0,0.9,10.9,2.0,0.0,0.0
2018,12,19,17,15,14.0,1.5,0.9,10.7,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
