Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,20,7,15,0.5,3.5,1.3,8.25,3.5,0.0,0.0
2018,12,20,7,30,1.0,7.0,1.3,8.4,7.0,6.36,0.0
2018,12,20,7,45,1.5,20.0,1.3,8.5,20.0,17.67,5.88
2018,12,20,8,0,2.0,33.0,1.3,8.6,33.0,30.76,20.13
2018,12,20,8,15,14.5,50.5,1.3,8.9,53.0,61.24,47.08
2018,12,20,8,30,27.0,68.0,1.3,9.2,73.0,88.53,71.33
2018,12,20,8,45,89.0,85.0,1.3,9.5,107.5,159.35,133.44
2018,12,20,9,0,151.0,102.0,1.3,9.8,142.0,225.42,190.54
2018,12,20,9,15,189.5,115.0,1.25,10.1,172.5,288.54,243.28
2018,12,20,9,30,228.0,128.0,1.2,10.4,203.0,341.07,286.23
2018,12,20,9,45,241.5,141.5,1.15,10.65,228.0,376.55,314.05
2018,12,20,10,0,255.0,155.0,1.1,10.9,253.0,412.39,341.61
2018,12,20,10,15,184.0,168.0,1.1,11.15,241.0,355.96,294.36
2018,12,20,10,30,113.0,181.0,1.1,11.4,229.0,312.57,257.24
2018,12,20,10,45,133.5,189.5,1.1,11.6,249.0,343.7,282.45
2018,12,20,11,0,154.0,198.0,1.1,11.8,269.0,375.49,307.41
2018,12,20,11,15,186.0,204.5,1.1,11.9,292.5,415.99,339.37
2018,12,20,11,30,218.0,211.0,1.1,12.0,316.0,456.89,371.15
2018,12,20,11,45,153.0,213.0,1.1,12.05,287.0,397.42,322.64
2018,12,20,12,0,88.0,215.0,1.1,12.1,258.0,316.29,257.23
2018,12,20,12,15,151.5,212.0,1.05,12.15,286.0,394.92,321.4
2018,12,20,12,30,215.0,209.0,1.0,12.2,314.0,452.32,366.92
2018,12,20,12,45,290.0,197.0,0.95,12.2,335.5,528.63,426.1
2018,12,20,13,0,365.0,185.0,0.9,12.2,357.0,581.22,466.48
2018,12,20,13,15,282.0,188.0,0.85,12.15,318.0,501.96,404.52
2018,12,20,13,30,199.0,191.0,0.8,12.1,279.0,405.46,329.59
2018,12,20,13,45,173.0,180.0,0.75,12.05,253.5,364.6,298.12
2018,12,20,14,0,147.0,169.0,0.7,12.0,228.0,324.72,266.53
2018,12,20,14,15,102.5,153.0,0.65,11.85,192.5,263.97,217.31
2018,12,20,14,30,58.0,137.0,0.6,11.7,157.0,190.59,156.91
2018,12,20,14,45,34.0,109.0,0.55,11.55,120.5,136.84,112.12
2018,12,20,15,0,10.0,81.0,0.5,11.4,84.0,78.56,62.39
2018,12,20,15,15,5.0,59.0,0.5,11.4,60.5,53.08,40.52
2018,12,20,15,30,0.0,37.0,0.5,11.4,37.0,30.56,20.88
2018,12,20,15,45,0.0,30.0,0.55,11.1,30.0,24.75,15.75
2018,12,20,16,0,0.0,23.0,0.6,10.8,23.0,18.96,10.55
2018,12,20,16,15,5.5,16.0,0.55,10.7,16.5,16.16,7.7
2018,12,20,16,30,11.0,9.0,0.5,10.6,10.0,14.17,1.51
2018,12,20,16,45,11.0,5.0,0.45,10.55,5.5,8.38,0.0
2018,12,20,17,0,11.0,1.0,0.4,10.5,1.0,0.0,0.0
2018,12,20,17,15,5.5,0.5,0.4,10.45,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,21,7,15,47.5,6.0,1.0,9.9,7.0,0.0,0.0
2018,12,21,7,30,95.0,12.0,1.0,10.1,14.0,46.53,0.0
2018,12,21,7,45,170.5,24.0,1.0,10.25,38.5,121.83,69.68
2018,12,21,8,0,246.0,36.0,1.0,10.4,63.0,189.0,149.07
2018,12,21,8,15,416.5,40.0,1.1,10.65,109.0,301.98,247.4
2018,12,21,8,30,587.0,44.0,1.2,10.9,155.0,424.59,350.85
2018,12,21,8,45,657.0,46.5,1.35,11.1,197.5,502.09,415.9
2018,12,21,9,0,727.0,49.0,1.5,11.3,240.0,583.96,482.04
2018,12,21,9,15,737.5,54.0,1.5,11.5,272.0,629.67,516.06
2018,12,21,9,30,748.0,59.0,1.5,11.7,304.0,674.11,548.34
2018,12,21,9,45,540.0,87.0,1.5,11.9,273.0,574.75,471.53
2018,12,21,10,0,332.0,115.0,1.5,12.1,242.0,444.94,368.21
2018,12,21,10,15,169.5,121.0,1.55,12.3,186.0,300.25,249.82
2018,12,21,10,30,7.0,127.0,1.6,12.5,130.0,119.76,96.09
2018,12,21,10,45,9.0,138.5,1.65,12.75,142.5,133.1,107.47
2018,12,21,11,0,11.0,150.0,1.7,13.0,155.0,146.71,118.6
2018,12,21,11,15,24.0,167.0,1.75,13.2,178.5,177.15,144.06
2018,12,21,11,30,37.0,184.0,1.8,13.4,202.0,226.81,184.82
2018,12,21,11,45,21.5,160.5,1.85,13.55,171.0,167.12,135.21
2018,12,21,12,0,6.0,137.0,1.9,13.7,140.0,127.15,101.58
2018,12,21,12,15,7.0,135.0,1.95,13.75,138.5,126.08,100.82
2018,12,21,12,30,8.0,133.0,2.0,13.8,137.0,125.09,100.06
2018,12,21,12,45,10.0,148.5,2.0,13.85,153.5,143.35,115.31
2018,12,21,13,0,12.0,164.0,2.0,13.9,170.0,162.45,131.15
2018,12,21,13,15,60.5,173.5,2.05,13.85,200.5,236.53,193.97
2018,12,21,13,30,109.0,183.0,2.1,13.8,231.0,312.43,256.89
2018,12,21,13,45,166.0,173.5,2.15,13.75,242.5,349.78,288.84
2018,12,21,14,0,223.0,164.0,2.2,13.7,254.0,402.09,332.22
2018,12,21,14,15,176.0,154.0,2.2,13.5,221.5,326.76,271.28
2018,12,21,14,30,129.0,144.0,2.2,13.3,189.0,272.36,226.51
2018,12,21,14,45,148.5,123.0,2.15,13.1,170.0,257.07,215.09
2018,12,21,15,0,168.0,102.0,2.1,12.9,151.0,254.54,213.5
2018,12,21,15,15,220.5,90.0,2.1,12.9,145.0,269.13,226.04
2018,12,21,15,30,273.0,78.0,2.1,12.9,139.0,292.71,244.56
2018,12,21,15,45,216.0,64.0,1.9,11.7,106.0,215.94,179.27
2018,12,21,16,0,159.0,50.0,1.7,10.5,73.0,158.49,129.0
2018,12,21,16,15,158.5,36.5,1.75,10.15,53.0,146.38,113.97
2018,12,21,16,30,158.0,23.0,1.8,9.8,33.0,112.68,54.02
2018,12,21,16,45,90.0,13.0,1.9,9.45,17.5,44.92,0.0
2018,12,21,17,0,22.0,3.0,2.0,9.1,2.0,0.0,0.0
2018,12,21,17,15,11.0,1.5,2.0,9.05,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,22,7,15,60.0,6.0,1.25,6.85,7.5,0.0,0.0
2018,12,22,7,30,120.0,12.0,1.2,7.1,15.0,55.88,0.0
2018,12,22,7,45,158.0,22.5,1.15,7.4,34.5,113.45,62.88
2018,12,22,8,0,196.0,33.0,1.1,7.7,54.0,159.67,126.61
2018,12,22,8,15,305.5,44.0,1.15,8.1,93.5,241.91,200.35
2018,12,22,8,30,415.0,55.0,1.2,8.5,133.0,339.53,284.55
2018,12,22,8,45,591.0,51.0,1.25,8.9,190.0,468.82,392.47
2018,12,22,9,0,767.0,47.0,1.3,9.3,247.0,607.73,502.85
2018,12,22,9,15,798.0,49.5,1.3,9.65,284.5,666.83,545.85
2018,12,22,9,30,829.0,52.0,1.3,10.0,322.0,718.83,582.88
2018,12,22,9,45,849.0,53.5,1.3,10.35,354.5,767.09,616.13
2018,12,22,10,0,869.0,55.0,1.3,10.7,387.0,814.1,647.68
2018,12,22,10,15,872.0,58.5,1.25,10.95,411.0,847.58,668.54
2018,12,22,10,30,875.0,62.0,1.2,11.2,435.0,878.19,687.17
2018,12,22,10,45,892.5,62.0,1.1,11.45,457.5,914.29,708.47
2018,12,22,11,0,910.0,62.0,1.0,11.7,480.0,947.85,727.45
2018,12,22,11,15,863.5,74.0,1.0,11.8,479.5,944.46,723.7
2018,12,22,11,30,817.0,86.0,1.0,11.9,479.0,925.47,710.16
2018,12,22,11,45,691.0,117.0,1.0,12.0,452.0,854.97,661.69
2018,12,22,12,0,565.0,148.0,1.0,12.1,425.0,762.15,597.38
2018,12,22,12,15,487.0,166.5,1.05,12.25,404.5,708.67,560.14
2018,12,22,12,30,409.0,185.0,1.1,12.4,384.0,652.61,518.48
2018,12,22,12,45,432.5,175.0,1.2,12.55,382.0,659.9,526.07
2018,12,22,13,0,456.0,165.0,1.3,12.7,380.0,664.76,531.21
2018,12,22,13,15,397.0,169.5,1.25,12.75,352.0,607.0,487.1
2018,12,22,13,30,338.0,174.0,1.2,12.8,324.0,530.44,429.26
2018,12,22,13,45,316.5,165.0,1.2,12.9,299.5,492.28,400.85
2018,12,22,14,0,295.0,156.0,1.2,13.0,275.0,454.2,371.77
2018,12,22,14,15,246.0,149.5,1.2,12.85,244.0,396.81,326.71
2018,12,22,14,30,197.0,143.0,1.2,12.7,213.0,325.63,270.04
2018,12,22,14,45,136.0,125.5,1.15,12.6,171.5,250.97,208.69
2018,12,22,15,0,75.0,108.0,1.1,12.5,130.0,167.36,138.52
2018,12,22,15,15,78.0,97.0,1.1,12.5,117.0,168.3,139.34
2018,12,22,15,30,81.0,86.0,1.1,12.5,104.0,155.87,128.39
2018,12,22,15,45,70.5,69.5,1.25,11.45,83.0,127.34,103.83
2018,12,22,16,0,60.0,53.0,1.4,10.4,62.0,99.67,79.38
2018,12,22,16,15,48.5,37.0,1.45,10.1,42.5,73.01,54.62
2018,12,22,16,30,37.0,21.0,1.5,9.8,23.0,42.76,18.53
2018,12,22,16,45,30.0,12.0,1.55,9.5,12.5,21.57,0.0
2018,12,22,17,0,23.0,3.0,1.6,9.2,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.55,9.1,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,23,7,15,17.0,4.5,1.5,6.95,5.0,0.0,0.0
2018,12,23,7,30,34.0,9.0,1.4,7.3,10.0,20.55,0.0
2018,12,23,7,45,56.0,24.0,1.3,7.6,28.5,62.75,31.14
2018,12,23,8,0,78.0,39.0,1.2,7.9,47.0,90.75,69.95
2018,12,23,8,15,104.0,55.0,1.15,8.3,71.0,126.51,103.15
2018,12,23,8,30,130.0,71.0,1.1,8.7,95.0,164.62,137.35
2018,12,23,8,45,199.5,83.0,1.1,9.05,130.0,239.42,202.22
2018,12,23,9,0,269.0,95.0,1.1,9.4,165.0,309.5,261.74
2018,12,23,9,15,347.5,100.0,1.1,9.8,204.5,398.99,335.17
2018,12,23,9,30,426.0,105.0,1.1,10.2,244.0,479.57,399.32
2018,12,23,9,45,505.5,103.5,1.1,10.6,284.5,557.53,459.67
2018,12,23,10,0,585.0,102.0,1.1,11.0,325.0,648.24,526.11
2018,12,23,10,15,578.5,111.0,1.2,11.35,344.5,672.15,542.29
2018,12,23,10,30,572.0,120.0,1.3,11.7,364.0,693.46,557.2
2018,12,23,10,45,599.0,120.0,1.35,12.05,386.0,733.02,584.89
2018,12,23,11,0,626.0,120.0,1.4,12.4,408.0,771.15,611.06
2018,12,23,11,15,731.5,97.0,1.45,12.55,442.5,853.76,668.88
2018,12,23,11,30,837.0,74.0,1.5,12.7,477.0,928.93,719.82
2018,12,23,11,45,852.5,70.5,1.55,12.9,485.0,935.17,722.96
2018,12,23,12,0,868.0,67.0,1.6,13.1,493.0,948.91,732.28
2018,12,23,12,15,733.0,101.5,1.6,13.2,460.5,879.21,683.79
2018,12,23,12,30,598.0,136.0,1.6,13.3,428.0,786.49,619.15
2018,12,23,12,45,557.5,142.5,1.6,13.4,410.5,741.04,587.56
2018,12,23,13,0,517.0,149.0,1.6,13.5,393.0,703.66,561.04
2018,12,23,13,15,622.0,119.5,1.6,13.5,403.0,767.01,608.0
2018,12,23,13,30,727.0,90.0,1.6,13.5,413.0,813.99,641.67
2018,12,23,13,45,699.0,90.5,1.6,13.45,388.0,772.18,612.17
2018,12,23,14,0,671.0,91.0,1.6,13.4,363.0,729.04,582.34
2018,12,23,14,15,502.0,108.5,1.6,13.25,303.5,578.52,471.53
2018,12,23,14,30,333.0,126.0,1.6,13.1,244.0,429.0,354.87
2018,12,23,14,45,319.5,115.5,1.55,12.95,219.5,393.95,328.0
2018,12,23,15,0,306.0,105.0,1.5,12.8,195.0,359.2,299.96
2018,12,23,15,15,279.0,93.0,1.5,12.8,166.5,313.71,262.27
2018,12,23,15,30,252.0,81.0,1.5,12.8,138.0,270.18,225.27
2018,12,23,15,45,180.0,65.5,1.35,11.7,102.0,197.26,163.21
2018,12,23,16,0,108.0,50.0,1.2,10.6,66.0,131.05,105.84
2018,12,23,16,15,103.5,35.0,1.25,10.25,46.0,105.61,81.45
2018,12,23,16,30,99.0,20.0,1.3,9.9,26.0,83.49,43.62
2018,12,23,16,45,63.5,11.5,1.4,9.6,14.0,33.9,0.0
2018,12,23,17,0,28.0,3.0,1.5,9.3,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.5,9.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,24,7,15,35.5,3.5,1.4,8.3,4.5,0.0,0.0
2018,12,24,7,30,71.0,7.0,1.4,8.7,9.0,32.73,0.0
2018,12,24,7,45,103.5,8.5,1.4,9.15,16.5,68.2,32.42
2018,12,24,8,0,136.0,10.0,1.4,9.6,24.0,93.83,72.18
2018,12,24,8,15,68.0,9.5,1.4,9.9,16.5,55.37,42.45
2018,12,24,8,30,0.0,9.0,1.4,10.2,9.0,7.39,0.75
2018,12,24,8,45,9.5,19.0,1.45,10.55,21.5,22.1,13.86
2018,12,24,9,0,19.0,29.0,1.5,10.9,34.0,37.51,27.61
2018,12,24,9,15,21.5,49.0,1.55,11.2,55.5,58.74,46.08
2018,12,24,9,30,24.0,69.0,1.6,11.5,77.0,81.94,66.03
2018,12,24,9,45,12.0,69.0,1.6,11.8,73.0,66.84,52.5
2018,12,24,10,0,0.0,69.0,1.6,12.1,69.0,57.2,43.65
2018,12,24,10,15,2.0,101.5,1.7,12.3,102.5,89.69,71.26
2018,12,24,10,30,4.0,134.0,1.8,12.5,136.0,124.62,100.5
2018,12,24,10,45,2.0,112.5,1.9,12.7,113.5,99.69,79.25
2018,12,24,11,0,0.0,91.0,2.0,12.9,91.0,76.53,59.55
2018,12,24,11,15,1.0,107.0,2.1,12.95,107.5,92.67,73.13
2018,12,24,11,30,2.0,123.0,2.2,13.0,124.0,109.27,87.0
2018,12,24,11,45,1.0,109.0,2.3,13.1,109.5,94.33,74.36
2018,12,24,12,0,0.0,95.0,2.4,13.2,95.0,79.93,62.19
2018,12,24,12,15,0.0,85.0,2.5,13.1,85.0,70.63,54.39
2018,12,24,12,30,0.0,75.0,2.6,13.0,75.0,62.24,47.35
2018,12,24,12,45,0.0,77.0,2.65,12.9,77.0,63.91,48.82
2018,12,24,13,0,0.0,79.0,2.7,12.8,79.0,65.58,50.29
2018,12,24,13,15,0.0,72.0,2.7,12.6,72.0,59.72,45.41
2018,12,24,13,30,0.0,65.0,2.7,12.4,65.0,53.87,40.53
2018,12,24,13,45,1.0,70.0,2.7,12.2,70.5,58.94,45.0
2018,12,24,14,0,2.0,75.0,2.7,12.0,76.0,63.96,49.44
2018,12,24,14,15,2.5,63.5,2.7,11.9,64.5,54.71,41.64
2018,12,24,14,30,3.0,52.0,2.7,11.8,53.0,45.44,33.78
2018,12,24,14,45,7.5,48.5,2.7,11.7,51.0,45.87,34.39
2018,12,24,15,0,12.0,45.0,2.7,11.6,49.0,47.84,36.27
2018,12,24,15,15,6.0,29.0,2.7,11.6,31.0,28.02,18.88
2018,12,24,15,30,0.0,13.0,2.7,11.6,13.0,10.68,3.62
2018,12,24,15,45,0.0,10.5,2.7,11.5,10.5,8.62,1.79
2018,12,24,16,0,0.0,8.0,2.7,11.4,8.0,6.56,0.0
2018,12,24,16,15,0.0,6.0,2.8,11.35,6.0,4.92,0.0
2018,12,24,16,30,0.0,4.0,2.9,11.3,4.0,3.28,0.0
2018,12,24,16,45,0.0,2.0,3.0,11.25,2.0,1.71,0.0
2018,12,24,17,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,6.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,25,7,15,64.0,5.5,2.55,6.2,7.0,0.0,0.0
2018,12,25,7,30,128.0,11.0,2.6,6.6,14.0,57.4,0.0
2018,12,25,7,45,252.5,18.0,2.6,7.0,39.0,148.69,73.79
2018,12,25,8,0,377.0,25.0,2.6,7.4,64.0,234.99,187.18
2018,12,25,8,15,497.5,33.0,2.7,7.8,109.5,329.39,273.87
2018,12,25,8,30,618.0,41.0,2.8,8.2,155.0,435.59,366.71
2018,12,25,8,45,682.0,44.0,2.85,8.65,197.5,510.83,431.66
2018,12,25,9,0,746.0,47.0,2.9,9.1,240.0,590.09,497.05
2018,12,25,9,15,775.0,51.0,3.0,9.45,277.5,648.93,542.9
2018,12,25,9,30,804.0,55.0,3.1,9.8,315.0,707.96,587.68
2018,12,25,9,45,822.0,58.0,3.15,10.15,347.5,756.65,623.21
2018,12,25,10,0,840.0,61.0,3.2,10.5,380.0,803.97,657.03
2018,12,25,10,15,858.0,62.5,3.3,10.7,408.0,838.7,681.59
2018,12,25,10,30,876.0,64.0,3.4,10.9,436.0,879.85,710.76
2018,12,25,10,45,887.5,65.0,3.45,11.15,457.5,912.14,732.71
2018,12,25,11,0,899.0,66.0,3.5,11.4,479.0,941.68,752.64
2018,12,25,11,15,906.5,66.0,3.55,11.5,492.5,963.08,767.13
2018,12,25,11,30,914.0,66.0,3.6,11.6,506.0,981.22,779.44
2018,12,25,11,45,918.0,66.5,3.65,11.7,513.0,993.24,787.54
2018,12,25,12,0,922.0,67.0,3.7,11.8,520.0,1001.72,793.34
2018,12,25,12,15,922.0,67.5,3.75,11.85,519.0,1002.67,794.14
2018,12,25,12,30,922.0,68.0,3.8,11.9,518.0,999.99,792.62
2018,12,25,12,45,918.5,67.0,3.8,11.95,508.5,988.26,784.49
2018,12,25,13,0,915.0,66.0,3.8,12.0,499.0,973.02,774.07
2018,12,25,13,15,908.0,65.0,3.85,12.05,482.5,951.08,759.3
2018,12,25,13,30,901.0,64.0,3.9,12.1,466.0,925.96,742.3
2018,12,25,13,45,890.0,63.0,3.9,12.1,443.0,894.23,720.28
2018,12,25,14,0,879.0,62.0,3.9,12.1,420.0,859.86,696.23
2018,12,25,14,15,862.5,60.0,3.85,12.0,390.0,817.09,665.67
2018,12,25,14,30,846.0,58.0,3.8,11.9,360.0,780.34,639.31
2018,12,25,14,45,820.0,55.5,3.75,11.8,324.5,725.55,598.63
2018,12,25,15,0,794.0,53.0,3.7,11.7,289.0,670.19,556.67
2018,12,25,15,15,754.5,50.0,3.7,11.7,249.5,604.67,505.45
2018,12,25,15,30,715.0,47.0,3.7,11.7,210.0,540.43,452.2
2018,12,25,15,45,653.5,42.5,3.35,10.9,168.5,463.03,386.09
2018,12,25,16,0,592.0,38.0,3.0,10.1,127.0,389.74,320.92
2018,12,25,16,15,485.5,31.5,2.9,9.75,89.0,296.95,236.39
2018,12,25,16,30,379.0,25.0,2.8,9.4,51.0,215.23,130.28
2018,12,25,16,45,205.5,14.5,2.7,9.0,27.0,91.03,0.0
2018,12,25,17,0,32.0,4.0,2.6,8.6,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,2.55,8.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.1,5.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.1,5.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,26,7,15,39.0,5.0,2.15,5.65,6.0,0.0,0.0
2018,12,26,7,30,78.0,10.0,2.1,6.2,12.0,37.66,0.0
2018,12,26,7,45,159.0,22.5,2.05,6.75,36.0,111.66,51.79
2018,12,26,8,0,240.0,35.0,2.0,7.3,60.0,183.03,144.85
2018,12,26,8,15,298.5,46.0,2.1,7.75,91.5,239.19,198.41
2018,12,26,8,30,357.0,57.0,2.2,8.2,123.0,301.61,254.55
2018,12,26,8,45,420.0,65.5,2.3,8.7,161.0,373.36,316.87
2018,12,26,9,0,483.0,74.0,2.4,9.2,199.0,447.08,379.03
2018,12,26,9,15,349.0,85.5,2.55,9.45,183.0,380.28,323.63
2018,12,26,9,30,215.0,97.0,2.7,9.7,167.0,288.41,245.94
2018,12,26,9,45,132.5,121.0,2.85,9.95,165.5,244.3,207.06
2018,12,26,10,0,50.0,145.0,3.0,10.2,164.0,193.03,161.09
2018,12,26,10,15,295.0,135.0,3.1,10.35,259.0,426.16,360.68
2018,12,26,10,30,540.0,125.0,3.2,10.5,354.0,661.35,548.83
2018,12,26,10,45,589.5,122.0,3.25,10.6,383.0,725.32,595.52
2018,12,26,11,0,639.0,119.0,3.3,10.7,412.0,781.15,636.54
2018,12,26,11,15,725.5,103.5,3.3,10.8,445.5,855.62,690.57
2018,12,26,11,30,812.0,88.0,3.3,10.9,479.0,922.32,737.83
2018,12,26,11,45,869.5,76.5,3.25,10.95,500.0,970.42,770.89
2018,12,26,12,0,927.0,65.0,3.2,11.0,521.0,1003.91,793.47
2018,12,26,12,15,925.0,65.5,3.15,11.05,519.5,1003.04,791.93
2018,12,26,12,30,923.0,66.0,3.1,11.1,518.0,998.52,788.34
2018,12,26,12,45,916.5,66.5,3.1,11.1,508.5,986.05,779.92
2018,12,26,13,0,910.0,67.0,3.1,11.1,499.0,970.14,769.28
2018,12,26,13,15,901.5,67.0,3.1,11.05,482.5,948.34,754.72
2018,12,26,13,30,893.0,67.0,3.1,11.0,466.0,923.44,738.0
2018,12,26,13,45,880.0,65.5,3.15,11.0,442.0,889.51,714.96
2018,12,26,14,0,867.0,64.0,3.2,11.0,418.0,853.07,689.91
2018,12,26,14,15,847.5,62.5,3.1,10.85,388.0,817.28,664.52
2018,12,26,14,30,828.0,61.0,3.0,10.7,358.0,770.84,630.81
2018,12,26,14,45,800.0,59.0,2.95,10.55,322.5,715.79,590.29
2018,12,26,15,0,772.0,57.0,2.9,10.4,287.0,660.28,548.5
2018,12,26,15,15,685.5,57.0,2.9,10.4,240.5,566.56,475.21
2018,12,26,15,30,599.0,57.0,2.9,10.4,194.0,483.8,406.35
2018,12,26,15,45,540.5,49.0,2.65,9.55,154.5,409.52,343.17
2018,12,26,16,0,482.0,41.0,2.4,8.7,115.0,339.92,281.54
2018,12,26,16,15,413.5,34.0,2.4,8.35,83.0,271.72,217.76
2018,12,26,16,30,345.0,27.0,2.4,8.0,51.0,203.06,127.98
2018,12,26,16,45,186.5,15.5,2.45,7.65,27.0,84.93,0.0
2018,12,26,17,0,28.0,4.0,2.5,7.3,3.0,0.0,0.0
2018,12,26,17,15,14.0,2.0,2.5,7.15,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,7,15,95.5,6.0,2.85,5.15,8.0,0.0,0.0
2018,12,27,7,30,191.0,12.0,3.0,5.6,16.0,81.22,0.0
2018,12,27,7,45,359.5,19.5,3.15,6.05,48.5,189.84,87.05
2018,12,27,8,0,528.0,27.0,3.3,6.5,81.0,307.82,245.05
2018,12,27,8,15,609.0,31.5,3.45,7.0,121.5,385.4,320.6
2018,12,27,8,30,690.0,36.0,3.6,7.5,162.0,469.76,396.57
2018,12,27,8,45,738.5,39.0,3.75,7.95,203.0,532.9,452.83
2018,12,27,9,0,787.0,42.0,3.9,8.4,244.0,603.05,511.47
2018,12,27,9,15,816.5,45.0,4.05,8.75,282.5,661.95,558.13
2018,12,27,9,30,846.0,48.0,4.2,9.1,321.0,721.12,603.96
2018,12,27,9,45,865.5,50.5,4.35,9.45,355.0,771.4,641.91
2018,12,27,10,0,885.0,53.0,4.5,9.8,389.0,820.39,678.27
2018,12,27,10,15,900.0,54.0,4.55,10.05,416.5,861.72,707.92
2018,12,27,10,30,915.0,55.0,4.6,10.3,444.0,900.85,735.63
2018,12,27,10,45,925.5,56.0,4.7,10.5,465.5,933.39,758.76
2018,12,27,11,0,936.0,57.0,4.8,10.7,487.0,962.99,779.73
2018,12,27,11,15,943.0,57.5,4.85,10.8,501.5,985.44,795.37
2018,12,27,11,30,950.0,58.0,4.9,10.9,516.0,1004.47,808.66
2018,12,27,11,45,954.0,57.5,4.9,11.0,522.5,1015.65,815.94
2018,12,27,12,0,958.0,57.0,4.9,11.1,529.0,1023.13,820.76
2018,12,27,12,15,958.5,57.0,4.9,11.15,528.0,1024.15,821.26
2018,12,27,12,30,959.0,57.0,4.9,11.2,527.0,1021.39,819.26
2018,12,27,12,45,955.5,57.0,4.9,11.25,518.5,1010.99,811.93
2018,12,27,13,0,952.0,57.0,4.9,11.3,510.0,996.93,802.16
2018,12,27,13,15,945.0,56.0,4.9,11.25,493.0,974.61,786.79
2018,12,27,13,30,938.0,55.0,4.9,11.2,476.0,948.96,769.07
2018,12,27,13,45,926.5,54.5,4.85,11.2,452.5,916.81,746.0
2018,12,27,14,0,915.0,54.0,4.8,11.2,429.0,881.91,720.84
2018,12,27,14,15,899.5,52.5,4.8,11.05,399.0,839.7,690.69
2018,12,27,14,30,884.0,51.0,4.8,10.9,369.0,795.49,658.59
2018,12,27,14,45,860.0,49.0,4.75,10.8,333.5,742.3,618.53
2018,12,27,15,0,836.0,47.0,4.7,10.7,298.0,688.38,577.08
2018,12,27,15,15,799.5,44.5,4.7,10.7,258.5,624.79,526.77
2018,12,27,15,30,763.0,42.0,4.7,10.7,219.0,562.44,475.12
2018,12,27,15,45,705.5,38.5,4.45,10.05,177.0,491.76,413.41
2018,12,27,16,0,648.0,35.0,4.2,9.4,135.0,419.7,348.34
2018,12,27,16,15,547.0,29.5,4.15,9.0,95.5,328.08,264.06
2018,12,27,16,30,446.0,24.0,4.1,8.6,56.0,240.48,157.06
2018,12,27,16,45,244.5,14.0,4.0,8.25,29.5,106.37,0.0
2018,12,27,17,0,43.0,4.0,3.9,7.9,3.0,0.0,0.0
2018,12,27,17,15,21.5,2.0,3.9,7.7,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.65,6.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.55,5.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.2,5.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.15,4.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,4.45,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.15,4.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.05,3.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.0,3.7,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.0,3.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.0,3.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.0,3.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.0,3.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.95,3.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,7,15,82.0,6.0,2.9,3.5,7.5,0.0,0.0
2018,12,28,7,30,164.0,12.0,2.9,3.9,15.0,70.9,0.0
2018,12,28,7,45,212.0,22.5,2.9,4.3,37.0,133.33,57.5
2018,12,28,8,0,260.0,33.0,2.9,4.7,59.0,190.42,151.87
2018,12,28,8,15,301.5,45.5,2.95,5.1,90.0,239.11,200.46
2018,12,28,8,30,343.0,58.0,3.0,5.5,121.0,293.67,250.78
2018,12,28,8,45,544.0,53.0,3.0,5.95,180.0,436.18,374.37
2018,12,28,9,0,745.0,48.0,3.0,6.4,239.0,587.52,500.63
2018,12,28,9,15,692.5,61.0,3.0,6.85,260.0,598.65,508.06
2018,12,28,9,30,640.0,74.0,3.0,7.3,281.0,609.0,515.11
2018,12,28,9,45,722.5,69.5,3.05,7.75,325.5,689.02,576.69
2018,12,28,10,0,805.0,65.0,3.1,8.2,370.0,777.68,642.63
2018,12,28,10,15,870.5,57.0,3.05,8.5,408.5,839.77,686.56
2018,12,28,10,30,936.0,49.0,3.0,8.8,447.0,910.4,735.92
2018,12,28,10,45,945.5,49.5,2.9,9.1,468.0,941.93,755.47
2018,12,28,11,0,955.0,50.0,2.8,9.4,489.0,970.43,772.95
2018,12,28,11,15,959.5,51.0,2.8,9.6,503.0,991.65,786.39
2018,12,28,11,30,964.0,52.0,2.8,9.8,517.0,1009.34,797.46
2018,12,28,11,45,966.5,52.0,2.8,9.95,523.5,1020.0,803.9
2018,12,28,12,0,969.0,52.0,2.8,10.1,530.0,1026.91,807.95
2018,12,28,12,15,965.5,54.0,2.8,10.2,529.0,1026.99,807.61
2018,12,28,12,30,962.0,56.0,2.8,10.3,528.0,1023.27,804.88
2018,12,28,12,45,954.5,58.0,2.8,10.4,519.5,1011.91,797.03
2018,12,28,13,0,947.0,60.0,2.8,10.5,511.0,996.96,786.89
2018,12,28,13,15,940.5,59.0,2.7,10.55,494.5,975.3,771.36
2018,12,28,13,30,934.0,58.0,2.6,10.6,478.0,950.31,753.64
2018,12,28,13,45,923.5,57.0,2.55,10.6,454.5,918.54,731.76
2018,12,28,14,0,913.0,56.0,2.5,10.6,431.0,883.97,707.83
2018,12,28,14,15,896.5,54.5,2.45,10.5,401.0,841.06,677.9
2018,12,28,14,30,880.0,53.0,2.4,10.4,371.0,796.21,646.18
2018,12,28,14,45,856.0,51.0,2.3,10.25,335.5,743.21,607.55
2018,12,28,15,0,832.0,49.0,2.2,10.1,300.0,689.5,567.57
2018,12,28,15,15,796.0,46.0,2.2,10.1,260.0,625.72,518.98
2018,12,28,15,30,760.0,43.0,2.2,10.1,220.0,568.15,472.71
2018,12,28,15,45,702.0,39.5,2.0,8.8,178.5,492.08,409.52
2018,12,28,16,0,644.0,36.0,1.8,7.5,137.0,419.74,346.52
2018,12,28,16,15,543.5,30.0,1.75,7.1,97.0,327.87,263.61
2018,12,28,16,30,443.0,24.0,1.7,6.7,57.0,240.92,161.84
2018,12,28,16,45,259.5,15.5,1.7,6.25,31.5,113.89,0.0
2018,12,28,17,0,76.0,7.0,1.7,5.8,6.0,0.0,0.0
2018,12,28,17,15,38.0,3.5,1.7,5.75,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,29,7,15,32.5,4.5,1.35,4.75,5.0,0.0,0.0
2018,12,29,7,30,65.0,9.0,1.3,5.1,10.0,31.61,0.0
2018,12,29,7,45,139.0,21.5,1.2,5.45,33.0,100.2,39.74
2018,12,29,8,0,213.0,34.0,1.1,5.8,56.0,167.53,132.03
2018,12,29,8,15,303.0,44.0,1.15,6.25,91.0,237.26,196.81
2018,12,29,8,30,393.0,54.0,1.2,6.7,126.0,320.47,269.91
2018,12,29,8,45,476.0,59.5,1.25,7.2,167.0,400.16,338.21
2018,12,29,9,0,559.0,65.0,1.3,7.7,208.0,486.25,409.39
2018,12,29,9,15,652.5,62.0,1.35,8.15,254.0,575.02,479.99
2018,12,29,9,30,746.0,59.0,1.4,8.6,300.0,665.23,547.64
2018,12,29,9,45,799.5,57.0,1.45,9.1,339.0,733.88,596.82
2018,12,29,10,0,853.0,55.0,1.5,9.6,378.0,795.02,639.37
2018,12,29,10,15,873.5,55.5,1.5,9.95,407.0,839.59,668.91
2018,12,29,10,30,894.0,56.0,1.5,10.3,436.0,882.39,696.83
2018,12,29,10,45,902.5,57.5,1.55,10.65,457.0,913.51,716.9
2018,12,29,11,0,911.0,59.0,1.6,11.0,478.0,941.71,734.99
2018,12,29,11,15,916.5,59.5,1.6,11.25,491.5,962.55,747.56
2018,12,29,11,30,922.0,60.0,1.6,11.5,505.0,980.05,757.99
2018,12,29,11,45,923.5,60.5,1.6,11.75,511.5,990.2,763.56
2018,12,29,12,0,925.0,61.0,1.6,12.0,518.0,996.75,766.94
2018,12,29,12,15,923.0,61.5,1.6,12.1,516.5,996.24,766.18
2018,12,29,12,30,921.0,62.0,1.6,12.2,515.0,992.09,763.25
2018,12,29,12,45,914.5,62.5,1.6,12.25,506.0,979.98,755.28
2018,12,29,13,0,908.0,63.0,1.6,12.3,497.0,964.42,745.21
2018,12,29,13,15,900.0,63.0,1.6,12.3,481.0,943.44,731.71
2018,12,29,13,30,892.0,63.0,1.6,12.3,465.0,919.31,716.15
2018,12,29,13,45,879.5,61.5,1.6,12.25,441.5,886.1,694.38
2018,12,29,14,0,867.0,60.0,1.6,12.2,418.0,850.33,670.73
2018,12,29,14,15,849.0,59.0,1.55,12.05,389.0,808.29,642.01
2018,12,29,14,30,831.0,58.0,1.5,11.9,360.0,772.51,617.48
2018,12,29,14,45,804.5,56.0,1.4,11.7,325.0,718.72,578.82
2018,12,29,15,0,778.0,54.0,1.3,11.5,290.0,664.38,539.08
2018,12,29,15,15,678.0,56.0,1.3,11.5,242.0,563.55,463.21
2018,12,29,15,30,578.0,58.0,1.3,11.5,194.0,474.34,391.87
2018,12,29,15,45,500.5,52.5,1.2,10.45,154.0,392.35,324.75
2018,12,29,16,0,423.0,47.0,1.1,9.4,114.0,316.49,260.05
2018,12,29,16,15,305.0,37.5,1.15,9.2,78.0,223.35,178.62
2018,12,29,16,30,187.0,28.0,1.2,9.0,42.0,138.73,93.7
2018,12,29,16,45,115.0,16.5,1.3,8.8,23.0,58.88,0.0
2018,12,29,17,0,43.0,5.0,1.4,8.6,4.0,0.0,0.0
2018,12,29,17,15,21.5,2.5,1.4,8.55,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,30,7,15,15.5,3.5,2.4,6.15,4.0,0.0,0.0
2018,12,30,7,30,31.0,7.0,2.5,6.4,8.0,17.33,0.0
2018,12,30,7,45,92.5,22.0,2.55,6.65,30.0,73.52,26.23
2018,12,30,8,0,154.0,37.0,2.6,6.9,52.0,143.58,112.35
2018,12,30,8,15,211.5,49.5,2.65,6.9,81.5,196.09,162.56
2018,12,30,8,30,269.0,62.0,2.7,6.9,111.0,254.97,216.17
2018,12,30,8,45,280.5,76.0,2.7,6.95,138.0,292.41,250.2
2018,12,30,9,0,292.0,90.0,2.7,7.0,165.0,330.41,283.63
2018,12,30,9,15,371.0,95.5,2.6,7.1,205.5,406.8,348.9
2018,12,30,9,30,450.0,101.0,2.5,7.2,246.0,488.93,416.89
2018,12,30,9,45,569.0,93.5,2.4,7.3,296.5,599.65,505.49
2018,12,30,10,0,688.0,86.0,2.3,7.4,347.0,710.62,589.35
2018,12,30,10,15,784.0,73.5,2.2,7.7,391.5,794.63,649.33
2018,12,30,10,30,880.0,61.0,2.1,8.0,436.0,876.37,705.82
2018,12,30,10,45,893.0,62.0,2.0,8.3,458.0,910.67,726.71
2018,12,30,11,0,906.0,63.0,1.9,8.6,480.0,942.29,745.84
2018,12,30,11,15,889.0,68.0,1.9,8.95,487.5,947.93,747.72
2018,12,30,11,30,872.0,73.0,1.9,9.3,495.0,949.59,747.28
2018,12,30,11,45,870.0,75.0,1.9,9.7,500.5,968.89,759.21
2018,12,30,12,0,868.0,77.0,1.9,10.1,506.0,973.96,761.16
2018,12,30,12,15,894.5,71.0,2.05,10.35,512.5,981.67,767.62
2018,12,30,12,30,921.0,65.0,2.2,10.6,519.0,996.64,779.19
2018,12,30,12,45,912.0,66.5,2.35,10.8,509.5,983.58,771.45
2018,12,30,13,0,903.0,68.0,2.5,11.0,500.0,967.11,761.62
2018,12,30,13,15,902.5,65.5,2.6,11.1,485.5,949.94,751.08
2018,12,30,13,30,902.0,63.0,2.7,11.2,471.0,929.36,738.1
2018,12,30,13,45,888.5,62.0,2.8,11.25,447.5,895.78,715.86
2018,12,30,14,0,875.0,61.0,2.9,11.3,424.0,859.67,691.61
2018,12,30,14,15,856.5,60.0,2.9,11.25,394.5,817.03,661.77
2018,12,30,14,30,838.0,59.0,2.9,11.2,365.0,780.64,636.2
2018,12,30,14,45,811.0,57.0,2.85,11.15,330.0,726.22,596.17
2018,12,30,15,0,784.0,55.0,2.8,11.1,295.0,671.24,554.96
2018,12,30,15,15,739.5,52.5,2.8,11.1,255.0,603.24,502.54
2018,12,30,15,30,695.0,50.0,2.8,11.1,215.0,536.85,448.55
2018,12,30,15,45,638.0,45.5,2.6,10.15,174.5,462.69,386.33
2018,12,30,16,0,581.0,41.0,2.4,9.2,134.0,392.12,324.51
2018,12,30,16,15,427.5,35.5,2.5,8.95,92.5,283.37,228.71
2018,12,30,16,30,274.0,30.0,2.6,8.7,51.0,179.6,125.56
2018,12,30,16,45,148.5,17.0,2.65,8.5,27.5,72.61,0.0
2018,12,30,17,0,23.0,4.0,2.7,8.3,4.0,3.41,0.0
2018,12,30,17,15,11.5,2.0,2.8,8.3,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.3,7.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.7,6.25,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.25,5.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.35,5.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.85,5.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.9,4.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.9,4.6,0.0,0.0,0.0
2018,12,31,7,15,57.5,5.0,3.95,4.75,6.0,0.0,0.0
2018,12,31,7,30,115.0,10.0,4.0,4.9,12.0,50.47,0.0
2018,12,31,7,45,289.0,19.0,4.0,5.0,43.0,160.69,61.12
2018,12,31,8,0,463.0,28.0,4.0,5.1,74.0,273.75,218.1
2018,12,31,8,15,518.5,36.0,4.05,5.45,111.0,337.98,283.27
2018,12,31,8,30,574.0,44.0,4.1,5.8,148.0,412.47,351.64
2018,12,31,8,45,689.5,43.0,4.1,6.15,198.0,508.15,435.77
2018,12,31,9,0,805.0,42.0,4.1,6.5,248.0,610.98,522.22
2018,12,31,9,15,842.0,44.0,4.2,6.9,288.5,674.78,572.85
2018,12,31,9,30,879.0,46.0,4.3,7.3,329.0,739.48,622.92
2018,12,31,9,45,898.5,48.0,4.4,7.65,363.5,790.64,661.35
2018,12,31,10,0,918.0,50.0,4.5,8.0,398.0,840.44,698.08
2018,12,31,10,15,932.0,51.0,4.5,8.25,426.5,882.35,727.82
2018,12,31,10,30,946.0,52.0,4.5,8.5,455.0,921.92,755.42
2018,12,31,10,45,955.5,53.0,4.5,8.75,477.0,954.76,777.76
2018,12,31,11,0,965.0,54.0,4.5,9.0,499.0,984.52,797.74
2018,12,31,11,15,971.0,54.0,4.5,9.1,513.5,1006.28,812.31
2018,12,31,11,30,977.0,54.0,4.5,9.2,528.0,1024.51,824.43
2018,12,31,11,45,979.0,55.0,4.55,9.35,535.0,1036.6,832.62
2018,12,31,12,0,981.0,56.0,4.6,9.5,542.0,1044.87,838.28
2018,12,31,12,15,979.0,57.0,4.55,9.55,541.5,1045.37,837.85
2018,12,31,12,30,977.0,58.0,4.5,9.6,541.0,1041.99,834.89
2018,12,31,12,45,970.5,59.5,4.5,9.7,532.5,1031.13,827.11
2018,12,31,13,0,964.0,61.0,4.5,9.8,524.0,1016.57,816.89
2018,12,31,13,15,956.5,60.0,4.55,9.8,507.0,994.03,801.82
2018,12,31,13,30,949.0,59.0,4.6,9.8,490.0,968.12,784.34
2018,12,31,13,45,931.5,58.5,4.6,9.8,464.0,930.65,757.84
2018,12,31,14,0,914.0,58.0,4.6,9.8,438.0,890.68,729.36
2018,12,31,14,15,901.0,56.0,4.55,9.7,409.0,850.2,700.14
2018,12,31,14,30,888.0,54.0,4.5,9.6,380.0,807.52,668.9
2018,12,31,14,45,866.0,52.0,4.45,9.5,345.0,755.9,630.24
2018,12,31,15,0,844.0,50.0,4.4,9.4,310.0,703.34,590.09
2018,12,31,15,15,804.0,47.5,4.4,9.4,269.0,636.97,537.9
2018,12,31,15,30,764.0,45.0,4.4,9.4,228.0,576.99,488.55
2018,12,31,15,45,553.0,41.5,2.6,10.2,161.0,408.04,342.05
2018,12,31,16,0,342.0,38.0,0.8,11.0,94.0,262.67,214.87
2018,12,31,16,15,213.5,34.0,0.8,10.75,65.5,170.58,135.74
2018,12,31,16,30,85.0,30.0,0.8,10.5,37.0,87.93,59.99
2018,12,31,16,45,52.0,16.5,0.8,10.25,20.0,34.52,0.0
2018,12,31,17,0,19.0,3.0,0.8,10.0,3.0,2.56,0.0
2018,12,31,17,15,9.5,1.5,0.75,9.95,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
